Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,1,7,15,20.0,3.5,0.6,6.8,4.0,0.0,0.0
2018,1,1,7,30,40.0,7.0,0.6,7.1,8.0,6.37,0.0
2018,1,1,7,45,105.5,21.0,0.6,7.45,30.0,16.55,0.0
2018,1,1,8,0,171.0,35.0,0.6,7.8,52.0,27.28,17.47
2018,1,1,8,15,220.0,48.0,0.75,8.25,80.5,36.9,27.27
2018,1,1,8,30,269.0,61.0,0.9,8.7,109.0,46.26,36.15
2018,1,1,8,45,299.0,73.5,1.0,9.2,139.0,54.92,44.22
2018,1,1,9,0,329.0,86.0,1.1,9.7,169.0,63.36,51.91
2018,1,1,9,15,342.0,99.0,1.2,10.3,197.0,71.86,59.49
2018,1,1,9,30,355.0,112.0,1.3,10.9,225.0,80.15,66.74
2018,1,1,9,45,374.5,122.0,1.4,11.45,252.5,86.16,71.88
2018,1,1,10,0,394.0,132.0,1.5,12.0,280.0,102.72,75.95
2018,1,1,10,15,386.5,144.0,1.5,12.45,298.0,135.24,94.83
2018,1,1,10,30,379.0,156.0,1.5,12.9,316.0,166.93,118.37
2018,1,1,10,45,417.0,158.0,1.55,13.3,341.5,197.89,142.02
2018,1,1,11,0,455.0,160.0,1.6,13.7,367.0,231.74,169.54
2018,1,1,11,15,499.0,154.5,1.5,14.1,388.0,263.63,195.99
2018,1,1,11,30,543.0,149.0,1.4,14.5,409.0,298.02,224.84
2018,1,1,11,45,518.0,158.0,1.35,14.85,409.0,323.26,247.99
2018,1,1,12,0,493.0,167.0,1.3,15.2,409.0,345.65,268.19
2018,1,1,12,15,497.5,165.5,1.2,15.4,409.0,368.19,287.61
2018,1,1,12,30,502.0,164.0,1.1,15.6,409.0,389.61,305.71
2018,1,1,12,45,487.5,164.0,1.05,15.85,399.0,402.09,316.73
2018,1,1,13,0,473.0,164.0,1.0,16.1,389.0,412.28,325.69
2018,1,1,13,15,442.5,164.0,1.0,16.15,369.0,411.74,326.61
2018,1,1,13,30,412.0,164.0,1.0,16.2,349.0,408.4,325.19
2018,1,1,13,45,401.5,156.5,1.0,16.25,329.5,406.31,324.74
2018,1,1,14,0,391.0,149.0,1.0,16.3,310.0,402.24,322.62
2018,1,1,14,15,433.0,131.5,0.95,16.1,298.0,416.85,335.45
2018,1,1,14,30,475.0,114.0,0.9,15.9,286.0,429.84,346.78
2018,1,1,14,45,468.5,103.0,0.85,15.75,259.0,418.85,338.92
2018,1,1,15,0,462.0,92.0,0.8,15.6,232.0,405.81,329.32
2018,1,1,15,15,459.0,80.0,0.8,15.6,203.5,391.7,318.51
2018,1,1,15,30,456.0,68.0,0.8,15.6,175.0,379.88,308.64
2018,1,1,15,45,413.5,58.5,0.8,14.3,141.5,341.45,277.99
2018,1,1,16,0,371.0,49.0,0.8,13.0,108.0,302.28,245.17
2018,1,1,16,15,296.5,38.5,0.85,12.55,76.5,244.09,193.76
2018,1,1,16,30,222.0,28.0,0.9,12.1,45.0,184.23,123.5
2018,1,1,16,45,131.5,16.5,0.95,11.7,25.0,83.46,0.0
2018,1,1,17,0,41.0,5.0,1.0,11.3,5.0,4.55,0.0
2018,1,1,17,15,20.5,2.5,1.0,11.0,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,2,7,15,18.5,3.0,1.1,7.7,3.5,0.0,0.0
2018,1,2,7,30,37.0,6.0,1.1,8.2,7.0,5.46,0.0
2018,1,2,7,45,87.0,20.5,1.05,8.7,27.5,16.72,0.0
2018,1,2,8,0,137.0,35.0,1.0,9.2,48.0,28.06,17.96
2018,1,2,8,15,180.0,49.0,1.15,9.7,75.5,38.79,28.74
2018,1,2,8,30,223.0,63.0,1.3,10.2,103.0,49.29,38.61
2018,1,2,8,45,239.5,78.0,1.45,10.7,130.0,60.14,48.6
2018,1,2,9,0,256.0,93.0,1.6,11.2,157.0,70.69,58.15
2018,1,2,9,15,180.0,110.0,1.6,11.65,158.5,81.8,68.04
2018,1,2,9,30,104.0,127.0,1.6,12.1,160.0,96.24,80.71
2018,1,2,9,45,102.5,142.0,1.55,12.6,177.5,106.27,89.29
2018,1,2,10,0,101.0,157.0,1.5,13.1,195.0,119.83,94.72
2018,1,2,10,15,105.0,169.5,1.45,13.65,211.5,138.0,107.14
2018,1,2,10,30,109.0,182.0,1.4,14.2,228.0,156.65,121.16
2018,1,2,10,45,128.0,191.5,1.4,14.75,248.0,176.28,135.99
2018,1,2,11,0,147.0,201.0,1.4,15.3,268.0,197.62,152.65
2018,1,2,11,15,118.0,205.0,1.4,15.55,260.0,203.71,159.04
2018,1,2,11,30,89.0,209.0,1.4,15.8,252.0,206.49,162.51
2018,1,2,11,45,62.0,202.5,1.35,16.1,232.5,198.15,156.61
2018,1,2,12,0,35.0,196.0,1.3,16.4,213.0,187.04,148.17
2018,1,2,12,15,21.5,178.0,1.3,16.55,188.5,166.53,131.88
2018,1,2,12,30,8.0,160.0,1.3,16.7,164.0,145.95,115.35
2018,1,2,12,45,4.0,133.0,1.35,16.85,135.0,120.45,94.63
2018,1,2,13,0,0.0,106.0,1.4,17.0,106.0,94.28,73.17
2018,1,2,13,15,0.0,108.5,1.4,16.9,108.5,96.78,75.38
2018,1,2,13,30,0.0,111.0,1.4,16.8,111.0,99.41,77.66
2018,1,2,13,45,0.0,99.5,1.4,16.75,99.5,88.96,69.12
2018,1,2,14,0,0.0,88.0,1.4,16.7,88.0,78.42,60.47
2018,1,2,14,15,0.0,87.0,1.3,16.4,87.0,77.78,60.12
2018,1,2,14,30,0.0,86.0,1.2,16.1,86.0,77.28,59.86
2018,1,2,14,45,4.5,82.5,1.1,15.75,84.0,77.23,60.08
2018,1,2,15,0,9.0,79.0,1.0,15.4,82.0,77.39,60.45
2018,1,2,15,15,31.5,75.5,1.0,15.4,83.5,94.17,75.02
2018,1,2,15,30,54.0,72.0,1.0,15.4,85.0,106.34,85.4
2018,1,2,15,45,46.5,59.0,0.95,13.95,68.5,88.58,70.35
2018,1,2,16,0,39.0,46.0,0.9,12.5,52.0,70.54,54.71
2018,1,2,16,15,29.5,33.5,0.95,12.0,37.5,51.72,37.77
2018,1,2,16,30,20.0,21.0,1.0,11.5,23.0,32.0,17.84
2018,1,2,16,45,17.5,12.0,1.05,11.0,13.0,20.06,0.0
2018,1,2,17,0,15.0,3.0,1.1,10.5,3.0,2.73,0.0
2018,1,2,17,15,7.5,1.5,1.1,10.35,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.15,7.55,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.1,7.9,3.0,2.73,0.0
2018,1,3,7,45,0.0,8.0,1.05,8.2,8.0,7.02,0.0
2018,1,3,8,0,0.0,13.0,1.0,8.5,13.0,11.42,4.0
2018,1,3,8,15,0.0,18.0,0.95,8.9,18.0,15.82,8.47
2018,1,3,8,30,0.0,23.0,0.9,9.3,23.0,20.23,12.67
2018,1,3,8,45,0.0,30.0,0.85,9.7,30.0,26.42,18.41
2018,1,3,9,0,0.0,37.0,0.8,10.1,37.0,32.61,24.1
2018,1,3,9,15,0.0,48.5,0.8,10.35,48.5,42.79,33.35
2018,1,3,9,30,0.0,60.0,0.8,10.6,60.0,53.0,42.51
2018,1,3,9,45,0.0,75.5,0.8,10.85,75.5,66.19,54.24
2018,1,3,10,0,0.0,91.0,0.8,11.1,91.0,78.93,62.44
2018,1,3,10,15,0.0,81.0,0.85,11.3,81.0,71.31,55.78
2018,1,3,10,30,0.0,71.0,0.9,11.5,71.0,62.78,48.4
2018,1,3,10,45,0.0,59.0,0.95,11.7,59.0,52.12,39.21
2018,1,3,11,0,0.0,47.0,1.0,11.9,47.0,41.49,30.06
2018,1,3,11,15,0.0,38.5,0.85,11.95,38.5,33.97,23.6
2018,1,3,11,30,0.0,30.0,0.7,12.0,30.0,26.46,17.14
2018,1,3,11,45,0.0,31.0,0.6,12.1,31.0,27.34,17.89
2018,1,3,12,0,0.0,32.0,0.5,12.2,32.0,28.23,18.64
2018,1,3,12,15,0.0,30.0,0.75,12.15,30.0,26.46,17.11
2018,1,3,12,30,0.0,28.0,1.0,12.1,28.0,24.69,15.59
2018,1,3,12,45,0.0,34.0,1.2,12.05,34.0,29.99,20.14
2018,1,3,13,0,0.0,40.0,1.4,12.0,40.0,35.3,24.7
2018,1,3,13,15,0.0,44.5,1.7,12.0,44.5,39.28,28.12
2018,1,3,13,30,0.0,49.0,2.0,12.0,49.0,43.26,31.56
2018,1,3,13,45,0.0,57.5,2.3,12.0,57.5,50.79,38.04
2018,1,3,14,0,0.0,66.0,2.6,12.0,66.0,58.33,44.55
2018,1,3,14,15,0.0,48.0,2.55,12.0,48.0,42.36,30.91
2018,1,3,14,30,0.0,30.0,2.5,12.0,30.0,26.43,17.24
2018,1,3,14,45,0.0,35.0,2.4,12.0,35.0,30.84,21.09
2018,1,3,15,0,0.0,40.0,2.3,12.0,40.0,35.26,24.93
2018,1,3,15,15,0.0,40.0,2.3,12.0,40.0,35.26,24.92
2018,1,3,15,30,0.0,40.0,2.3,12.0,40.0,35.27,24.86
2018,1,3,15,45,0.0,33.0,1.75,11.25,33.0,29.07,19.47
2018,1,3,16,0,0.0,26.0,1.2,10.5,26.0,22.89,14.0
2018,1,3,16,15,3.0,21.0,1.2,10.3,21.0,20.18,11.37
2018,1,3,16,30,6.0,16.0,1.2,10.1,16.0,17.63,7.6
2018,1,3,16,45,3.0,9.0,1.25,9.9,9.0,9.76,0.0
2018,1,3,17,0,0.0,2.0,1.3,9.7,2.0,1.82,0.0
2018,1,3,17,15,0.0,1.0,1.55,9.9,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,4,7,15,3.0,2.5,2.05,9.75,2.5,0.0,0.0
2018,1,4,7,30,6.0,5.0,2.2,10.3,5.0,4.55,0.0
2018,1,4,7,45,6.0,16.5,2.3,10.85,17.0,14.5,0.0
2018,1,4,8,0,6.0,28.0,2.4,11.4,29.0,24.37,14.66
2018,1,4,8,15,11.0,42.0,2.45,11.85,44.0,36.11,26.09
2018,1,4,8,30,16.0,56.0,2.5,12.3,59.0,46.92,36.15
2018,1,4,8,45,58.5,72.5,2.55,12.8,87.0,59.85,47.93
2018,1,4,9,0,101.0,89.0,2.6,13.3,115.0,70.12,57.18
2018,1,4,9,15,240.0,97.5,2.7,13.9,171.0,73.71,60.3
2018,1,4,9,30,379.0,106.0,2.8,14.5,227.0,75.92,62.1
2018,1,4,9,45,324.5,125.0,2.9,15.15,236.5,92.36,76.34
2018,1,4,10,0,270.0,144.0,3.0,15.8,246.0,111.13,84.22
2018,1,4,10,15,290.0,150.0,3.1,16.3,266.5,134.86,96.99
2018,1,4,10,30,310.0,156.0,3.2,16.8,287.0,160.19,114.49
2018,1,4,10,45,193.0,164.0,3.35,17.35,247.0,167.44,125.2
2018,1,4,11,0,76.0,172.0,3.5,17.9,207.0,161.35,125.19
2018,1,4,11,15,62.0,178.5,3.55,18.15,207.5,168.47,131.68
2018,1,4,11,30,48.0,185.0,3.6,18.4,208.0,174.35,136.99
2018,1,4,11,45,215.0,177.0,3.65,18.65,283.0,232.25,180.68
2018,1,4,12,0,382.0,169.0,3.7,18.9,358.0,304.5,237.0
2018,1,4,12,15,412.5,159.5,3.65,18.9,363.5,326.98,256.34
2018,1,4,12,30,443.0,150.0,3.6,18.9,369.0,349.95,276.22
2018,1,4,12,45,382.5,159.0,3.6,18.95,346.0,346.87,275.53
2018,1,4,13,0,322.0,168.0,3.6,19.0,323.0,332.32,265.33
2018,1,4,13,15,256.5,165.0,3.55,18.9,286.0,305.76,245.24
2018,1,4,13,30,191.0,162.0,3.5,18.8,249.0,267.52,215.29
2018,1,4,13,45,122.0,158.0,3.45,18.7,212.5,230.13,185.27
2018,1,4,14,0,53.0,154.0,3.4,18.6,176.0,181.41,145.35
2018,1,4,14,15,151.0,126.5,3.2,18.35,183.5,222.46,180.99
2018,1,4,14,30,249.0,99.0,3.0,18.1,191.0,264.55,217.19
2018,1,4,14,45,387.0,80.5,2.8,17.85,208.0,343.59,282.97
2018,1,4,15,0,525.0,62.0,2.6,17.6,225.0,416.0,342.01
2018,1,4,15,15,512.0,58.5,2.6,17.6,200.5,405.29,333.03
2018,1,4,15,30,499.0,55.0,2.6,17.6,176.0,392.86,322.37
2018,1,4,15,45,289.0,44.0,1.95,16.3,111.0,251.82,206.74
2018,1,4,16,0,79.0,33.0,1.3,15.0,46.0,93.15,73.53
2018,1,4,16,15,47.0,23.0,1.25,14.4,30.0,53.94,39.7
2018,1,4,16,30,15.0,13.0,1.2,13.8,14.0,23.84,12.45
2018,1,4,16,45,11.0,7.5,1.15,13.2,8.0,12.61,0.0
2018,1,4,17,0,7.0,2.0,1.1,12.6,2.0,5.36,0.0
2018,1,4,17,15,3.5,1.0,1.1,12.45,1.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,1.25,12.15,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,1.3,12.5,1.0,0.91,0.0
2018,1,5,7,45,54.5,7.0,1.35,12.85,12.5,5.44,0.0
2018,1,5,8,0,109.0,13.0,1.4,13.2,24.0,9.56,2.28
2018,1,5,8,15,54.5,32.5,1.45,13.45,38.0,27.68,18.59
2018,1,5,8,30,0.0,52.0,1.5,13.7,52.0,44.71,34.02
2018,1,5,8,45,1.0,67.5,1.55,13.95,68.0,57.39,45.55
2018,1,5,9,0,2.0,83.0,1.6,14.2,84.0,69.91,56.78
2018,1,5,9,15,2.0,88.5,1.6,14.35,89.5,75.0,61.32
2018,1,5,9,30,2.0,94.0,1.6,14.5,95.0,79.97,65.65
2018,1,5,9,45,1.0,78.0,1.6,14.65,78.5,68.21,55.16
2018,1,5,10,0,0.0,62.0,1.6,14.8,62.0,54.77,41.13
2018,1,5,10,15,0.0,44.5,1.65,14.95,44.5,39.26,27.88
2018,1,5,10,30,0.0,27.0,1.7,15.1,27.0,23.79,14.67
2018,1,5,10,45,0.0,31.0,1.7,15.2,31.0,27.33,17.65
2018,1,5,11,0,0.0,35.0,1.7,15.3,35.0,30.87,20.62
2018,1,5,11,15,2.5,60.5,1.7,15.4,61.5,54.12,40.13
2018,1,5,11,30,5.0,86.0,1.7,15.5,88.0,77.63,59.7
2018,1,5,11,45,11.0,96.5,1.75,15.6,101.5,89.1,69.08
2018,1,5,12,0,17.0,107.0,1.8,15.7,115.0,102.14,79.84
2018,1,5,12,15,17.0,132.5,1.8,15.65,140.5,124.4,98.29
2018,1,5,12,30,17.0,158.0,1.8,15.6,166.0,148.17,117.86
2018,1,5,12,45,18.0,165.0,1.85,15.6,173.5,156.27,124.57
2018,1,5,13,0,19.0,172.0,1.9,15.6,181.0,164.69,131.59
2018,1,5,13,15,11.5,146.0,1.9,15.45,151.5,137.72,109.66
2018,1,5,13,30,4.0,120.0,1.9,15.3,122.0,109.98,86.91
2018,1,5,13,45,2.0,107.5,1.9,15.2,108.5,97.57,76.75
2018,1,5,14,0,0.0,95.0,1.9,15.1,95.0,84.97,66.33
2018,1,5,14,15,0.0,77.0,1.75,14.9,77.0,68.22,52.41
2018,1,5,14,30,0.0,59.0,1.6,14.7,59.0,52.11,38.9
2018,1,5,14,45,0.0,54.5,1.45,14.5,54.5,48.11,35.6
2018,1,5,15,0,0.0,50.0,1.3,14.3,50.0,44.12,32.27
2018,1,5,15,15,0.0,48.0,1.3,14.3,48.0,42.35,30.76
2018,1,5,15,30,0.0,46.0,1.3,14.3,46.0,40.59,29.19
2018,1,5,15,45,0.0,36.0,1.0,13.65,36.0,31.73,21.56
2018,1,5,16,0,0.0,26.0,0.7,13.0,26.0,22.89,13.88
2018,1,5,16,15,0.0,18.5,0.75,12.75,18.5,16.27,7.98
2018,1,5,16,30,0.0,11.0,0.8,12.5,11.0,9.66,1.77
2018,1,5,16,45,5.5,7.0,0.8,12.25,7.0,9.17,0.0
2018,1,5,17,0,11.0,3.0,0.8,12.0,3.0,8.31,0.0
2018,1,5,17,15,5.5,1.5,0.95,11.9,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,6,7,15,1.5,2.0,1.0,7.8,2.0,0.0,0.0
2018,1,6,7,30,3.0,4.0,1.1,8.3,4.0,3.64,0.0
2018,1,6,7,45,92.5,18.0,1.15,8.8,27.0,14.14,0.0
2018,1,6,8,0,182.0,32.0,1.2,9.3,50.0,24.93,15.33
2018,1,6,8,15,377.0,37.5,1.3,9.65,97.5,29.75,20.76
2018,1,6,8,30,572.0,43.0,1.4,10.0,145.0,33.67,24.67
2018,1,6,8,45,457.5,58.5,1.55,10.4,153.0,45.0,35.09
2018,1,6,9,0,343.0,74.0,1.7,10.8,161.0,54.52,43.75
2018,1,6,9,15,222.0,102.0,1.7,11.15,161.5,76.67,63.61
2018,1,6,9,30,101.0,130.0,1.7,11.5,162.0,98.13,82.58
2018,1,6,9,45,82.0,141.5,1.7,11.85,169.5,110.15,92.97
2018,1,6,10,0,63.0,153.0,1.7,12.2,177.0,120.57,96.36
2018,1,6,10,15,119.5,167.0,1.8,12.6,216.5,137.2,106.46
2018,1,6,10,30,176.0,181.0,1.9,13.0,256.0,164.05,125.01
2018,1,6,10,45,380.5,156.0,2.0,13.4,328.5,188.89,136.28
2018,1,6,11,0,585.0,131.0,2.1,13.8,401.0,237.75,169.59
2018,1,6,11,15,742.5,100.0,2.2,14.05,453.5,282.71,204.09
2018,1,6,11,30,900.0,69.0,2.3,14.3,506.0,343.22,252.91
2018,1,6,11,45,904.0,69.0,2.35,14.5,513.5,382.97,289.46
2018,1,6,12,0,908.0,69.0,2.4,14.7,521.0,420.92,323.99
2018,1,6,12,15,865.0,78.0,2.35,14.75,508.5,445.52,347.81
2018,1,6,12,30,822.0,87.0,2.3,14.8,496.0,466.35,367.7
2018,1,6,12,45,857.5,78.5,2.2,14.85,499.5,502.78,398.5
2018,1,6,13,0,893.0,70.0,2.1,14.9,503.0,536.78,426.86
2018,1,6,13,15,886.0,69.5,2.05,14.9,488.0,556.27,443.93
2018,1,6,13,30,879.0,69.0,2.0,14.9,473.0,572.69,458.36
2018,1,6,13,45,801.5,79.0,1.9,14.85,434.0,560.23,450.02
2018,1,6,14,0,724.0,89.0,1.8,14.8,395.0,541.68,436.79
2018,1,6,14,15,715.5,82.0,1.8,14.6,367.0,540.1,437.59
2018,1,6,14,30,707.0,75.0,1.8,14.4,339.0,535.56,435.77
2018,1,6,14,45,697.5,70.0,1.8,14.2,310.5,529.98,432.81
2018,1,6,15,0,688.0,65.0,1.8,14.0,282.0,521.76,427.42
2018,1,6,15,15,662.5,60.5,1.8,14.0,248.0,501.84,411.97
2018,1,6,15,30,637.0,56.0,1.8,14.0,214.0,479.74,394.0
2018,1,6,15,45,616.0,49.0,1.35,12.6,179.0,455.27,373.19
2018,1,6,16,0,595.0,42.0,0.9,11.2,144.0,423.47,344.66
2018,1,6,16,15,503.5,35.5,0.95,10.65,105.0,362.13,291.17
2018,1,6,16,30,412.0,29.0,1.0,10.1,66.0,296.88,222.16
2018,1,6,16,45,254.0,19.0,1.0,9.6,38.0,177.25,0.0
2018,1,6,17,0,96.0,9.0,1.0,9.1,10.0,57.08,0.0
2018,1,6,17,15,48.0,4.5,1.0,8.9,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,7,7,15,6.0,3.0,1.0,4.9,3.0,0.0,0.0
2018,1,7,7,30,12.0,6.0,1.1,5.3,6.0,5.46,0.0
2018,1,7,7,45,38.5,16.5,1.25,5.7,19.5,13.61,0.0
2018,1,7,8,0,65.0,27.0,1.4,6.1,33.0,21.96,13.07
2018,1,7,8,15,32.5,36.0,1.45,6.35,39.0,31.28,22.44
2018,1,7,8,30,0.0,45.0,1.5,6.6,45.0,39.33,30.18
2018,1,7,8,45,0.0,53.0,1.55,6.8,53.0,46.33,36.83
2018,1,7,9,0,0.0,61.0,1.6,7.0,61.0,53.27,43.29
2018,1,7,9,15,0.0,64.0,1.7,7.35,64.0,56.2,45.95
2018,1,7,9,30,0.0,67.0,1.8,7.7,67.0,59.03,48.45
2018,1,7,9,45,0.0,83.5,1.85,8.1,83.5,72.57,60.58
2018,1,7,10,0,0.0,100.0,1.9,8.5,100.0,85.98,69.15
2018,1,7,10,15,0.0,110.5,2.0,8.95,110.5,95.01,76.63
2018,1,7,10,30,0.0,121.0,2.1,9.4,121.0,104.13,84.14
2018,1,7,10,45,0.0,114.0,2.15,9.9,114.0,99.15,79.63
2018,1,7,11,0,0.0,107.0,2.2,10.4,107.0,93.76,74.81
2018,1,7,11,15,0.0,117.5,2.2,10.8,117.5,102.92,82.36
2018,1,7,11,30,0.0,128.0,2.2,11.2,128.0,112.2,89.96
2018,1,7,11,45,0.0,128.5,2.15,11.6,128.5,113.02,90.44
2018,1,7,12,0,0.0,129.0,2.1,12.0,129.0,113.81,90.92
2018,1,7,12,15,0.0,123.5,2.05,12.25,123.5,109.28,87.04
2018,1,7,12,30,0.0,118.0,2.0,12.5,118.0,104.65,83.09
2018,1,7,12,45,0.0,121.0,1.95,12.75,121.0,107.59,85.51
2018,1,7,13,0,0.0,124.0,1.9,13.0,124.0,110.62,88.0
2018,1,7,13,15,3.5,138.5,1.75,13.05,140.0,126.35,101.19
2018,1,7,13,30,7.0,153.0,1.6,13.1,156.0,142.88,114.99
2018,1,7,13,45,9.5,150.0,1.4,13.1,154.0,142.65,114.92
2018,1,7,14,0,12.0,147.0,1.2,13.1,152.0,142.62,115.07
2018,1,7,14,15,9.5,134.0,1.05,12.8,138.0,129.63,104.49
2018,1,7,14,30,7.0,121.0,0.9,12.5,124.0,116.4,93.68
2018,1,7,14,45,5.0,111.5,0.75,12.2,113.5,106.99,85.97
2018,1,7,15,0,3.0,102.0,0.6,11.9,103.0,97.59,78.18
2018,1,7,15,15,1.5,86.5,0.6,11.9,87.0,81.92,64.91
2018,1,7,15,30,0.0,71.0,0.6,11.9,71.0,66.03,51.29
2018,1,7,15,45,0.0,57.5,0.7,11.2,57.5,53.09,40.18
2018,1,7,16,0,0.0,44.0,0.8,10.5,44.0,39.92,28.67
2018,1,7,16,15,0.0,33.0,0.8,10.3,33.0,29.41,19.26
2018,1,7,16,30,0.0,22.0,0.8,10.1,22.0,19.39,9.75
2018,1,7,16,45,8.5,13.0,0.8,9.95,13.0,16.23,0.0
2018,1,7,17,0,17.0,4.0,0.8,9.8,4.0,12.33,0.0
2018,1,7,17,15,8.5,2.0,0.8,9.7,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.75,9.55,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.9,9.7,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,2.1,9.9,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,2.3,10.1,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,2.4,10.3,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,2.5,10.5,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.5,2.6,10.7,8.5,7.46,1.11
2018,1,8,9,0,0.0,10.0,2.7,10.9,10.0,8.78,2.33
2018,1,8,9,15,0.0,13.0,2.8,11.05,13.0,11.42,4.75
2018,1,8,9,30,0.0,16.0,2.9,11.2,16.0,14.07,7.14
2018,1,8,9,45,0.0,23.0,3.0,11.4,23.0,20.24,12.72
2018,1,8,10,0,0.0,30.0,3.1,11.6,30.0,26.43,17.25
2018,1,8,10,15,0.0,30.0,3.05,11.75,30.0,26.43,17.21
2018,1,8,10,30,0.0,30.0,3.0,11.9,30.0,26.44,17.17
2018,1,8,10,45,0.0,27.5,2.95,12.05,27.5,24.24,15.23
2018,1,8,11,0,0.0,25.0,2.9,12.2,25.0,22.03,13.3
2018,1,8,11,15,0.0,40.0,2.95,12.35,40.0,35.3,24.63
2018,1,8,11,30,0.0,55.0,3.0,12.5,55.0,48.59,35.92
2018,1,8,11,45,0.0,44.0,3.0,12.6,44.0,38.85,27.58
2018,1,8,12,0,0.0,33.0,3.0,12.7,33.0,29.11,19.26
2018,1,8,12,15,0.0,35.0,2.8,12.8,35.0,30.88,20.76
2018,1,8,12,30,0.0,37.0,2.6,12.9,37.0,32.65,22.27
2018,1,8,12,45,0.0,32.0,2.4,12.95,32.0,28.23,18.5
2018,1,8,13,0,0.0,27.0,2.2,13.0,27.0,23.81,14.74
2018,1,8,13,15,0.0,33.5,2.2,13.0,33.5,29.55,19.67
2018,1,8,13,30,0.0,40.0,2.2,13.0,40.0,35.29,24.6
2018,1,8,13,45,0.0,49.5,2.15,13.0,49.5,43.7,31.81
2018,1,8,14,0,0.0,59.0,2.1,13.0,59.0,52.12,39.04
2018,1,8,14,15,0.0,57.5,1.95,12.85,57.5,50.78,37.99
2018,1,8,14,30,0.0,56.0,1.8,12.7,56.0,49.45,36.94
2018,1,8,14,45,0.0,42.0,1.65,12.55,42.0,37.03,26.36
2018,1,8,15,0,0.0,28.0,1.5,12.4,28.0,24.65,15.73
2018,1,8,15,15,0.0,27.0,1.5,12.4,27.0,23.76,14.97
2018,1,8,15,30,0.0,26.0,1.5,12.4,26.0,22.88,14.18
2018,1,8,15,45,0.0,25.5,1.35,12.0,25.5,22.44,13.75
2018,1,8,16,0,0.0,25.0,1.2,11.6,25.0,22.0,13.25
2018,1,8,16,15,0.0,21.5,1.15,11.5,21.5,18.92,10.35
2018,1,8,16,30,0.0,18.0,1.1,11.4,18.0,15.84,7.0
2018,1,8,16,45,0.0,10.5,1.05,11.25,10.5,9.23,0.0
2018,1,8,17,0,0.0,3.0,1.0,11.1,3.0,2.73,0.0
2018,1,8,17,15,0.0,1.5,0.95,11.15,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.9,10.45,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,0.9,10.8,2.0,1.82,0.0
2018,1,9,7,45,0.0,6.0,0.95,11.2,6.0,5.26,0.0
2018,1,9,8,0,0.0,10.0,1.0,11.6,10.0,8.78,1.72
2018,1,9,8,15,0.0,13.5,1.0,11.95,13.5,11.86,4.82
2018,1,9,8,30,0.0,17.0,1.0,12.3,17.0,14.94,7.74
2018,1,9,8,45,0.0,20.0,1.05,12.6,20.0,17.58,10.22
2018,1,9,9,0,0.0,23.0,1.1,12.9,23.0,20.23,12.65
2018,1,9,9,15,0.0,36.0,1.0,13.1,36.0,31.72,23.01
2018,1,9,9,30,0.0,49.0,0.9,13.3,49.0,43.23,33.31
2018,1,9,9,45,0.0,54.5,0.85,13.55,54.5,48.11,37.58
2018,1,9,10,0,0.0,60.0,0.8,13.8,60.0,53.0,39.82
2018,1,9,10,15,3.5,94.0,0.8,13.8,95.5,82.22,64.31
2018,1,9,10,30,7.0,128.0,0.8,13.8,131.0,110.56,87.64
2018,1,9,10,45,10.5,144.5,0.75,13.8,149.5,125.55,99.68
2018,1,9,11,0,14.0,161.0,0.7,13.8,168.0,141.1,112.18
2018,1,9,11,15,7.0,143.0,0.75,13.8,146.5,126.13,100.06
2018,1,9,11,30,0.0,125.0,0.8,13.8,125.0,109.65,86.67
2018,1,9,11,45,0.0,105.5,0.8,13.75,105.5,93.12,72.96
2018,1,9,12,0,0.0,86.0,0.8,13.7,86.0,76.15,58.82
2018,1,9,12,15,0.0,64.5,0.75,13.7,64.5,57.03,42.8
2018,1,9,12,30,0.0,43.0,0.7,13.7,43.0,37.96,26.72
2018,1,9,12,45,0.0,41.0,0.6,13.65,41.0,36.19,25.26
2018,1,9,13,0,0.0,39.0,0.5,13.6,39.0,34.42,23.79
2018,1,9,13,15,0.0,42.5,0.6,13.5,42.5,37.51,26.45
2018,1,9,13,30,0.0,46.0,0.7,13.4,46.0,40.61,29.12
2018,1,9,13,45,6.0,59.0,0.75,13.3,61.5,55.61,42.03
2018,1,9,14,0,12.0,72.0,0.8,13.2,77.0,73.54,57.42
2018,1,9,14,15,15.0,90.0,0.9,13.05,96.0,89.55,71.1
2018,1,9,14,30,18.0,108.0,1.0,12.9,115.0,109.77,88.33
2018,1,9,14,45,24.5,94.0,1.15,12.7,102.5,106.24,85.72
2018,1,9,15,0,31.0,80.0,1.3,12.5,90.0,96.61,77.94
2018,1,9,15,15,15.5,56.0,1.3,12.5,61.0,62.2,48.34
2018,1,9,15,30,0.0,32.0,1.3,12.5,32.0,28.18,18.74
2018,1,9,15,45,0.0,26.0,1.25,12.0,26.0,22.88,14.14
2018,1,9,16,0,0.0,20.0,1.2,11.5,20.0,17.58,9.48
2018,1,9,16,15,0.0,15.0,1.15,11.3,15.0,13.18,5.52
2018,1,9,16,30,0.0,10.0,1.1,11.1,10.0,8.78,1.43
2018,1,9,16,45,0.0,6.0,1.1,10.85,6.0,5.26,0.0
2018,1,9,17,0,0.0,2.0,1.1,10.6,2.0,1.82,0.0
2018,1,9,17,15,0.0,1.0,1.35,10.55,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.5,1.45,7.65,1.5,0.0,0.0
2018,1,10,7,30,0.0,3.0,1.5,8.1,3.0,2.73,0.0
2018,1,10,7,45,0.0,8.5,1.55,8.5,8.5,7.46,0.0
2018,1,10,8,0,0.0,14.0,1.6,8.9,14.0,12.3,4.78
2018,1,10,8,15,0.0,20.0,1.65,9.1,20.0,17.59,10.03
2018,1,10,8,30,0.0,26.0,1.7,9.3,26.0,22.88,15.05
2018,1,10,8,45,9.0,42.5,1.8,9.5,45.0,37.53,28.48
2018,1,10,9,0,18.0,59.0,1.9,9.7,64.0,50.88,40.67
2018,1,10,9,15,27.0,87.5,1.9,9.8,96.0,72.47,60.18
2018,1,10,9,30,36.0,116.0,1.9,9.9,128.0,92.77,78.31
2018,1,10,9,45,18.5,93.0,1.95,9.95,99.0,77.69,64.68
2018,1,10,10,0,1.0,70.0,2.0,10.0,70.0,61.91,48.06
2018,1,10,10,15,0.5,72.0,2.0,10.1,72.0,63.7,49.51
2018,1,10,10,30,0.0,74.0,2.0,10.2,74.0,65.45,50.91
2018,1,10,10,45,0.0,85.0,2.05,10.25,85.0,75.07,59.04
2018,1,10,11,0,0.0,96.0,2.1,10.3,96.0,84.52,66.99
2018,1,10,11,15,0.0,109.0,2.15,10.4,109.0,95.75,76.4
2018,1,10,11,30,0.0,122.0,2.2,10.5,122.0,107.1,85.88
2018,1,10,11,45,18.5,148.5,2.2,10.6,158.0,136.67,110.25
2018,1,10,12,0,37.0,175.0,2.2,10.7,194.0,169.38,137.24
2018,1,10,12,15,25.5,169.0,2.2,10.8,182.0,162.24,131.47
2018,1,10,12,30,14.0,163.0,2.2,10.9,170.0,151.24,122.45
2018,1,10,12,45,9.0,150.0,2.15,11.0,154.5,138.17,111.62
2018,1,10,13,0,4.0,137.0,2.1,11.1,139.0,124.52,100.25
2018,1,10,13,15,2.0,124.5,2.05,11.2,125.5,112.47,90.2
2018,1,10,13,30,0.0,112.0,2.0,11.3,112.0,100.16,79.89
2018,1,10,13,45,3.0,118.0,1.9,11.35,119.5,107.93,86.61
2018,1,10,14,0,6.0,124.0,1.8,11.4,127.0,116.17,93.7
2018,1,10,14,15,6.0,112.0,1.7,11.45,114.5,105.33,84.67
2018,1,10,14,30,6.0,100.0,1.6,11.5,102.0,94.35,75.52
2018,1,10,14,45,44.5,102.5,1.45,11.5,117.0,127.91,104.94
2018,1,10,15,0,83.0,105.0,1.3,11.5,132.0,167.12,138.7
2018,1,10,15,15,212.5,88.0,1.3,11.5,146.0,241.1,202.52
2018,1,10,15,30,342.0,71.0,1.3,11.5,160.0,315.51,264.57
2018,1,10,15,45,286.5,66.0,0.95,11.15,131.5,276.34,230.18
2018,1,10,16,0,231.0,61.0,0.6,10.8,103.0,237.8,196.06
2018,1,10,16,15,152.5,44.0,0.65,10.65,69.0,156.47,126.84
2018,1,10,16,30,74.0,27.0,0.7,10.5,35.0,88.45,66.63
2018,1,10,16,45,41.0,16.0,0.7,10.3,20.0,50.52,13.38
2018,1,10,17,0,8.0,5.0,0.7,10.1,5.0,8.69,0.0
2018,1,10,17,15,4.0,2.5,0.7,10.1,2.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,9.85,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,11,7,15,5.5,2.5,0.3,10.05,2.5,0.0,0.0
2018,1,11,7,30,11.0,5.0,0.3,10.2,5.0,4.55,0.0
2018,1,11,7,45,111.5,18.0,0.3,10.35,28.5,14.14,0.0
2018,1,11,8,0,212.0,31.0,0.3,10.5,52.0,24.16,14.82
2018,1,11,8,15,126.5,46.5,0.45,10.85,60.5,36.88,27.04
2018,1,11,8,30,41.0,62.0,0.6,11.2,69.0,51.32,40.34
2018,1,11,8,45,38.0,80.0,0.7,11.5,88.0,64.99,52.83
2018,1,11,9,0,35.0,98.0,0.8,11.8,107.0,78.33,64.83
2018,1,11,9,15,52.0,115.5,0.9,12.15,131.0,91.14,76.14
2018,1,11,9,30,69.0,133.0,1.0,12.5,155.0,103.65,87.02
2018,1,11,9,45,53.5,125.0,1.1,12.85,143.5,99.89,83.48
2018,1,11,10,0,38.0,117.0,1.2,13.2,132.0,96.52,76.12
2018,1,11,10,15,19.0,112.0,1.2,13.6,119.5,95.2,74.62
2018,1,11,10,30,0.0,107.0,1.2,14.0,107.0,92.99,73.24
2018,1,11,10,45,1.5,126.0,1.2,14.35,126.5,109.24,86.5
2018,1,11,11,0,3.0,145.0,1.2,14.7,146.0,125.82,99.88
2018,1,11,11,15,38.5,178.0,1.1,14.95,197.0,161.88,127.98
2018,1,11,11,30,74.0,211.0,1.0,15.2,248.0,203.42,160.47
2018,1,11,11,45,141.5,219.5,0.9,15.45,291.0,241.24,189.31
2018,1,11,12,0,209.0,228.0,0.8,15.7,334.0,284.16,222.43
2018,1,11,12,15,279.0,216.0,0.9,15.85,357.5,318.4,249.59
2018,1,11,12,30,349.0,204.0,1.0,16.0,381.0,353.62,277.93
2018,1,11,12,45,306.5,209.0,1.1,16.15,363.0,352.74,278.63
2018,1,11,13,0,264.0,214.0,1.2,16.3,345.0,348.76,276.71
2018,1,11,13,15,241.5,209.5,1.35,16.25,326.5,343.46,273.96
2018,1,11,13,30,219.0,205.0,1.5,16.2,308.0,328.18,263.21
2018,1,11,13,45,347.5,173.0,1.6,16.2,328.0,386.43,311.37
2018,1,11,14,0,476.0,141.0,1.7,16.2,348.0,449.02,362.25
2018,1,11,14,15,548.5,118.0,1.7,16.0,342.0,482.95,390.23
2018,1,11,14,30,621.0,95.0,1.7,15.8,336.0,511.29,414.08
2018,1,11,14,45,581.0,92.0,1.7,15.6,301.5,489.1,397.82
2018,1,11,15,0,541.0,89.0,1.7,15.4,267.0,464.3,379.44
2018,1,11,15,15,533.5,78.0,1.7,15.4,236.0,448.81,367.91
2018,1,11,15,30,526.0,67.0,1.7,15.4,205.0,431.05,353.85
2018,1,11,15,45,423.0,63.5,1.25,14.3,162.5,361.48,297.0
2018,1,11,16,0,320.0,60.0,0.8,13.2,120.0,290.01,237.29
2018,1,11,16,15,251.0,49.0,0.85,12.6,88.5,234.99,190.4
2018,1,11,16,30,182.0,38.0,0.9,12.0,57.0,182.35,141.7
2018,1,11,16,45,130.0,24.0,0.9,11.45,34.5,124.55,51.71
