Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,17,0,78.0,10.0,0.9,10.9,12.0,49.71,0.0
2018,1,11,17,15,39.0,5.0,0.9,10.6,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,12,7,15,57.0,5.0,0.9,6.9,6.0,0.0,0.0
2018,1,12,7,30,114.0,10.0,1.0,7.4,12.0,9.1,0.0
2018,1,12,7,45,227.0,20.0,1.15,7.85,38.0,16.51,0.0
2018,1,12,8,0,340.0,30.0,1.3,8.3,64.0,24.37,15.13
2018,1,12,8,15,470.5,36.5,1.35,8.75,108.5,28.96,20.2
2018,1,12,8,30,601.0,43.0,1.4,9.2,153.0,36.69,27.52
2018,1,12,8,45,613.0,50.5,1.5,9.6,186.5,38.66,29.5
2018,1,12,9,0,625.0,58.0,1.6,10.0,220.0,43.53,33.98
2018,1,12,9,15,713.5,55.5,1.85,10.65,268.0,44.65,34.93
2018,1,12,9,30,802.0,53.0,2.1,11.3,316.0,42.2,32.61
2018,1,12,9,45,805.0,59.5,2.35,12.0,347.0,46.64,36.45
2018,1,12,10,0,808.0,66.0,2.6,12.7,378.0,66.92,40.03
2018,1,12,10,15,843.0,64.0,2.65,13.05,411.0,111.73,58.26
2018,1,12,10,30,878.0,62.0,2.7,13.4,444.0,164.14,94.06
2018,1,12,10,45,889.0,63.0,2.7,13.75,466.5,211.4,132.82
2018,1,12,11,0,900.0,64.0,2.7,14.1,489.0,258.29,174.33
2018,1,12,11,15,907.0,64.5,2.7,14.3,504.5,303.1,215.5
2018,1,12,11,30,914.0,65.0,2.7,14.5,520.0,346.75,255.78
2018,1,12,11,45,903.0,70.0,2.7,14.65,525.0,386.91,293.17
2018,1,12,12,0,892.0,75.0,2.7,14.8,530.0,424.29,327.48
2018,1,12,12,15,830.0,91.0,2.75,14.9,514.5,447.4,350.33
2018,1,12,12,30,768.0,107.0,2.8,15.0,499.0,464.69,367.58
2018,1,12,12,45,780.0,103.0,2.8,15.05,496.5,494.19,393.33
2018,1,12,13,0,792.0,99.0,2.8,15.1,494.0,521.79,417.14
2018,1,12,13,15,766.5,101.5,2.8,15.05,475.0,534.1,428.87
2018,1,12,13,30,741.0,104.0,2.8,15.0,456.0,542.72,437.48
2018,1,12,13,45,673.5,110.0,2.85,14.9,419.0,527.02,427.09
2018,1,12,14,0,606.0,116.0,2.9,14.8,382.0,506.65,412.71
2018,1,12,14,15,552.5,118.0,2.85,14.6,348.5,486.5,398.16
2018,1,12,14,30,499.0,120.0,2.8,14.4,315.0,458.75,377.31
2018,1,12,14,45,559.5,100.5,2.75,14.2,301.0,486.05,400.83
2018,1,12,15,0,620.0,81.0,2.7,14.0,287.0,506.25,418.29
2018,1,12,15,15,623.5,71.5,2.7,14.0,257.5,498.97,412.93
2018,1,12,15,30,627.0,62.0,2.7,14.0,228.0,489.1,405.0
2018,1,12,15,45,478.5,61.5,2.05,12.7,176.0,394.38,327.54
2018,1,12,16,0,330.0,61.0,1.4,11.4,124.0,297.97,246.89
2018,1,12,16,15,266.0,49.5,1.35,10.7,92.0,244.82,200.92
2018,1,12,16,30,202.0,38.0,1.3,10.0,60.0,193.63,153.11
2018,1,12,16,45,129.0,24.5,1.2,9.3,36.0,126.0,62.11
2018,1,12,17,0,56.0,11.0,1.1,8.6,12.0,39.31,0.0
2018,1,12,17,15,28.0,5.5,1.1,8.4,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,13,7,15,4.5,3.5,2.2,5.75,3.5,0.0,0.0
2018,1,13,7,30,9.0,7.0,2.3,6.0,7.0,6.37,0.0
2018,1,13,7,45,43.0,21.5,2.35,6.25,25.5,18.0,0.96
2018,1,13,8,0,77.0,36.0,2.4,6.5,44.0,29.6,19.77
2018,1,13,8,15,110.5,53.0,2.45,6.9,70.0,41.54,31.6
2018,1,13,8,30,144.0,70.0,2.5,7.3,96.0,53.99,43.36
2018,1,13,8,45,173.0,85.0,2.55,7.65,124.5,64.73,53.4
2018,1,13,9,0,202.0,100.0,2.6,8.0,153.0,75.19,62.99
2018,1,13,9,15,252.0,112.0,2.65,8.65,188.0,83.51,70.39
2018,1,13,9,30,302.0,124.0,2.7,9.3,223.0,91.65,77.49
2018,1,13,9,45,348.0,131.0,2.75,9.95,257.0,96.37,81.41
2018,1,13,10,0,394.0,138.0,2.8,10.6,291.0,105.16,78.99
2018,1,13,10,15,429.5,143.0,2.75,11.15,321.0,136.27,94.75
2018,1,13,10,30,465.0,148.0,2.7,11.7,351.0,170.55,118.27
2018,1,13,10,45,495.0,149.5,2.65,12.25,375.5,204.15,144.61
2018,1,13,11,0,525.0,151.0,2.6,12.8,400.0,239.82,174.43
2018,1,13,11,15,531.5,154.5,2.6,13.3,413.5,272.7,203.65
2018,1,13,11,30,538.0,158.0,2.6,13.8,427.0,305.22,232.6
2018,1,13,11,45,604.5,144.5,2.6,14.3,451.0,346.24,266.89
2018,1,13,12,0,671.0,131.0,2.6,14.8,475.0,388.09,301.92
2018,1,13,12,15,728.0,116.5,2.6,15.05,490.0,427.71,335.52
2018,1,13,12,30,785.0,102.0,2.6,15.3,505.0,469.42,370.49
2018,1,13,12,45,741.5,112.0,2.6,15.55,488.5,485.23,385.22
2018,1,13,13,0,698.0,122.0,2.6,15.8,472.0,497.31,396.5
2018,1,13,13,15,688.0,118.0,2.55,15.85,455.0,509.38,407.72
2018,1,13,13,30,678.0,114.0,2.5,15.9,438.0,518.61,416.47
2018,1,13,13,45,757.0,93.0,2.45,15.95,439.5,558.99,449.49
2018,1,13,14,0,836.0,72.0,2.4,16.0,441.0,596.86,480.22
2018,1,13,14,15,836.0,68.0,2.3,15.8,417.0,605.01,487.75
2018,1,13,14,30,836.0,64.0,2.2,15.6,393.0,610.14,492.98
2018,1,13,14,45,771.0,66.5,2.1,15.4,349.5,579.05,470.02
2018,1,13,15,0,706.0,69.0,2.0,15.2,306.0,547.6,446.38
2018,1,13,15,15,647.5,66.0,2.0,15.2,263.5,508.87,416.75
2018,1,13,15,30,589.0,63.0,2.0,15.2,221.0,468.15,384.61
2018,1,13,15,45,564.0,54.5,1.55,13.6,185.5,439.85,362.09
2018,1,13,16,0,539.0,46.0,1.1,12.0,150.0,409.96,336.44
2018,1,13,16,15,476.5,39.5,1.1,11.25,114.5,359.44,292.95
2018,1,13,16,30,414.0,33.0,1.1,10.5,79.0,309.54,245.37
2018,1,13,16,45,270.5,22.5,1.15,9.8,47.0,203.32,114.43
2018,1,13,17,0,127.0,12.0,1.2,9.1,15.0,77.7,0.0
2018,1,13,17,15,63.5,6.0,1.2,8.9,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,14,7,15,5.0,3.5,2.35,7.25,3.5,0.0,0.0
2018,1,14,7,30,10.0,7.0,2.4,7.5,7.0,6.37,0.0
2018,1,14,7,45,39.5,22.0,2.4,7.75,25.5,18.38,1.69
2018,1,14,8,0,69.0,37.0,2.4,8.0,44.0,30.32,20.32
2018,1,14,8,15,114.5,53.0,2.35,8.4,71.5,41.56,31.45
2018,1,14,8,30,160.0,69.0,2.3,8.8,99.0,53.36,42.55
2018,1,14,8,45,239.5,79.5,2.25,9.15,136.5,61.23,49.94
2018,1,14,9,0,319.0,90.0,2.2,9.5,174.0,65.95,54.31
2018,1,14,9,15,328.0,104.5,2.1,10.05,202.0,75.38,62.72
2018,1,14,9,30,337.0,119.0,2.0,10.6,230.0,84.54,70.74
2018,1,14,9,45,350.0,131.5,1.9,11.15,257.5,96.7,81.29
2018,1,14,10,0,363.0,144.0,1.8,11.7,285.0,113.37,85.88
2018,1,14,10,15,420.5,144.5,1.7,12.3,320.0,136.84,94.93
2018,1,14,10,30,478.0,145.0,1.6,12.9,355.0,170.18,116.54
2018,1,14,10,45,370.0,172.5,1.5,13.55,340.0,202.32,147.3
2018,1,14,11,0,262.0,200.0,1.4,14.2,325.0,221.01,167.55
2018,1,14,11,15,167.5,207.5,1.35,14.65,288.5,218.99,170.02
2018,1,14,11,30,73.0,215.0,1.3,15.1,252.0,206.52,163.01
2018,1,14,11,45,126.0,222.0,1.25,15.55,286.5,238.14,187.45
2018,1,14,12,0,179.0,229.0,1.2,16.0,321.0,273.79,215.17
2018,1,14,12,15,130.0,227.5,1.15,16.2,294.5,262.05,206.81
2018,1,14,12,30,81.0,226.0,1.1,16.4,268.0,242.22,191.72
2018,1,14,12,45,109.5,226.5,1.05,16.65,282.5,262.29,207.88
2018,1,14,13,0,138.0,227.0,1.0,16.9,297.0,289.97,229.82
2018,1,14,13,15,226.0,211.0,0.95,16.9,321.5,330.01,262.08
2018,1,14,13,30,314.0,195.0,0.9,16.9,346.0,380.91,302.47
2018,1,14,13,45,362.5,178.0,0.8,16.95,345.0,402.1,319.37
2018,1,14,14,0,411.0,161.0,0.7,17.0,344.0,433.25,343.75
2018,1,14,14,15,316.5,162.0,0.65,16.8,297.5,374.95,299.26
2018,1,14,14,30,222.0,163.0,0.6,16.6,251.0,324.26,260.1
2018,1,14,14,45,129.0,146.0,0.55,16.4,196.0,240.83,194.2
2018,1,14,15,0,36.0,129.0,0.5,16.2,141.0,155.86,124.91
2018,1,14,15,15,153.5,112.5,0.5,16.2,155.5,224.68,183.58
2018,1,14,15,30,271.0,96.0,0.5,16.2,170.0,292.63,239.05
2018,1,14,15,45,273.5,82.0,0.65,14.8,146.0,291.23,238.46
2018,1,14,16,0,276.0,68.0,0.8,13.4,122.0,275.95,226.46
2018,1,14,16,15,205.5,55.0,0.85,12.8,89.5,205.25,166.94
2018,1,14,16,30,135.0,42.0,0.9,12.2,57.0,149.44,117.43
2018,1,14,16,45,82.0,26.0,0.95,11.6,34.0,93.93,54.5
2018,1,14,17,0,29.0,10.0,1.0,11.0,11.0,24.42,0.0
2018,1,14,17,15,14.5,5.0,0.95,10.85,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,15,7,15,8.0,3.5,1.1,8.05,3.5,0.0,0.0
2018,1,15,7,30,16.0,7.0,1.1,8.5,7.0,6.37,0.0
2018,1,15,7,45,8.0,18.5,1.15,8.9,18.5,16.16,1.36
2018,1,15,8,0,0.0,30.0,1.2,9.3,30.0,26.06,16.67
2018,1,15,8,15,2.0,45.0,1.3,9.8,45.5,38.56,28.67
2018,1,15,8,30,4.0,60.0,1.4,10.3,61.0,50.94,40.18
2018,1,15,8,45,11.5,78.0,1.55,10.75,81.0,65.39,53.37
2018,1,15,9,0,19.0,96.0,1.7,11.2,101.0,79.64,66.19
2018,1,15,9,15,47.0,115.5,1.65,11.7,130.5,91.4,76.56
2018,1,15,9,30,75.0,135.0,1.6,12.2,160.0,105.23,88.57
2018,1,15,9,45,202.0,141.0,1.6,12.7,218.0,101.85,85.28
2018,1,15,10,0,329.0,147.0,1.6,13.2,276.0,114.65,86.82
2018,1,15,10,15,402.0,145.0,1.6,13.75,314.0,135.99,94.27
2018,1,15,10,30,475.0,143.0,1.6,14.3,352.0,168.59,114.71
2018,1,15,10,45,386.5,165.5,1.65,14.85,341.5,197.97,142.41
2018,1,15,11,0,298.0,188.0,1.7,15.4,331.0,220.13,164.97
2018,1,15,11,15,400.5,178.0,1.65,15.55,376.5,257.41,193.18
2018,1,15,11,30,503.0,168.0,1.6,15.7,422.0,303.65,229.58
2018,1,15,11,45,440.5,186.0,1.55,15.85,411.0,322.46,248.15
2018,1,15,12,0,378.0,204.0,1.5,16.0,400.0,333.1,259.39
2018,1,15,12,15,344.5,212.5,1.35,15.9,391.0,344.57,270.22
2018,1,15,12,30,311.0,221.0,1.2,15.8,382.0,353.14,278.18
2018,1,15,12,45,294.5,219.0,1.1,15.75,370.0,357.64,282.72
2018,1,15,13,0,278.0,217.0,1.0,15.7,358.0,360.23,285.54
2018,1,15,13,15,255.0,213.0,0.9,15.55,339.5,355.51,282.6
2018,1,15,13,30,232.0,209.0,0.8,15.4,321.0,340.68,271.77
2018,1,15,13,45,169.5,202.0,0.65,15.2,282.0,304.98,243.92
2018,1,15,14,0,107.0,195.0,0.5,15.0,243.0,257.39,206.32
2018,1,15,14,15,89.5,180.5,0.5,14.85,219.0,235.76,189.86
2018,1,15,14,30,72.0,166.0,0.5,14.7,195.0,213.18,172.19
2018,1,15,14,45,115.0,151.5,0.5,14.55,193.0,238.54,194.02
2018,1,15,15,0,158.0,137.0,0.5,14.4,191.0,253.48,207.16
2018,1,15,15,15,260.5,113.0,0.5,14.4,190.0,304.61,249.79
2018,1,15,15,30,363.0,89.0,0.5,14.4,189.0,355.14,290.52
2018,1,15,15,45,380.5,75.0,0.6,13.75,164.5,349.31,286.26
2018,1,15,16,0,398.0,61.0,0.7,13.1,140.0,341.35,279.62
2018,1,15,16,15,262.0,51.5,0.65,12.9,98.5,246.55,200.13
2018,1,15,16,30,126.0,42.0,0.6,12.7,57.0,143.76,112.69
2018,1,15,16,45,82.0,26.5,0.55,12.55,34.5,95.31,58.72
2018,1,15,17,0,38.0,11.0,0.5,12.4,12.0,30.19,0.0
2018,1,15,17,15,19.0,5.5,0.55,12.05,6.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,1,16,7,15,6.5,3.0,0.4,11.6,3.0,0.0,0.0
2018,1,16,7,30,13.0,6.0,0.4,11.8,6.0,5.46,0.0
2018,1,16,7,45,6.5,13.5,0.35,11.95,13.5,12.11,0.0
2018,1,16,8,0,0.0,21.0,0.3,12.1,21.0,18.49,10.13
2018,1,16,8,15,0.0,30.5,0.4,12.3,30.5,26.89,18.17
2018,1,16,8,30,0.0,40.0,0.5,12.5,40.0,35.29,25.98
2018,1,16,8,45,0.0,53.5,0.6,12.75,53.5,46.9,36.54
2018,1,16,9,0,0.0,67.0,0.7,13.0,67.0,58.17,46.68
2018,1,16,9,15,30.0,89.0,0.6,13.35,99.0,73.77,60.48
2018,1,16,9,30,60.0,111.0,0.5,13.7,131.0,89.96,74.56
2018,1,16,9,45,78.0,135.5,0.4,14.05,164.5,107.09,89.22
2018,1,16,10,0,96.0,160.0,0.3,14.4,198.0,126.68,99.49
2018,1,16,10,15,123.5,171.0,0.3,14.7,223.5,140.8,107.57
2018,1,16,10,30,151.0,182.0,0.3,15.0,249.0,162.4,122.67
2018,1,16,10,45,182.0,190.5,0.25,15.25,275.0,185.55,139.59
2018,1,16,11,0,213.0,199.0,0.2,15.5,301.0,211.47,159.34
2018,1,16,11,15,183.5,204.5,0.25,15.7,294.5,221.37,169.08
2018,1,16,11,30,154.0,210.0,0.3,15.9,288.0,228.32,176.29
2018,1,16,11,45,144.0,222.0,0.3,16.1,296.0,244.82,190.08
2018,1,16,12,0,134.0,234.0,0.3,16.3,304.0,260.66,203.02
2018,1,16,12,15,118.5,230.0,0.4,16.4,292.0,259.55,203.1
2018,1,16,12,30,103.0,226.0,0.5,16.5,280.0,252.59,198.55
2018,1,16,12,45,66.0,186.5,0.55,16.55,221.0,203.46,160.57
2018,1,16,13,0,29.0,147.0,0.6,16.6,162.0,150.43,118.6
2018,1,16,13,15,48.5,166.0,0.7,16.55,190.0,181.55,144.37
2018,1,16,13,30,68.0,185.0,0.8,16.5,218.0,214.69,171.36
2018,1,16,13,45,79.0,170.5,0.85,16.45,207.5,210.17,168.3
2018,1,16,14,0,90.0,156.0,0.9,16.4,197.0,214.24,172.31
2018,1,16,14,15,163.0,162.0,0.95,16.25,230.0,270.52,218.98
2018,1,16,14,30,236.0,168.0,1.0,16.1,263.0,339.47,274.74
2018,1,16,14,45,197.0,146.5,1.05,15.9,221.5,284.79,231.83
2018,1,16,15,0,158.0,125.0,1.1,15.7,180.0,238.91,195.56
2018,1,16,15,15,97.5,105.0,1.1,15.7,137.5,179.79,146.86
2018,1,16,15,30,37.0,85.0,1.1,15.7,95.0,109.94,88.1
2018,1,16,15,45,30.5,75.0,0.85,14.75,82.5,96.87,77.27
2018,1,16,16,0,24.0,65.0,0.6,13.8,70.0,84.14,66.29
2018,1,16,16,15,19.5,52.0,0.65,13.25,55.5,68.7,52.71
2018,1,16,16,30,15.0,39.0,0.7,12.7,41.0,53.25,38.68
2018,1,16,16,45,15.0,24.0,0.75,12.15,25.5,35.19,19.35
2018,1,16,17,0,15.0,9.0,0.8,11.6,10.0,16.2,0.0
2018,1,16,17,15,7.5,4.5,0.8,11.35,5.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,7,15,14.0,4.5,1.05,8.5,5.0,0.0,0.0
2018,1,17,7,30,28.0,9.0,1.1,9.1,10.0,8.19,0.0
2018,1,17,7,45,45.0,23.5,1.15,9.75,27.5,19.56,4.21
2018,1,17,8,0,62.0,38.0,1.2,10.4,45.0,31.12,21.01
2018,1,17,8,15,94.5,55.0,1.25,10.85,70.5,44.24,33.59
2018,1,17,8,30,127.0,72.0,1.3,11.3,96.0,57.09,45.51
2018,1,17,8,45,162.5,88.0,1.35,11.8,126.5,66.77,54.4
2018,1,17,9,0,198.0,104.0,1.4,12.3,157.0,77.87,64.33
2018,1,17,9,15,223.0,118.5,1.35,12.85,186.5,87.64,72.88
2018,1,17,9,30,248.0,133.0,1.3,13.4,216.0,97.15,81.03
2018,1,17,9,45,238.5,148.5,1.25,14.0,235.5,106.83,89.17
2018,1,17,10,0,229.0,164.0,1.2,14.6,255.0,123.38,94.82
2018,1,17,10,15,216.5,177.0,1.2,15.05,268.0,152.24,113.81
2018,1,17,10,30,204.0,190.0,1.2,15.5,281.0,174.91,130.91
2018,1,17,10,45,272.5,192.5,1.15,15.9,320.5,200.67,148.51
2018,1,17,11,0,341.0,195.0,1.1,16.3,360.0,235.8,174.78
2018,1,17,11,15,375.0,195.0,1.2,16.55,382.0,265.26,198.87
2018,1,17,11,30,409.0,195.0,1.3,16.8,404.0,297.52,225.59
2018,1,17,11,45,424.5,195.0,1.4,17.05,414.5,325.43,249.41
2018,1,17,12,0,440.0,195.0,1.5,17.3,425.0,353.59,273.28
2018,1,17,12,15,450.5,193.0,1.55,17.4,429.0,377.86,294.05
2018,1,17,12,30,461.0,191.0,1.6,17.5,433.0,401.58,314.16
2018,1,17,12,45,464.0,187.5,1.65,17.6,428.5,419.44,329.61
2018,1,17,13,0,467.0,184.0,1.7,17.7,424.0,435.93,343.85
2018,1,17,13,15,486.0,174.0,1.65,17.7,417.5,453.53,358.72
2018,1,17,13,30,505.0,164.0,1.6,17.7,411.0,470.02,372.63
2018,1,17,13,45,427.5,171.0,1.55,17.65,374.0,445.05,354.11
2018,1,17,14,0,350.0,178.0,1.5,17.6,337.0,406.44,325.02
2018,1,17,14,15,311.0,171.5,1.35,17.4,306.5,383.81,308.15
2018,1,17,14,30,272.0,165.0,1.2,17.2,276.0,359.24,289.37
2018,1,17,14,45,314.5,145.0,1.1,17.0,263.0,369.4,298.88
2018,1,17,15,0,357.0,125.0,1.0,16.8,250.0,390.22,316.08
2018,1,17,15,15,355.0,111.0,1.0,16.8,223.0,376.14,305.53
2018,1,17,15,30,353.0,97.0,1.0,16.8,196.0,360.34,293.43
2018,1,17,15,45,304.0,85.0,0.85,15.65,161.0,315.94,258.21
2018,1,17,16,0,255.0,73.0,0.7,14.5,126.0,271.32,221.74
2018,1,17,16,15,216.0,58.5,0.75,14.05,96.0,229.78,186.51
2018,1,17,16,30,177.0,44.0,0.8,13.6,66.0,188.82,149.86
2018,1,17,16,45,123.0,29.0,0.85,13.1,41.5,136.74,93.65
2018,1,17,17,0,69.0,14.0,0.9,12.6,17.0,49.79,0.0
2018,1,17,17,15,34.5,7.0,0.85,12.5,8.5,6.37,0.0
2018,1,17,17,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,18,7,15,10.0,4.0,1.35,9.3,4.0,0.0,0.0
2018,1,18,7,30,20.0,8.0,1.6,9.9,8.0,7.28,0.0
2018,1,18,7,45,10.0,18.5,1.85,10.5,18.5,16.25,3.07
2018,1,18,8,0,0.0,29.0,2.1,11.1,29.0,25.37,16.08
2018,1,18,8,15,0.0,43.5,2.2,11.4,43.5,37.54,27.61
2018,1,18,8,30,0.0,58.0,2.3,11.7,58.0,49.59,38.77
2018,1,18,8,45,13.0,77.0,2.35,12.0,80.5,64.86,52.66
2018,1,18,9,0,26.0,96.0,2.4,12.3,103.0,77.47,64.0
2018,1,18,9,15,23.0,110.0,2.45,12.65,117.0,88.02,73.31
2018,1,18,9,30,20.0,124.0,2.5,13.0,131.0,102.25,85.73
2018,1,18,9,45,10.5,117.0,2.5,13.3,120.5,98.33,82.03
2018,1,18,10,0,1.0,110.0,2.5,13.6,110.0,94.07,74.5
2018,1,18,10,15,45.5,148.0,2.55,13.8,168.0,123.58,97.31
2018,1,18,10,30,90.0,186.0,2.6,14.0,226.0,161.03,125.79
2018,1,18,10,45,110.5,197.5,2.7,14.2,249.5,178.17,138.76
2018,1,18,11,0,131.0,209.0,2.8,14.4,273.0,200.81,156.75
2018,1,18,11,15,79.5,189.5,2.9,14.5,228.5,182.56,144.12
2018,1,18,11,30,28.0,170.0,3.0,14.6,184.0,156.09,124.12
2018,1,18,11,45,16.5,163.0,3.15,14.65,171.5,148.56,118.29
2018,1,18,12,0,5.0,156.0,3.3,14.7,159.0,139.28,110.83
2018,1,18,12,15,3.0,150.0,3.35,14.75,152.0,133.9,106.41
2018,1,18,12,30,1.0,144.0,3.4,14.8,145.0,128.22,101.73
2018,1,18,12,45,1.5,130.5,3.5,14.8,131.5,116.78,92.33
2018,1,18,13,0,2.0,117.0,3.6,14.8,118.0,105.16,82.77
2018,1,18,13,15,1.0,100.0,3.6,14.7,100.5,89.38,69.72
2018,1,18,13,30,0.0,83.0,3.6,14.6,83.0,73.47,56.5
2018,1,18,13,45,4.0,92.0,3.6,14.5,94.0,84.11,65.62
2018,1,18,14,0,8.0,101.0,3.6,14.4,105.0,95.19,75.13
2018,1,18,14,15,4.5,95.5,3.5,14.1,97.5,88.21,69.4
2018,1,18,14,30,1.0,90.0,3.4,13.8,90.0,81.13,63.55
2018,1,18,14,45,2.0,89.0,3.35,13.5,89.5,81.29,63.91
2018,1,18,15,0,3.0,88.0,3.3,13.2,89.0,81.68,64.46
2018,1,18,15,15,14.0,68.0,3.3,13.2,72.0,73.75,58.08
2018,1,18,15,30,25.0,48.0,3.3,13.2,55.0,60.35,46.93
2018,1,18,15,45,37.0,43.5,2.95,12.55,52.0,70.91,56.31
2018,1,18,16,0,49.0,39.0,2.6,11.9,49.0,74.12,59.12
2018,1,18,16,15,52.5,38.5,2.5,11.65,47.0,77.56,61.44
2018,1,18,16,30,56.0,38.0,2.4,11.4,45.0,83.62,65.07
2018,1,18,16,45,28.0,20.0,2.3,11.15,23.5,42.93,27.0
2018,1,18,17,0,0.0,2.0,2.2,10.9,2.0,1.82,0.0
2018,1,18,17,15,0.0,1.0,2.25,10.8,1.0,0.91,0.0
2018,1,18,17,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,19,7,15,23.0,5.0,1.15,5.95,5.5,0.0,0.0
2018,1,19,7,30,46.0,10.0,1.2,6.7,11.0,9.1,0.0
2018,1,19,7,45,137.5,23.5,1.2,7.4,36.5,18.48,5.03
2018,1,19,8,0,229.0,37.0,1.2,8.1,62.0,28.78,19.35
2018,1,19,8,15,400.0,44.0,1.35,8.45,111.5,35.07,25.81
2018,1,19,8,30,571.0,51.0,1.5,8.8,161.0,39.99,30.63
2018,1,19,8,45,627.0,56.0,1.65,9.15,203.5,42.87,33.42
2018,1,19,9,0,683.0,61.0,1.8,9.5,246.0,45.79,36.12
2018,1,19,9,15,720.5,64.0,1.85,9.75,285.5,51.53,41.3
2018,1,19,9,30,758.0,67.0,1.9,10.0,325.0,53.02,42.56
2018,1,19,9,45,783.5,69.5,1.9,10.2,360.5,54.1,43.42
2018,1,19,10,0,809.0,72.0,1.9,10.4,396.0,75.16,45.11
2018,1,19,10,15,740.5,82.5,1.9,10.55,396.0,122.6,70.79
2018,1,19,10,30,672.0,93.0,1.9,10.7,396.0,157.81,98.43
2018,1,19,10,45,443.5,111.5,1.9,10.8,315.5,167.98,117.47
2018,1,19,11,0,215.0,130.0,1.9,10.9,235.0,157.13,119.25
2018,1,19,11,15,413.0,133.0,1.95,11.0,343.0,225.92,171.18
2018,1,19,11,30,611.0,136.0,2.0,11.1,451.0,315.61,241.54
2018,1,19,11,45,493.5,138.0,2.0,11.15,395.0,302.67,236.85
2018,1,19,12,0,376.0,140.0,2.0,11.2,339.0,280.99,223.8
2018,1,19,12,15,333.0,154.0,2.1,11.2,330.5,292.97,235.92
2018,1,19,12,30,290.0,168.0,2.2,11.2,322.0,296.35,240.35
2018,1,19,12,45,267.5,181.0,2.25,11.15,321.5,310.06,252.62
2018,1,19,13,0,245.0,194.0,2.3,11.1,321.0,322.23,263.31
2018,1,19,13,15,325.5,183.0,2.35,11.05,347.5,366.74,300.74
2018,1,19,13,30,406.0,172.0,2.4,11.0,374.0,422.72,347.01
2018,1,19,13,45,606.0,128.5,2.45,10.9,415.5,515.56,423.43
2018,1,19,14,0,806.0,85.0,2.5,10.8,457.0,604.12,495.55
2018,1,19,14,15,804.0,81.0,2.55,10.65,433.0,611.42,502.74
2018,1,19,14,30,802.0,77.0,2.6,10.5,409.0,615.72,508.06
2018,1,19,14,45,784.5,73.5,2.6,10.35,376.0,607.58,503.28
2018,1,19,15,0,767.0,70.0,2.6,10.2,343.0,596.36,495.87
2018,1,19,15,15,718.5,69.0,2.6,10.2,302.0,568.7,474.51
2018,1,19,15,30,670.0,68.0,2.6,10.2,261.0,535.85,448.44
2018,1,19,15,45,626.5,61.5,2.15,9.35,220.0,497.52,417.03
2018,1,19,16,0,583.0,55.0,1.7,8.5,179.0,457.69,382.88
2018,1,19,16,15,510.0,48.0,1.65,7.95,138.5,398.32,332.01
2018,1,19,16,30,437.0,41.0,1.6,7.4,98.0,339.24,278.58
2018,1,19,16,45,282.5,29.5,1.5,6.85,61.0,231.32,173.64
2018,1,19,17,0,128.0,18.0,1.4,6.3,24.0,109.95,0.0
2018,1,19,17,15,64.0,9.0,1.45,6.2,12.0,41.48,0.0
2018,1,19,17,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.35,1.8,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,20,7,15,17.0,4.5,1.45,2.8,5.0,0.0,0.0
2018,1,20,7,30,34.0,9.0,1.6,3.7,10.0,8.19,0.0
2018,1,20,7,45,96.5,24.5,1.8,4.6,34.0,19.87,6.61
2018,1,20,8,0,159.0,40.0,2.0,5.5,58.0,31.92,22.37
2018,1,20,8,15,392.0,42.5,2.2,6.1,112.5,33.62,24.76
2018,1,20,8,30,625.0,45.0,2.4,6.7,167.0,38.2,29.26
2018,1,20,8,45,692.5,47.5,2.6,7.25,212.0,39.42,30.52
2018,1,20,9,0,760.0,50.0,2.8,7.8,257.0,40.84,31.83
2018,1,20,9,15,793.5,52.5,2.9,8.3,297.5,42.19,33.01
2018,1,20,9,30,827.0,55.0,3.0,8.8,338.0,43.6,34.19
2018,1,20,9,45,849.5,56.5,3.1,9.25,373.5,50.27,40.11
2018,1,20,10,0,872.0,58.0,3.2,9.7,409.0,73.18,41.88
2018,1,20,10,15,886.0,59.5,3.25,10.0,439.0,122.61,65.15
2018,1,20,10,30,900.0,61.0,3.3,10.3,469.0,172.42,100.8
2018,1,20,10,45,909.5,62.5,3.3,10.6,492.5,221.59,142.4
2018,1,20,11,0,919.0,64.0,3.3,10.9,516.0,270.29,186.49
2018,1,20,11,15,925.0,65.0,3.35,11.05,532.5,316.89,230.08
2018,1,20,11,30,931.0,66.0,3.4,11.2,549.0,362.26,272.62
2018,1,20,11,45,933.5,67.0,3.4,11.4,558.0,404.94,312.37
2018,1,20,12,0,936.0,68.0,3.4,11.6,567.0,445.71,349.76
2018,1,20,12,15,931.5,70.0,3.4,11.65,567.0,482.32,383.23
2018,1,20,12,30,927.0,72.0,3.4,11.7,567.0,516.27,413.77
2018,1,20,12,45,918.5,74.0,3.4,11.8,559.5,545.42,439.8
2018,1,20,13,0,910.0,76.0,3.4,11.9,552.0,571.5,462.82
2018,1,20,13,15,903.5,75.5,3.35,11.9,537.5,592.97,481.88
2018,1,20,13,30,897.0,75.0,3.3,11.9,523.0,611.3,498.14
2018,1,20,13,45,886.5,73.5,3.25,11.85,501.0,622.97,509.1
2018,1,20,14,0,876.0,72.0,3.2,11.8,479.0,631.3,517.3
2018,1,20,14,15,862.5,70.0,3.1,11.65,450.5,638.08,524.01
2018,1,20,14,30,849.0,68.0,3.0,11.5,422.0,637.72,525.13
2018,1,20,14,45,829.5,65.5,2.85,11.35,388.0,629.63,519.9
2018,1,20,15,0,810.0,63.0,2.7,11.2,354.0,618.36,511.92
2018,1,20,15,15,779.0,59.5,2.7,11.2,314.5,595.42,494.75
2018,1,20,15,30,748.0,56.0,2.7,11.2,275.0,569.77,474.8
2018,1,20,15,45,679.5,54.5,2.0,10.0,230.0,520.14,434.03
2018,1,20,16,0,611.0,53.0,1.3,8.8,185.0,474.56,394.47
2018,1,20,16,15,419.0,49.0,1.3,8.05,130.0,345.66,288.22
2018,1,20,16,30,227.0,45.0,1.3,7.3,75.0,220.21,181.15
2018,1,20,16,45,234.0,32.5,1.25,6.55,53.0,208.42,159.36
2018,1,20,17,0,241.0,20.0,1.2,5.8,31.0,175.08,0.0
2018,1,20,17,15,120.5,10.0,1.2,5.6,15.5,72.12,0.0
2018,1,20,17,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,7,15,18.0,4.5,1.0,4.5,5.0,0.0,0.0
2018,1,21,7,30,36.0,9.0,1.1,5.0,10.0,8.19,0.0
2018,1,21,7,45,185.0,23.0,1.2,5.5,42.5,18.1,6.05
2018,1,21,8,0,334.0,37.0,1.3,6.0,75.0,30.34,21.03
2018,1,21,8,15,456.5,43.5,1.35,6.4,119.5,34.61,25.68
2018,1,21,8,30,579.0,50.0,1.4,6.8,164.0,39.0,30.02
2018,1,21,8,45,538.5,63.5,1.4,7.25,189.0,48.64,38.98
2018,1,21,9,0,498.0,77.0,1.4,7.7,214.0,57.91,47.44
2018,1,21,9,15,543.5,84.5,1.45,8.35,254.5,62.29,51.29
2018,1,21,9,30,589.0,92.0,1.5,9.0,295.0,66.63,55.02
2018,1,21,9,45,705.5,80.0,1.5,9.6,348.0,56.4,45.59
2018,1,21,10,0,822.0,68.0,1.5,10.2,401.0,74.11,42.9
2018,1,21,10,15,808.5,76.0,1.55,10.45,423.5,124.62,69.39
2018,1,21,10,30,795.0,84.0,1.6,10.7,446.0,173.15,105.57
2018,1,21,10,45,613.5,129.5,1.65,11.0,417.5,215.34,149.09
2018,1,21,11,0,432.0,175.0,1.7,11.3,389.0,241.8,180.21
2018,1,21,11,15,351.5,199.5,1.75,11.35,377.0,264.45,203.62
2018,1,21,11,30,271.0,224.0,1.8,11.4,365.0,278.5,219.02
2018,1,21,11,45,256.5,230.5,1.85,11.45,366.0,295.09,234.23
2018,1,21,12,0,242.0,237.0,1.9,11.5,367.0,307.87,246.04
2018,1,21,12,15,238.5,239.5,1.9,11.45,367.5,321.71,258.38
2018,1,21,12,30,235.0,242.0,1.9,11.4,368.0,334.75,269.9
2018,1,21,12,45,207.0,239.5,1.9,11.4,349.5,329.96,267.03
2018,1,21,13,0,179.0,237.0,1.9,11.4,331.0,322.8,262.06
2018,1,21,13,15,233.0,222.5,1.85,11.35,342.0,347.88,283.42
2018,1,21,13,30,287.0,208.0,1.8,11.3,353.0,382.45,312.16
2018,1,21,13,45,340.5,193.0,1.8,11.3,357.5,409.58,335.1
2018,1,21,14,0,394.0,178.0,1.8,11.3,362.0,446.85,365.9
2018,1,21,14,15,324.5,176.5,1.65,11.15,322.0,400.57,329.33
2018,1,21,14,30,255.0,175.0,1.5,11.0,282.0,361.87,298.5
2018,1,21,14,45,204.0,162.5,1.4,10.9,244.0,309.6,256.76
2018,1,21,15,0,153.0,150.0,1.3,10.8,206.0,266.86,221.9
2018,1,21,15,15,138.0,130.0,1.3,10.8,176.0,237.39,198.13
2018,1,21,15,30,123.0,110.0,1.3,10.8,146.0,206.82,172.89
2018,1,21,15,45,124.0,96.5,1.0,10.1,128.5,194.39,162.69
2018,1,21,16,0,125.0,83.0,0.7,9.4,111.0,181.59,151.57
2018,1,21,16,15,97.5,64.0,0.7,9.2,83.0,142.34,117.31
2018,1,21,16,30,70.0,45.0,0.7,9.0,55.0,102.39,81.89
2018,1,21,16,45,55.5,31.5,0.75,8.8,37.5,79.23,58.19
2018,1,21,17,0,41.0,18.0,0.8,8.6,20.0,48.35,0.0
2018,1,21,17,15,20.5,9.0,0.8,8.5,10.0,18.97,0.0
2018,1,21,17,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
