Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,2,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,22,7,15,45.0,6.0,2.1,9.65,7.0,0.0,0.0
2018,1,22,7,30,90.0,12.0,2.1,9.9,14.0,10.91,0.0
2018,1,22,7,45,123.5,18.0,2.1,10.2,28.0,14.05,3.65
2018,1,22,8,0,157.0,24.0,2.1,10.5,42.0,18.47,10.38
2018,1,22,8,15,242.0,35.5,2.1,10.75,77.0,27.07,18.5
2018,1,22,8,30,327.0,47.0,2.1,11.0,112.0,35.47,26.32
2018,1,22,8,45,209.0,39.5,2.1,11.25,84.5,29.03,20.66
2018,1,22,9,0,91.0,32.0,2.1,11.5,57.0,25.66,17.65
2018,1,22,9,15,45.5,45.5,2.1,11.75,58.0,38.58,29.3
2018,1,22,9,30,0.0,59.0,2.1,12.0,59.0,52.11,41.39
2018,1,22,9,45,0.0,78.5,2.1,12.25,78.5,68.97,56.32
2018,1,22,10,0,0.0,98.0,2.1,12.5,98.0,84.95,67.09
2018,1,22,10,15,11.0,123.5,2.15,12.7,128.5,106.65,84.74
2018,1,22,10,30,22.0,149.0,2.2,12.9,159.0,129.61,103.12
2018,1,22,10,45,48.0,177.0,2.25,13.05,200.5,155.33,123.09
2018,1,22,11,0,74.0,205.0,2.3,13.2,242.0,187.42,148.48
2018,1,22,11,15,119.0,214.5,2.35,13.3,276.0,212.86,168.09
2018,1,22,11,30,164.0,224.0,2.4,13.4,310.0,244.26,193.09
2018,1,22,11,45,244.0,219.0,2.45,13.5,349.5,281.38,222.53
2018,1,22,12,0,324.0,214.0,2.5,13.6,389.0,324.08,257.04
2018,1,22,12,15,195.5,208.5,2.45,13.6,314.0,275.89,220.84
2018,1,22,12,30,67.0,203.0,2.4,13.6,239.0,215.41,173.13
2018,1,22,12,45,61.5,196.5,2.35,13.6,229.5,210.93,169.98
2018,1,22,13,0,56.0,190.0,2.3,13.6,220.0,205.72,166.02
2018,1,22,13,15,160.5,194.5,2.25,13.55,276.5,279.78,227.48
2018,1,22,13,30,265.0,199.0,2.2,13.5,333.0,360.99,293.73
2018,1,22,13,45,511.5,149.0,2.1,13.4,394.5,478.79,389.53
2018,1,22,14,0,758.0,99.0,2.0,13.3,456.0,597.63,483.6
2018,1,22,14,15,784.0,88.5,1.9,13.1,439.0,613.54,496.51
2018,1,22,14,30,810.0,78.0,1.8,12.9,422.0,628.87,509.61
2018,1,22,14,45,787.0,76.0,1.7,12.7,388.0,618.94,502.96
2018,1,22,15,0,764.0,74.0,1.6,12.5,354.0,605.86,493.85
2018,1,22,15,15,678.5,75.5,1.6,12.5,304.5,556.95,456.66
2018,1,22,15,30,593.0,77.0,1.6,12.5,255.0,502.67,414.56
2018,1,22,15,45,398.0,78.5,1.2,11.5,190.0,371.96,309.32
2018,1,22,16,0,203.0,80.0,0.8,10.5,125.0,237.81,197.91
2018,1,22,16,15,148.0,64.5,0.85,9.95,93.5,185.26,153.48
2018,1,22,16,30,93.0,49.0,0.9,9.4,62.0,122.53,99.01
2018,1,22,16,45,63.0,33.0,0.9,8.8,40.5,85.74,64.21
2018,1,22,17,0,33.0,17.0,0.9,8.2,19.0,41.89,0.45
2018,1,22,17,15,16.5,8.5,0.9,8.0,9.5,16.46,0.0
2018,1,22,17,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.55,5.6,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,1,23,7,15,27.5,6.0,0.55,6.0,7.0,0.0,0.0
2018,1,23,7,30,55.0,12.0,0.6,6.2,14.0,10.91,0.0
2018,1,23,7,45,118.0,27.0,0.65,6.35,38.5,21.17,9.17
2018,1,23,8,0,181.0,42.0,0.7,6.5,63.0,32.5,23.05
2018,1,23,8,15,215.0,57.5,0.7,6.7,93.0,43.81,34.01
2018,1,23,8,30,249.0,73.0,0.7,6.9,123.0,56.59,46.03
2018,1,23,8,45,351.0,80.5,0.7,7.1,169.0,59.67,49.06
2018,1,23,9,0,453.0,88.0,0.7,7.3,215.0,64.6,53.61
2018,1,23,9,15,597.0,82.5,0.75,7.65,275.5,60.66,49.95
2018,1,23,9,30,741.0,77.0,0.8,8.0,336.0,55.51,45.16
2018,1,23,9,45,775.0,77.0,0.85,8.4,373.0,59.78,48.88
2018,1,23,10,0,809.0,77.0,0.9,8.8,410.0,82.96,49.75
2018,1,23,10,15,827.5,78.5,1.0,9.25,440.5,130.5,73.32
2018,1,23,10,30,846.0,80.0,1.1,9.7,471.0,179.12,108.34
2018,1,23,10,45,859.5,81.5,1.2,10.2,495.5,227.61,148.93
2018,1,23,11,0,873.0,83.0,1.3,10.7,520.0,276.17,192.0
2018,1,23,11,15,881.5,83.0,1.3,11.15,536.5,321.83,233.47
2018,1,23,11,30,890.0,83.0,1.3,11.6,553.0,366.57,273.9
2018,1,23,11,45,895.0,83.5,1.3,12.1,562.5,411.18,313.42
2018,1,23,12,0,900.0,84.0,1.3,12.6,572.0,451.63,348.7
2018,1,23,12,15,902.0,83.5,1.15,12.8,573.5,487.99,379.6
2018,1,23,12,30,904.0,83.0,1.0,13.0,575.0,522.1,407.68
2018,1,23,12,45,903.0,81.5,0.9,13.25,568.5,551.31,431.38
2018,1,23,13,0,902.0,80.0,0.8,13.5,562.0,577.77,452.27
2018,1,23,13,15,896.5,79.5,0.7,13.55,548.0,599.89,469.61
2018,1,23,13,30,891.0,79.0,0.6,13.6,534.0,618.93,484.2
2018,1,23,13,45,876.0,78.0,0.5,13.7,510.0,631.92,493.83
2018,1,23,14,0,861.0,77.0,0.4,13.8,486.0,638.53,498.68
2018,1,23,14,15,777.5,86.5,0.35,13.7,439.5,609.51,478.24
2018,1,23,14,30,694.0,96.0,0.3,13.6,393.0,578.74,456.45
2018,1,23,14,45,702.5,88.0,0.3,13.55,368.5,582.57,461.18
2018,1,23,15,0,711.0,80.0,0.3,13.5,344.0,583.62,463.24
2018,1,23,15,15,727.5,70.0,0.3,13.5,315.0,581.09,462.54
2018,1,23,15,30,744.0,60.0,0.3,13.5,286.0,579.07,461.69
2018,1,23,15,45,702.0,56.0,0.3,12.95,244.0,543.12,435.35
2018,1,23,16,0,660.0,52.0,0.3,12.4,202.0,505.14,406.4
2018,1,23,16,15,561.5,47.5,0.3,12.05,156.0,436.37,351.38
2018,1,23,16,30,463.0,43.0,0.3,11.7,110.0,363.33,290.65
2018,1,23,16,45,320.0,32.0,0.3,11.4,70.5,259.67,199.7
2018,1,23,17,0,177.0,21.0,0.3,11.1,31.0,147.7,37.86
2018,1,23,17,15,88.5,10.5,0.3,10.9,15.5,56.62,0.0
2018,1,23,17,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,24,7,15,0.0,3.0,1.35,5.35,3.0,0.0,0.0
2018,1,24,7,30,0.0,6.0,1.4,5.9,6.0,5.46,0.0
2018,1,24,7,45,0.0,14.0,1.45,6.5,14.0,12.31,3.25
2018,1,24,8,0,0.0,22.0,1.5,7.1,22.0,19.37,11.46
2018,1,24,8,15,0.0,31.0,1.65,7.6,31.0,27.32,19.05
2018,1,24,8,30,0.0,40.0,1.8,8.1,40.0,35.28,26.52
2018,1,24,8,45,7.0,62.0,2.0,8.6,64.0,53.9,43.55
2018,1,24,9,0,14.0,84.0,2.2,9.1,88.0,71.58,59.53
2018,1,24,9,15,45.5,111.5,2.3,9.4,127.0,89.66,75.7
2018,1,24,9,30,77.0,139.0,2.4,9.7,166.0,108.7,92.51
2018,1,24,9,45,179.0,153.5,2.5,10.0,225.0,114.74,97.58
2018,1,24,10,0,281.0,168.0,2.6,10.3,284.0,130.22,100.06
2018,1,24,10,15,331.5,172.5,2.8,10.7,319.0,157.42,115.22
2018,1,24,10,30,382.0,177.0,3.0,11.1,354.0,189.27,137.39
2018,1,24,10,45,290.5,199.5,3.15,11.55,338.0,212.07,160.44
2018,1,24,11,0,199.0,222.0,3.3,12.0,322.0,228.12,178.09
2018,1,24,11,15,210.5,230.5,3.5,12.25,339.5,251.59,197.95
2018,1,24,11,30,222.0,239.0,3.7,12.5,357.0,275.88,218.59
2018,1,24,11,45,163.5,241.5,3.9,12.8,329.0,270.11,216.01
2018,1,24,12,0,105.0,244.0,4.1,13.1,301.0,257.1,206.84
2018,1,24,12,15,71.0,233.0,4.15,13.1,271.5,239.36,193.19
2018,1,24,12,30,37.0,222.0,4.2,13.1,242.0,218.35,176.44
2018,1,24,12,45,28.0,208.5,4.3,13.05,223.5,204.99,165.8
2018,1,24,13,0,19.0,195.0,4.4,13.0,205.0,185.64,150.09
2018,1,24,13,15,14.0,180.0,4.45,12.85,187.5,170.44,137.78
2018,1,24,13,30,9.0,165.0,4.5,12.7,170.0,154.65,124.9
2018,1,24,13,45,4.5,138.0,4.5,12.55,140.5,127.28,102.25
2018,1,24,14,0,0.0,111.0,4.5,12.4,111.0,99.5,79.04
2018,1,24,14,15,0.0,91.0,4.35,12.15,91.0,80.98,63.59
2018,1,24,14,30,0.0,71.0,4.2,11.9,71.0,62.78,48.28
2018,1,24,14,45,10.0,74.0,4.1,11.65,77.5,72.04,56.64
2018,1,24,15,0,20.0,77.0,4.0,11.4,84.0,86.14,69.15
2018,1,24,15,15,54.0,86.0,4.0,11.4,103.0,119.42,98.59
2018,1,24,15,30,88.0,95.0,4.0,11.4,122.0,164.85,138.01
2018,1,24,15,45,106.0,92.5,3.7,11.0,120.5,177.17,148.81
2018,1,24,16,0,124.0,90.0,3.4,10.6,119.0,190.72,160.19
2018,1,24,16,15,101.5,72.0,3.3,10.45,92.5,156.39,129.81
2018,1,24,16,30,79.0,54.0,3.2,10.3,66.0,121.72,98.63
2018,1,24,16,45,52.0,37.0,3.15,10.15,44.0,85.67,64.98
2018,1,24,17,0,25.0,20.0,3.1,10.0,22.0,42.89,12.42
2018,1,24,17,15,12.5,10.0,3.15,9.65,11.0,15.78,0.0
2018,1,24,17,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,25,7,15,29.0,8.5,1.05,5.85,9.5,0.0,0.0
2018,1,25,7,30,58.0,17.0,1.1,6.3,19.0,15.46,0.0
2018,1,25,7,45,152.0,30.5,1.15,6.8,46.5,23.96,12.17
2018,1,25,8,0,246.0,44.0,1.2,7.3,74.0,34.14,24.51
2018,1,25,8,15,307.0,49.5,1.35,7.55,102.5,37.83,28.55
2018,1,25,8,30,368.0,55.0,1.5,7.8,131.0,42.15,32.8
2018,1,25,8,45,228.5,57.5,1.65,8.0,108.0,42.07,32.9
2018,1,25,9,0,89.0,60.0,1.8,8.2,85.0,49.97,40.14
2018,1,25,9,15,207.0,87.5,1.95,8.45,158.0,66.5,55.08
2018,1,25,9,30,325.0,115.0,2.1,8.7,231.0,80.56,67.62
2018,1,25,9,45,551.5,98.5,2.2,8.95,318.5,68.88,56.91
2018,1,25,10,0,778.0,82.0,2.3,9.2,406.0,88.23,53.52
2018,1,25,10,15,816.5,79.5,2.4,9.45,441.5,132.92,75.32
2018,1,25,10,30,855.0,77.0,2.5,9.7,477.0,180.71,109.59
2018,1,25,10,45,692.5,117.5,2.55,9.9,452.0,224.38,154.42
2018,1,25,11,0,530.0,158.0,2.6,10.1,427.0,254.76,188.86
2018,1,25,11,15,375.0,181.5,2.7,10.25,375.0,258.83,200.14
2018,1,25,11,30,220.0,205.0,2.8,10.4,323.0,248.34,197.49
2018,1,25,11,45,212.0,215.0,2.85,10.55,330.0,266.75,213.96
2018,1,25,12,0,204.0,225.0,2.9,10.7,337.0,284.09,229.19
2018,1,25,12,15,330.0,191.5,2.95,10.8,373.5,325.57,263.36
2018,1,25,12,30,456.0,158.0,3.0,10.9,410.0,376.55,305.81
2018,1,25,12,45,599.5,140.0,3.05,10.95,467.0,456.84,371.57
2018,1,25,13,0,743.0,122.0,3.1,11.0,524.0,539.77,438.84
2018,1,25,13,15,629.5,145.0,3.1,10.95,479.5,521.11,425.31
2018,1,25,13,30,516.0,168.0,3.1,10.9,435.0,490.67,402.34
2018,1,25,13,45,385.0,186.0,3.1,10.85,381.0,433.15,357.08
2018,1,25,14,0,254.0,204.0,3.1,10.8,327.0,380.07,314.02
2018,1,25,14,15,232.5,174.5,3.05,10.7,282.0,342.14,284.53
2018,1,25,14,30,211.0,145.0,3.0,10.6,237.0,301.47,252.27
2018,1,25,14,45,174.5,137.5,2.95,10.45,209.5,262.58,220.51
2018,1,25,15,0,138.0,130.0,2.9,10.3,182.0,233.58,196.36
2018,1,25,15,15,157.5,114.0,2.9,10.3,167.5,231.05,195.22
2018,1,25,15,30,177.0,98.0,2.9,10.3,153.0,239.19,202.67
2018,1,25,15,45,275.5,74.0,2.2,9.55,145.5,289.64,246.62
2018,1,25,16,0,374.0,50.0,1.5,8.8,138.0,328.5,278.97
2018,1,25,16,15,395.0,50.5,1.4,8.35,126.0,339.59,285.89
2018,1,25,16,30,416.0,51.0,1.3,7.9,114.0,345.88,286.79
2018,1,25,16,45,298.0,40.5,1.2,7.45,77.5,259.73,207.97
2018,1,25,17,0,180.0,30.0,1.1,7.0,41.0,166.74,80.35
2018,1,25,17,15,93.0,16.0,1.1,6.95,21.5,64.61,0.0
2018,1,25,17,30,6.0,2.0,1.1,6.9,2.0,0.0,0.0
2018,1,25,17,45,3.0,1.0,1.1,6.8,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,26,7,15,78.5,9.5,0.85,4.9,12.0,0.0,0.0
2018,1,26,7,30,157.0,19.0,0.9,5.5,24.0,17.28,0.0
2018,1,26,7,45,302.0,29.0,0.95,6.05,59.0,24.32,12.97
2018,1,26,8,0,447.0,39.0,1.0,6.6,94.0,31.93,22.71
2018,1,26,8,15,533.0,45.0,1.1,7.0,137.0,35.7,26.74
2018,1,26,8,30,619.0,51.0,1.2,7.4,180.0,39.56,30.54
2018,1,26,8,45,673.0,55.0,1.25,7.8,224.0,45.56,36.13
2018,1,26,9,0,727.0,59.0,1.3,8.2,268.0,47.94,38.3
2018,1,26,9,15,763.0,61.5,1.35,8.5,309.0,49.02,39.22
2018,1,26,9,30,799.0,64.0,1.4,8.8,350.0,50.19,40.18
2018,1,26,9,45,824.0,65.5,1.4,9.15,387.0,50.57,40.38
2018,1,26,10,0,849.0,67.0,1.4,9.5,424.0,80.29,44.32
2018,1,26,10,15,865.0,68.5,1.45,9.75,454.5,135.71,75.25
2018,1,26,10,30,881.0,70.0,1.5,10.0,485.0,185.56,112.04
2018,1,26,10,45,893.5,70.0,1.5,10.3,509.0,233.94,153.16
2018,1,26,11,0,906.0,70.0,1.5,10.6,533.0,282.09,196.44
2018,1,26,11,15,912.0,71.0,1.5,10.8,549.5,328.81,239.45
2018,1,26,11,30,918.0,72.0,1.5,11.0,566.0,374.33,281.14
2018,1,26,11,45,920.0,73.0,1.5,11.2,575.0,416.95,319.83
2018,1,26,12,0,922.0,74.0,1.5,11.4,584.0,457.67,356.07
2018,1,26,12,15,921.0,74.5,1.5,11.45,585.0,494.48,388.57
2018,1,26,12,30,920.0,75.0,1.5,11.5,586.0,528.82,418.36
2018,1,26,12,45,915.0,75.5,1.5,11.55,579.0,558.5,443.91
2018,1,26,13,0,910.0,76.0,1.5,11.6,572.0,585.25,466.66
2018,1,26,13,15,866.0,85.0,1.5,11.5,547.5,597.78,478.25
2018,1,26,13,30,822.0,94.0,1.5,11.4,523.0,603.97,484.8
2018,1,26,13,45,850.0,83.0,1.5,11.3,511.0,628.96,505.95
2018,1,26,14,0,878.0,72.0,1.5,11.2,499.0,647.51,522.1
2018,1,26,14,15,851.5,72.5,1.45,11.0,467.5,649.04,524.5
2018,1,26,14,30,825.0,73.0,1.4,10.8,436.0,643.1,521.41
2018,1,26,14,45,755.0,77.0,1.35,10.55,389.5,608.81,496.56
2018,1,26,15,0,685.0,81.0,1.3,10.3,343.0,574.35,471.19
2018,1,26,15,15,530.0,94.0,1.3,10.3,284.0,488.04,403.91
2018,1,26,15,30,375.0,107.0,1.3,10.3,225.0,396.15,330.36
2018,1,26,15,45,238.5,100.5,1.05,9.45,171.5,286.75,240.84
2018,1,26,16,0,102.0,94.0,0.8,8.6,118.0,182.02,152.01
2018,1,26,16,15,86.0,75.5,0.85,8.05,93.0,151.39,125.92
2018,1,26,16,30,70.0,57.0,0.9,7.5,68.0,120.19,98.22
2018,1,26,16,45,54.5,40.0,0.95,7.0,47.0,91.25,71.18
2018,1,26,17,0,39.0,23.0,1.0,6.5,26.0,56.45,28.0
2018,1,26,17,15,30.0,13.0,1.0,6.25,14.0,28.07,0.0
2018,1,26,17,30,21.0,3.0,1.0,6.0,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.05,5.8,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.75,4.8,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,27,7,15,16.0,6.5,0.85,4.5,7.0,0.0,0.0
2018,1,27,7,30,32.0,13.0,0.9,5.1,14.0,11.82,0.0
2018,1,27,7,45,64.0,29.5,0.9,5.7,36.0,24.4,13.49
2018,1,27,8,0,96.0,46.0,0.9,6.3,58.0,36.3,26.68
2018,1,27,8,15,138.0,63.0,1.05,6.95,88.0,48.94,38.71
2018,1,27,8,30,180.0,80.0,1.2,7.6,118.0,61.25,50.18
2018,1,27,8,45,337.0,82.5,1.3,8.25,173.0,60.8,49.89
2018,1,27,9,0,494.0,85.0,1.4,8.9,228.0,63.76,52.51
2018,1,27,9,15,644.0,72.5,1.6,9.5,287.5,52.43,42.13
2018,1,27,9,30,794.0,60.0,1.8,10.1,347.0,46.87,36.95
2018,1,27,9,45,824.0,60.5,1.95,10.7,384.5,46.62,36.56
2018,1,27,10,0,854.0,61.0,2.1,11.3,422.0,83.77,46.09
2018,1,27,10,15,868.5,62.5,2.2,11.6,452.5,133.04,72.09
2018,1,27,10,30,883.0,64.0,2.3,11.9,483.0,182.8,109.06
2018,1,27,10,45,892.5,65.0,2.45,12.2,506.5,231.45,150.74
2018,1,27,11,0,902.0,66.0,2.6,12.5,530.0,279.64,194.42
2018,1,27,11,15,908.0,67.0,2.7,12.7,546.5,326.17,237.57
2018,1,27,11,30,914.0,68.0,2.8,12.9,563.0,371.51,279.53
2018,1,27,11,45,916.5,68.5,2.9,13.1,572.0,413.69,318.38
2018,1,27,12,0,919.0,69.0,3.0,13.3,581.0,453.99,354.92
2018,1,27,12,15,906.0,72.5,3.05,13.45,578.5,488.08,385.84
2018,1,27,12,30,893.0,76.0,3.1,13.6,576.0,518.99,413.44
2018,1,27,12,45,788.5,104.5,3.15,13.7,542.5,524.75,420.65
2018,1,27,13,0,684.0,133.0,3.2,13.8,509.0,522.16,420.5
2018,1,27,13,15,656.0,137.5,3.2,13.8,490.5,532.79,430.59
2018,1,27,13,30,628.0,142.0,3.2,13.8,472.0,539.92,437.58
2018,1,27,13,45,724.0,110.0,3.2,13.85,476.0,583.44,473.91
2018,1,27,14,0,820.0,78.0,3.2,13.9,480.0,623.85,507.62
2018,1,27,14,15,840.0,71.0,3.15,13.75,463.0,642.51,523.69
2018,1,27,14,30,860.0,64.0,3.1,13.6,446.0,653.61,534.16
2018,1,27,14,45,841.0,62.5,3.05,13.5,412.0,646.7,530.18
2018,1,27,15,0,822.0,61.0,3.0,13.4,378.0,641.97,527.6
2018,1,27,15,15,794.5,58.5,3.0,13.4,339.0,622.22,513.26
2018,1,27,15,30,767.0,56.0,3.0,13.4,300.0,599.7,496.29
2018,1,27,15,45,711.0,53.5,2.3,12.35,255.0,555.85,461.0
2018,1,27,16,0,655.0,51.0,1.6,11.3,210.0,510.28,422.76
2018,1,27,16,15,540.5,47.5,1.55,10.5,161.0,430.72,357.86
2018,1,27,16,30,426.0,44.0,1.5,9.7,112.0,348.5,288.34
2018,1,27,16,45,369.5,35.0,1.4,8.9,80.0,297.05,239.81
2018,1,27,17,0,313.0,26.0,1.3,8.1,48.0,239.01,146.91
2018,1,27,17,15,169.0,15.0,1.35,7.95,25.5,105.7,0.0
2018,1,27,17,30,25.0,4.0,1.4,7.8,3.0,0.0,0.0
2018,1,27,17,45,12.5,2.0,1.4,7.65,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,28,7,15,80.0,9.0,1.7,5.4,12.0,8.19,0.0
2018,1,28,7,30,160.0,18.0,1.7,5.7,24.0,16.37,0.0
2018,1,28,7,45,229.0,30.5,1.75,5.95,52.5,23.98,13.49
2018,1,28,8,0,298.0,43.0,1.8,6.2,81.0,33.35,24.09
2018,1,28,8,15,443.0,48.5,1.8,6.65,130.5,38.31,29.16
2018,1,28,8,30,588.0,54.0,1.8,7.1,180.0,41.78,32.61
2018,1,28,8,45,670.0,56.0,1.8,7.55,229.0,46.23,36.78
2018,1,28,9,0,752.0,58.0,1.8,8.0,278.0,47.02,37.48
2018,1,28,9,15,789.0,59.5,1.85,8.7,320.0,47.33,37.64
2018,1,28,9,30,826.0,61.0,1.9,9.4,362.0,47.79,37.88
2018,1,28,9,45,853.5,62.0,2.0,10.15,400.5,54.29,43.54
2018,1,28,10,0,881.0,63.0,2.1,10.9,439.0,88.04,48.33
2018,1,28,10,15,896.5,64.0,2.15,11.5,470.0,138.59,75.3
2018,1,28,10,30,912.0,65.0,2.2,12.1,501.0,189.67,113.31
2018,1,28,10,45,922.5,66.5,2.25,12.75,526.0,240.5,156.6
2018,1,28,11,0,933.0,68.0,2.3,13.4,551.0,290.96,201.74
2018,1,28,11,15,939.5,68.5,2.35,13.8,568.0,338.79,245.57
2018,1,28,11,30,946.0,69.0,2.4,14.2,585.0,385.39,288.03
2018,1,28,11,45,949.5,69.5,2.4,14.6,594.5,429.43,327.62
2018,1,28,12,0,953.0,70.0,2.4,15.0,604.0,471.59,364.73
2018,1,28,12,15,953.0,70.0,2.45,15.2,605.5,509.61,398.14
2018,1,28,12,30,953.0,70.0,2.5,15.4,607.0,545.14,428.81
2018,1,28,12,45,950.5,70.5,2.55,15.6,601.0,577.23,456.16
2018,1,28,13,0,948.0,71.0,2.6,15.8,595.0,606.43,480.75
2018,1,28,13,15,943.0,70.0,2.6,15.8,580.5,629.6,500.56
2018,1,28,13,30,938.0,69.0,2.6,15.8,566.0,649.53,517.62
2018,1,28,13,45,930.5,68.0,2.6,15.8,545.0,664.61,530.82
2018,1,28,14,0,923.0,67.0,2.6,15.8,524.0,676.3,541.33
2018,1,28,14,15,910.5,66.0,2.5,15.6,495.5,681.35,546.65
2018,1,28,14,30,898.0,65.0,2.4,15.4,467.0,682.97,549.29
2018,1,28,14,45,879.0,63.5,2.35,15.25,432.0,676.31,545.64
2018,1,28,15,0,860.0,62.0,2.3,15.1,397.0,666.41,539.35
2018,1,28,15,15,832.5,59.5,2.3,15.1,356.5,651.88,529.42
2018,1,28,15,30,805.0,57.0,2.3,15.1,316.0,629.13,512.88
2018,1,28,15,45,688.5,54.5,1.75,13.65,254.5,544.69,447.48
2018,1,28,16,0,572.0,52.0,1.2,12.2,193.0,464.0,382.96
2018,1,28,16,15,487.5,45.5,1.2,11.45,149.0,396.11,328.32
2018,1,28,16,30,403.0,39.0,1.2,10.7,105.0,329.43,271.97
2018,1,28,16,45,323.0,31.5,1.15,9.95,73.5,266.41,215.13
2018,1,28,17,0,243.0,24.0,1.1,9.2,42.0,200.31,130.73
2018,1,28,17,15,134.0,13.5,1.1,9.0,22.0,85.72,0.0
2018,1,28,17,30,25.0,3.0,1.1,8.8,2.0,0.0,0.0
2018,1,28,17,45,12.5,1.5,1.1,8.6,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,29,7,15,1.0,4.5,2.2,6.55,4.5,4.09,0.0
2018,1,29,7,30,2.0,9.0,2.2,6.8,9.0,8.19,0.0
2018,1,29,7,45,1.0,19.5,2.2,7.1,19.5,17.18,8.25
2018,1,29,8,0,0.0,30.0,2.2,7.4,30.0,26.46,17.9
2018,1,29,8,15,0.0,42.0,2.2,7.9,42.0,36.88,27.74
2018,1,29,8,30,0.0,54.0,2.2,8.4,54.0,47.1,37.27
2018,1,29,8,45,0.0,68.0,2.15,8.85,68.0,58.79,47.97
2018,1,29,9,0,0.0,82.0,2.1,9.3,82.0,70.35,58.38
2018,1,29,9,15,0.0,82.0,2.05,10.0,82.0,71.09,58.83
2018,1,29,9,30,0.0,82.0,2.0,10.7,82.0,71.63,59.06
2018,1,29,9,45,6.5,115.0,1.95,11.35,118.0,97.65,81.91
2018,1,29,10,0,13.0,148.0,1.9,12.0,154.0,123.83,99.49
2018,1,29,10,15,33.5,167.0,1.9,12.7,183.0,137.63,109.4
2018,1,29,10,30,54.0,186.0,1.9,13.4,212.0,158.81,125.31
2018,1,29,10,45,108.0,211.5,1.95,14.05,266.5,190.83,148.85
2018,1,29,11,0,162.0,237.0,2.0,14.7,321.0,232.58,180.67
2018,1,29,11,15,121.5,234.5,1.95,15.15,298.5,231.18,181.15
2018,1,29,11,30,81.0,232.0,1.9,15.6,276.0,225.44,177.77
2018,1,29,11,45,90.0,241.5,1.9,16.0,291.5,243.23,192.0
2018,1,29,12,0,99.0,251.0,1.9,16.4,307.0,261.89,206.8
2018,1,29,12,15,109.5,245.5,1.85,16.25,307.5,268.95,212.89
2018,1,29,12,30,120.0,240.0,1.8,16.1,308.0,280.34,222.5
2018,1,29,12,45,106.0,231.0,1.7,15.95,290.5,272.53,216.81
2018,1,29,13,0,92.0,222.0,1.6,15.8,273.0,256.84,204.85
2018,1,29,13,15,79.0,214.0,1.45,15.45,257.0,246.6,197.18
2018,1,29,13,30,66.0,206.0,1.3,15.1,241.0,235.27,188.5
2018,1,29,13,45,99.5,208.5,1.15,14.75,259.0,263.06,211.73
2018,1,29,14,0,133.0,211.0,1.0,14.4,277.0,302.0,243.42
2018,1,29,14,15,253.5,190.0,1.15,14.3,307.5,375.5,304.11
2018,1,29,14,30,374.0,169.0,1.3,14.2,338.0,439.98,357.19
2018,1,29,14,45,241.0,163.0,1.45,14.1,269.0,350.07,286.0
2018,1,29,15,0,108.0,157.0,1.6,14.0,200.0,246.21,201.75
2018,1,29,15,15,104.0,141.5,1.6,14.0,179.5,229.55,189.01
2018,1,29,15,30,100.0,126.0,1.6,14.0,159.0,212.27,175.16
2018,1,29,15,45,114.0,112.5,1.35,13.05,145.0,209.17,173.51
2018,1,29,16,0,128.0,99.0,1.1,12.1,131.0,205.58,170.97
2018,1,29,16,15,102.0,80.5,1.1,11.45,103.0,168.18,139.07
2018,1,29,16,30,76.0,62.0,1.1,10.8,75.0,130.61,106.31
2018,1,29,16,45,66.0,45.0,1.05,10.1,53.5,105.19,82.99
2018,1,29,17,0,56.0,28.0,1.0,9.4,32.0,76.29,49.47
2018,1,29,17,15,39.0,16.0,1.0,9.1,18.0,36.06,0.0
2018,1,29,17,30,22.0,4.0,1.0,8.8,4.0,0.0,0.0
2018,1,29,17,45,11.0,2.0,1.0,8.45,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,30,7,15,53.0,8.5,1.1,7.1,11.0,7.73,0.0
2018,1,30,7,30,106.0,17.0,1.3,7.8,22.0,13.44,0.0
2018,1,30,7,45,253.0,28.5,1.45,8.5,57.5,23.29,13.39
2018,1,30,8,0,400.0,40.0,1.6,9.2,93.0,32.27,22.94
2018,1,30,8,15,322.0,59.0,1.6,9.65,112.5,44.9,34.76
2018,1,30,8,30,244.0,78.0,1.6,10.1,132.0,60.18,48.79
2018,1,30,8,45,271.5,94.0,1.6,10.6,166.0,71.47,59.02
2018,1,30,9,0,299.0,110.0,1.6,11.1,200.0,82.43,68.75
2018,1,30,9,15,318.0,124.0,1.6,11.8,231.5,91.73,76.75
2018,1,30,9,30,337.0,138.0,1.6,12.5,263.0,100.76,84.38
2018,1,30,9,45,368.0,148.0,1.65,13.2,297.0,101.6,84.7
2018,1,30,10,0,399.0,158.0,1.7,13.9,331.0,127.77,91.82
2018,1,30,10,15,457.5,157.5,1.7,14.4,369.0,159.14,108.77
2018,1,30,10,30,516.0,157.0,1.7,14.9,407.0,195.98,134.38
2018,1,30,10,45,567.0,151.0,1.7,15.4,438.0,232.25,162.66
2018,1,30,11,0,618.0,145.0,1.7,15.9,469.0,273.58,196.66
2018,1,30,11,15,767.0,110.0,1.65,16.3,525.0,321.58,234.09
2018,1,30,11,30,916.0,75.0,1.6,16.7,581.0,385.3,285.02
2018,1,30,11,45,897.5,81.0,1.55,17.05,584.0,424.88,320.32
2018,1,30,12,0,879.0,87.0,1.5,17.4,587.0,461.07,351.91
2018,1,30,12,15,893.5,83.5,1.45,17.7,593.0,500.25,384.55
2018,1,30,12,30,908.0,80.0,1.4,18.0,599.0,537.98,415.2
2018,1,30,12,45,897.0,81.5,1.35,18.25,589.5,565.41,437.56
2018,1,30,13,0,886.0,83.0,1.3,18.5,580.0,589.63,456.95
2018,1,30,13,15,897.5,79.0,1.3,18.55,572.0,618.14,479.82
2018,1,30,13,30,909.0,75.0,1.3,18.6,564.0,644.21,500.53
2018,1,30,13,45,901.0,73.5,1.3,18.65,542.5,658.05,512.11
2018,1,30,14,0,893.0,72.0,1.3,18.7,521.0,668.56,521.23
2018,1,30,14,15,884.5,70.0,1.35,18.5,494.0,674.84,528.17
2018,1,30,14,30,876.0,68.0,1.4,18.3,467.0,677.82,532.66
2018,1,30,14,45,847.0,67.5,1.45,18.1,430.0,670.59,529.35
2018,1,30,15,0,818.0,67.0,1.5,17.9,393.0,655.18,520.03
2018,1,30,15,15,807.0,62.0,1.5,17.9,356.5,643.5,512.55
2018,1,30,15,30,796.0,57.0,1.5,17.9,320.0,628.81,502.54
2018,1,30,15,45,737.5,56.0,1.25,16.3,273.5,584.39,470.61
2018,1,30,16,0,679.0,55.0,1.0,14.7,227.0,538.02,435.64
2018,1,30,16,15,521.5,54.5,1.0,13.9,171.5,433.17,353.47
2018,1,30,16,30,364.0,54.0,1.0,13.1,116.0,323.47,264.28
2018,1,30,16,45,353.5,40.5,1.05,12.3,85.5,297.27,239.14
2018,1,30,17,0,343.0,27.0,1.1,11.5,55.0,266.91,188.98
2018,1,30,17,15,203.0,17.0,1.1,11.3,30.5,128.09,0.0
2018,1,30,17,30,63.0,7.0,1.1,11.1,6.0,0.0,0.0
2018,1,30,17,45,31.5,3.5,1.1,10.95,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,31,7,15,121.0,10.0,1.05,7.2,15.5,9.1,0.0
2018,1,31,7,30,242.0,20.0,1.1,8.0,31.0,16.99,0.0
2018,1,31,7,45,392.5,28.0,1.2,8.85,70.5,22.94,13.33
2018,1,31,8,0,543.0,36.0,1.3,9.7,110.0,31.55,22.32
2018,1,31,8,15,619.5,41.0,1.2,10.2,155.5,34.96,25.84
2018,1,31,8,30,696.0,46.0,1.1,10.7,201.0,38.47,29.21
2018,1,31,8,45,743.5,49.5,1.0,11.2,246.5,40.58,31.18
2018,1,31,9,0,791.0,53.0,0.9,11.7,292.0,42.74,33.1
2018,1,31,9,15,791.0,60.5,0.9,12.25,328.0,47.88,37.6
2018,1,31,9,30,791.0,68.0,0.9,12.8,364.0,52.85,41.87
2018,1,31,9,45,806.5,72.0,0.95,13.4,399.5,55.01,43.59
2018,1,31,10,0,822.0,76.0,1.0,14.0,435.0,94.29,51.96
2018,1,31,10,15,841.5,77.0,1.15,14.35,466.5,143.09,79.35
2018,1,31,10,30,861.0,78.0,1.3,14.7,498.0,193.05,116.83
2018,1,31,10,45,890.0,74.5,1.45,15.05,527.5,246.9,161.66
2018,1,31,11,0,919.0,71.0,1.6,15.4,557.0,296.74,205.32
2018,1,31,11,15,933.5,70.0,1.65,15.65,577.0,345.35,249.01
2018,1,31,11,30,948.0,69.0,1.7,15.9,597.0,393.42,291.9
2018,1,31,11,45,950.5,69.5,1.8,16.1,606.0,437.42,331.26
2018,1,31,12,0,953.0,70.0,1.9,16.3,615.0,479.47,368.23
2018,1,31,12,15,949.5,71.0,2.0,16.5,615.5,517.06,400.97
2018,1,31,12,30,946.0,72.0,2.1,16.7,616.0,551.94,430.88
2018,1,31,12,45,909.0,81.5,2.2,16.85,600.0,574.6,450.95
2018,1,31,13,0,872.0,91.0,2.3,17.0,584.0,594.5,468.32
2018,1,31,13,15,777.0,113.0,2.35,17.05,544.5,587.9,464.99
2018,1,31,13,30,682.0,135.0,2.4,17.1,505.0,574.35,455.98
2018,1,31,13,45,681.5,128.0,2.45,17.15,485.5,584.85,465.85
2018,1,31,14,0,681.0,121.0,2.5,17.2,466.0,592.67,473.43
2018,1,31,14,15,731.0,100.0,2.4,17.05,452.0,615.93,493.05
2018,1,31,14,30,781.0,79.0,2.3,16.9,438.0,634.29,508.87
2018,1,31,14,45,783.0,71.5,2.25,16.75,409.0,634.64,510.65
2018,1,31,15,0,785.0,64.0,2.2,16.6,380.0,631.82,509.81
2018,1,31,15,15,726.0,68.0,2.2,16.6,337.5,598.13,485.12
2018,1,31,15,30,667.0,72.0,2.2,16.6,295.0,565.71,460.62
2018,1,31,15,45,596.5,69.0,1.65,15.3,248.5,512.14,418.99
2018,1,31,16,0,526.0,66.0,1.1,14.0,202.0,457.49,375.03
2018,1,31,16,15,443.5,59.5,1.1,13.2,159.0,390.47,321.63
2018,1,31,16,30,361.0,53.0,1.1,12.4,116.0,321.12,264.11
2018,1,31,16,45,296.5,41.5,1.1,11.65,83.0,263.48,213.38
2018,1,31,17,0,232.0,30.0,1.1,10.9,50.0,208.35,151.82
2018,1,31,17,15,140.0,17.0,1.15,10.75,27.0,93.63,0.0
2018,1,31,17,30,48.0,4.0,1.2,10.6,4.0,3.64,0.0
2018,1,31,17,45,24.0,2.0,1.2,10.45,2.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,1,7,15,34.0,9.0,1.05,8.9,10.5,8.19,0.0
2018,2,1,7,30,68.0,18.0,1.1,9.5,21.0,14.74,0.0
2018,2,1,7,45,115.5,34.0,1.15,10.15,47.0,27.26,17.04
2018,2,1,8,0,163.0,50.0,1.2,10.8,73.0,39.48,29.24
2018,2,1,8,15,200.5,66.0,1.2,11.25,104.5,51.38,40.37
2018,2,1,8,30,238.0,82.0,1.2,11.7,136.0,62.96,51.0
2018,2,1,8,45,274.5,97.0,1.2,12.2,171.5,73.53,60.5
2018,2,1,9,0,311.0,112.0,1.2,12.7,207.0,83.83,69.54
2018,2,1,9,15,357.0,122.0,1.25,13.35,245.5,86.27,71.44
2018,2,1,9,30,403.0,132.0,1.3,14.0,284.0,92.02,76.18
2018,2,1,9,45,427.0,142.0,1.35,14.7,317.0,97.52,80.6
2018,2,1,10,0,451.0,152.0,1.4,15.4,350.0,128.04,89.21
2018,2,1,10,15,502.5,150.5,1.5,15.9,386.0,160.91,107.31
2018,2,1,10,30,554.0,149.0,1.6,16.4,422.0,198.43,133.86
2018,2,1,10,45,568.0,153.5,1.75,16.85,445.0,237.2,165.89
2018,2,1,11,0,582.0,158.0,1.9,17.3,468.0,276.63,199.7
2018,2,1,11,15,581.5,163.5,2.0,17.6,481.5,312.98,231.86
