Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,20,15,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,12,6,45,14.0,1.5,1.2,3.9,1.5,0.0,0.0
2018,2,12,7,0,28.0,3.0,1.2,4.4,3.0,0.0,0.0
2018,2,12,7,15,54.5,17.5,1.45,5.2,21.0,15.92,0.0
2018,2,12,7,30,81.0,32.0,1.7,6.0,39.0,25.62,14.94
2018,2,12,7,45,146.0,48.0,2.0,6.8,70.0,37.92,28.15
2018,2,12,8,0,211.0,64.0,2.3,7.6,101.0,49.96,39.59
2018,2,12,8,15,269.5,77.5,2.4,8.05,139.5,57.63,46.89
2018,2,12,8,30,328.0,91.0,2.5,8.5,178.0,66.61,55.13
2018,2,12,8,45,318.0,110.0,2.6,8.95,207.0,82.53,69.44
2018,2,12,9,0,308.0,129.0,2.7,9.4,236.0,94.88,80.3
2018,2,12,9,15,429.5,126.0,2.7,9.7,295.5,87.68,73.6
2018,2,12,9,30,551.0,123.0,2.7,10.0,355.0,85.01,70.96
2018,2,12,9,45,729.0,95.0,2.65,10.3,430.5,79.78,51.68
2018,2,12,10,0,907.0,67.0,2.6,10.6,506.0,128.18,68.79
2018,2,12,10,15,920.5,68.0,2.65,10.85,538.5,181.49,106.5
2018,2,12,10,30,934.0,69.0,2.7,11.1,571.0,235.16,151.56
2018,2,12,10,45,943.5,70.0,2.7,11.35,596.5,288.01,199.21
2018,2,12,11,0,953.0,71.0,2.7,11.6,622.0,340.36,247.32
2018,2,12,11,15,958.5,71.5,2.7,11.75,640.0,390.2,293.33
2018,2,12,11,30,964.0,72.0,2.7,11.9,658.0,438.69,337.41
2018,2,12,11,45,967.0,73.0,2.7,12.1,668.5,485.01,378.67
2018,2,12,12,0,970.0,74.0,2.7,12.3,679.0,529.38,417.3
2018,2,12,12,15,943.0,82.5,2.75,12.35,672.0,563.52,447.46
2018,2,12,12,30,916.0,91.0,2.8,12.4,665.0,593.38,473.47
2018,2,12,12,45,914.5,90.5,2.8,12.45,659.0,625.04,500.14
2018,2,12,13,0,913.0,90.0,2.8,12.5,653.0,653.89,524.14
2018,2,12,13,15,930.0,83.0,2.85,12.5,645.5,684.89,549.92
2018,2,12,13,30,947.0,76.0,2.9,12.5,638.0,713.39,573.57
2018,2,12,13,45,939.5,75.0,2.9,12.5,616.0,729.07,586.87
2018,2,12,14,0,932.0,74.0,2.9,12.5,594.0,741.24,596.66
2018,2,12,14,15,921.0,72.5,2.9,12.4,565.0,746.86,601.96
2018,2,12,14,30,910.0,71.0,2.9,12.3,536.0,748.93,604.83
2018,2,12,14,45,894.0,69.0,2.9,12.2,500.0,743.29,602.1
2018,2,12,15,0,878.0,67.0,2.9,12.1,464.0,734.24,596.95
2018,2,12,15,15,855.5,65.0,2.9,12.1,423.0,723.39,590.23
2018,2,12,15,30,833.0,63.0,2.9,12.1,382.0,703.48,576.53
2018,2,12,15,45,786.5,61.0,2.45,11.55,333.5,663.38,545.97
2018,2,12,16,0,740.0,59.0,2.0,11.0,285.0,621.14,512.98
2018,2,12,16,15,697.0,54.0,1.8,10.1,239.0,575.98,478.5
2018,2,12,16,30,654.0,49.0,1.6,9.2,193.0,529.47,441.11
2018,2,12,16,45,580.5,42.5,1.35,8.35,147.5,460.27,382.2
2018,2,12,17,0,507.0,36.0,1.1,7.5,102.0,400.4,326.79
2018,2,12,17,15,355.5,27.0,1.15,7.2,63.5,284.35,206.69
2018,2,12,17,30,204.0,18.0,1.2,6.9,25.0,133.36,0.0
2018,2,12,17,45,102.0,9.0,1.2,6.65,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.05,1.65,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,13,6,45,26.5,3.0,0.95,2.55,3.0,0.0,0.0
2018,2,13,7,0,53.0,6.0,0.9,3.0,6.0,5.46,0.0
2018,2,13,7,15,205.5,18.5,1.0,3.8,34.5,16.83,0.0
2018,2,13,7,30,358.0,31.0,1.1,4.6,63.0,25.87,15.75
2018,2,13,7,45,478.5,38.0,1.2,5.35,108.5,30.56,21.85
2018,2,13,8,0,599.0,45.0,1.3,6.1,154.0,38.63,29.64
2018,2,13,8,15,662.0,50.0,1.2,6.85,202.5,41.82,32.76
2018,2,13,8,30,725.0,55.0,1.1,7.6,251.0,45.06,35.76
2018,2,13,8,45,765.0,59.0,1.05,8.35,298.5,47.34,37.74
2018,2,13,9,0,805.0,63.0,1.0,9.1,346.0,49.64,39.65
2018,2,13,9,15,834.5,65.5,1.05,9.9,390.5,50.68,40.37
2018,2,13,9,30,864.0,68.0,1.1,10.7,435.0,51.77,41.11
2018,2,13,9,45,886.0,68.5,1.15,11.55,474.0,79.93,47.41
2018,2,13,10,0,908.0,69.0,1.2,12.4,513.0,132.78,71.27
2018,2,13,10,15,919.0,71.0,1.15,12.9,545.0,186.72,109.48
2018,2,13,10,30,930.0,73.0,1.1,13.4,577.0,240.81,154.21
2018,2,13,10,45,938.5,74.5,1.05,13.85,602.5,293.8,200.74
2018,2,13,11,0,947.0,76.0,1.0,14.3,628.0,346.22,247.23
2018,2,13,11,15,952.5,76.5,0.9,14.55,646.0,395.96,291.05
2018,2,13,11,30,958.0,77.0,0.8,14.8,664.0,444.36,332.58
2018,2,13,11,45,961.0,77.5,0.65,15.05,674.0,490.13,370.33
2018,2,13,12,0,964.0,78.0,0.5,15.3,684.0,533.94,404.95
2018,2,13,12,15,964.5,78.5,0.4,15.45,686.0,574.33,436.24
2018,2,13,12,30,965.0,79.0,0.3,15.6,688.0,612.2,464.58
2018,2,13,12,45,963.5,78.5,0.2,15.7,682.0,645.26,488.73
2018,2,13,13,0,962.0,78.0,0.1,15.8,676.0,675.35,510.28
2018,2,13,13,15,957.0,77.5,0.2,15.85,661.5,700.13,530.17
2018,2,13,13,30,952.0,77.0,0.3,15.9,647.0,721.57,547.82
2018,2,13,13,45,944.5,76.0,0.35,15.95,624.5,737.36,560.55
2018,2,13,14,0,937.0,75.0,0.4,16.0,602.0,749.63,570.23
2018,2,13,14,15,925.0,74.0,0.5,15.9,572.5,755.17,576.66
2018,2,13,14,30,913.0,73.0,0.6,15.8,543.0,757.14,580.88
2018,2,13,14,45,896.5,71.0,0.7,15.7,507.0,751.13,579.7
2018,2,13,15,0,880.0,69.0,0.8,15.6,471.0,741.72,576.21
2018,2,13,15,15,857.5,66.5,0.8,15.6,429.5,730.23,569.6
2018,2,13,15,30,835.0,64.0,0.8,15.6,388.0,709.59,556.4
2018,2,13,15,45,803.0,61.0,0.75,14.8,342.5,678.54,536.43
2018,2,13,16,0,771.0,58.0,0.7,14.0,297.0,645.06,514.02
2018,2,13,16,15,723.0,54.0,0.8,13.25,249.0,597.0,481.21
2018,2,13,16,30,675.0,50.0,0.9,12.5,201.0,547.6,445.13
2018,2,13,16,45,597.0,43.5,1.0,11.75,153.5,474.64,387.23
2018,2,13,17,0,519.0,37.0,1.1,11.0,106.0,411.18,331.92
2018,2,13,17,15,367.5,27.5,1.1,10.65,66.5,295.57,217.55
2018,2,13,17,30,216.0,18.0,1.1,10.3,27.0,141.0,0.0
2018,2,13,17,45,108.0,9.0,1.15,9.95,13.5,8.19,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.55,6.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.3,6.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.3,6.4,0.0,0.0,0.0
2018,2,14,6,45,28.5,3.5,0.3,6.55,3.5,0.0,0.0
2018,2,14,7,0,57.0,7.0,0.3,6.7,7.0,6.37,0.0
2018,2,14,7,15,213.5,20.0,0.4,7.2,37.0,17.02,0.0
2018,2,14,7,30,370.0,33.0,0.5,7.7,67.0,27.63,17.4
2018,2,14,7,45,470.5,41.0,0.65,8.25,111.0,33.1,23.92
2018,2,14,8,0,571.0,49.0,0.8,8.8,155.0,38.57,29.31
2018,2,14,8,15,556.5,61.5,0.85,9.3,189.0,47.32,37.45
2018,2,14,8,30,542.0,74.0,0.9,9.8,223.0,55.64,45.01
2018,2,14,8,45,596.5,80.5,0.95,10.3,271.0,59.04,47.97
2018,2,14,9,0,651.0,87.0,1.0,10.8,319.0,62.41,50.83
2018,2,14,9,15,740.0,80.5,1.15,11.4,374.5,56.28,45.11
2018,2,14,9,30,829.0,74.0,1.3,12.0,430.0,55.94,44.58
2018,2,14,9,45,595.5,116.5,1.45,12.65,384.0,95.93,64.51
2018,2,14,10,0,362.0,159.0,1.6,13.3,338.0,142.83,100.2
2018,2,14,10,15,240.0,202.5,1.7,13.6,324.0,185.68,138.42
2018,2,14,10,30,118.0,246.0,1.8,13.9,310.0,214.55,166.95
2018,2,14,10,45,91.5,248.0,1.95,14.25,299.0,224.35,175.99
2018,2,14,11,0,65.0,250.0,2.1,14.6,288.0,226.46,178.68
2018,2,14,11,15,116.0,261.0,2.2,14.85,331.5,257.79,202.83
2018,2,14,11,30,167.0,272.0,2.3,15.1,375.0,296.52,233.22
2018,2,14,11,45,255.0,273.0,2.45,15.35,433.0,348.54,274.09
2018,2,14,12,0,343.0,274.0,2.6,15.6,491.0,407.85,320.89
2018,2,14,12,15,507.0,222.5,2.7,15.65,544.5,470.13,370.77
2018,2,14,12,30,671.0,171.0,2.8,15.7,598.0,541.3,427.8
2018,2,14,12,45,762.0,141.5,2.85,15.75,622.0,594.36,470.44
2018,2,14,13,0,853.0,112.0,2.9,15.8,646.0,648.62,513.87
2018,2,14,13,15,853.0,109.5,2.95,15.65,633.5,673.04,534.25
2018,2,14,13,30,853.0,107.0,3.0,15.5,621.0,694.56,552.49
2018,2,14,13,45,889.5,92.5,3.05,15.4,612.0,725.4,577.95
2018,2,14,14,0,926.0,78.0,3.1,15.3,603.0,749.02,596.88
2018,2,14,14,15,914.5,77.0,3.15,15.0,574.0,754.79,602.88
2018,2,14,14,30,903.0,76.0,3.2,14.7,545.0,757.04,606.58
2018,2,14,14,45,887.5,73.5,3.25,14.4,509.0,751.12,604.38
2018,2,14,15,0,872.0,71.0,3.3,14.1,473.0,741.79,599.75
2018,2,14,15,15,849.5,68.5,3.3,14.1,431.5,730.3,592.61
2018,2,14,15,30,827.0,66.0,3.3,14.1,390.0,709.6,578.43
2018,2,14,15,45,760.0,67.0,3.15,13.05,337.5,657.83,541.7
2018,2,14,16,0,693.0,68.0,3.0,12.0,285.0,608.95,506.21
2018,2,14,16,15,681.5,59.5,2.75,11.05,244.5,577.18,482.26
2018,2,14,16,30,670.0,51.0,2.5,10.1,204.0,548.09,458.69
2018,2,14,16,45,593.0,44.5,2.2,9.2,156.5,475.54,397.4
2018,2,14,17,0,516.0,38.0,1.9,8.3,109.0,412.48,339.89
2018,2,14,17,15,365.0,29.0,1.9,7.85,69.0,297.27,227.04
2018,2,14,17,30,214.0,20.0,1.9,7.4,29.0,142.43,0.0
2018,2,14,17,45,107.0,10.0,1.9,7.0,14.5,9.1,0.0
2018,2,14,18,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.75,2.35,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,15,6,45,24.0,4.0,2.05,3.1,4.0,0.0,0.0
2018,2,15,7,0,48.0,8.0,2.2,3.5,8.0,7.28,0.0
2018,2,15,7,15,153.0,21.5,2.4,4.1,34.0,17.06,0.0
2018,2,15,7,30,258.0,35.0,2.6,4.7,60.0,27.44,17.74
2018,2,15,7,45,452.5,40.0,2.85,5.3,114.0,31.97,23.21
2018,2,15,8,0,647.0,45.0,3.1,5.9,168.0,38.48,29.55
2018,2,15,8,15,708.0,49.5,3.15,6.55,218.0,41.27,32.3
2018,2,15,8,30,769.0,54.0,3.2,7.2,268.0,44.14,34.94
2018,2,15,8,45,808.5,57.0,3.25,7.85,316.5,45.67,36.24
2018,2,15,9,0,848.0,60.0,3.3,8.5,365.0,47.26,37.53
2018,2,15,9,15,875.0,62.0,3.4,9.1,410.0,54.44,43.84
2018,2,15,9,30,902.0,64.0,3.5,9.7,455.0,56.02,45.04
2018,2,15,9,45,924.0,65.0,3.6,10.3,496.0,84.84,47.61
2018,2,15,10,0,946.0,66.0,3.7,10.9,537.0,140.29,75.33
2018,2,15,10,15,960.5,67.0,3.8,11.4,571.0,196.1,116.54
2018,2,15,10,30,975.0,68.0,3.9,11.9,605.0,252.36,164.55
2018,2,15,10,45,985.0,68.5,3.95,12.4,631.5,307.26,214.33
2018,2,15,11,0,995.0,69.0,4.0,12.9,658.0,361.63,264.26
2018,2,15,11,15,1001.0,69.0,4.05,13.2,676.5,413.4,311.93
2018,2,15,11,30,1007.0,69.0,4.1,13.5,695.0,463.76,357.57
2018,2,15,11,45,1011.0,69.0,4.1,13.75,705.5,511.6,400.09
2018,2,15,12,0,1015.0,69.0,4.1,14.0,716.0,557.43,439.92
2018,2,15,12,15,1015.5,69.0,4.1,14.15,718.0,599.22,475.79
2018,2,15,12,30,1016.0,69.0,4.1,14.3,720.0,638.33,508.73
2018,2,15,12,45,1014.0,69.5,4.1,14.45,714.0,673.64,538.04
2018,2,15,13,0,1012.0,70.0,4.1,14.6,708.0,705.85,564.41
2018,2,15,13,15,1008.0,69.0,4.05,14.6,693.0,731.94,585.96
2018,2,15,13,30,1004.0,68.0,4.0,14.6,678.0,754.54,604.61
2018,2,15,13,45,997.0,67.5,3.95,14.6,655.5,772.07,618.03
2018,2,15,14,0,990.0,67.0,3.9,14.6,633.0,785.93,628.86
2018,2,15,14,15,980.0,66.0,3.85,14.5,603.0,793.36,635.34
2018,2,15,14,30,970.0,65.0,3.8,14.4,573.0,797.07,639.26
2018,2,15,14,45,955.5,63.0,3.7,14.25,536.0,792.56,637.15
2018,2,15,15,0,941.0,61.0,3.6,14.1,499.0,784.43,632.48
2018,2,15,15,15,920.5,59.5,3.6,14.1,456.5,769.0,622.54
2018,2,15,15,30,900.0,58.0,3.6,14.1,414.0,750.39,610.13
2018,2,15,15,45,871.0,55.5,2.85,13.15,367.0,721.33,588.12
2018,2,15,16,0,842.0,53.0,2.1,12.2,320.0,689.84,563.0
2018,2,15,16,15,797.0,49.0,1.9,11.05,270.0,648.87,533.15
2018,2,15,16,30,752.0,45.0,1.7,9.9,220.0,600.17,495.55
2018,2,15,16,45,677.0,40.0,1.5,8.8,170.0,529.17,437.92
2018,2,15,17,0,602.0,35.0,1.3,7.7,120.0,458.82,376.2
2018,2,15,17,15,442.0,27.5,1.35,7.3,76.5,334.78,259.13
2018,2,15,17,30,282.0,20.0,1.4,6.9,33.0,209.63,0.0
2018,2,15,17,45,141.0,10.0,1.4,6.55,16.5,87.34,0.0
2018,2,15,18,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,16,6,45,52.5,5.0,1.0,4.55,5.5,0.0,0.0
2018,2,16,7,0,105.0,10.0,0.9,4.9,11.0,9.1,0.0
2018,2,16,7,15,274.5,20.0,0.9,5.6,43.0,16.74,0.0
2018,2,16,7,30,444.0,30.0,0.9,6.3,75.0,24.55,15.46
2018,2,16,7,45,540.5,37.0,0.95,7.0,121.5,32.09,23.26
2018,2,16,8,0,637.0,44.0,1.0,7.7,168.0,37.36,28.41
2018,2,16,8,15,695.0,48.5,1.1,8.35,217.0,40.2,31.14
2018,2,16,8,30,753.0,53.0,1.2,9.0,266.0,43.08,33.77
2018,2,16,8,45,790.0,57.0,1.3,9.65,314.0,45.45,35.8
2018,2,16,9,0,827.0,61.0,1.4,10.3,362.0,47.79,37.76
2018,2,16,9,15,852.0,63.5,1.45,10.9,406.0,48.88,38.55
2018,2,16,9,30,877.0,66.0,1.5,11.5,450.0,57.23,45.8
2018,2,16,9,45,895.0,68.0,1.55,12.1,489.0,89.07,49.78
2018,2,16,10,0,913.0,70.0,1.6,12.7,528.0,143.5,78.02
2018,2,16,10,15,925.5,71.0,1.7,13.1,560.5,197.44,117.92
2018,2,16,10,30,938.0,72.0,1.8,13.5,593.0,251.64,163.84
2018,2,16,10,45,946.5,73.5,1.85,13.95,619.0,305.26,211.7
2018,2,16,11,0,955.0,75.0,1.9,14.4,645.0,358.3,259.45
2018,2,16,11,15,960.5,75.5,1.95,14.7,663.0,408.61,304.7
2018,2,16,11,30,966.0,76.0,2.0,15.0,681.0,457.56,347.89
2018,2,16,11,45,968.5,76.5,2.05,15.3,691.0,503.61,387.77
2018,2,16,12,0,971.0,77.0,2.1,15.6,701.0,547.63,425.0
2018,2,16,12,15,971.0,77.5,2.1,15.75,703.0,588.13,458.63
2018,2,16,12,30,971.0,78.0,2.1,15.9,705.0,626.05,489.48
2018,2,16,12,45,969.5,78.0,2.15,16.1,699.0,659.87,516.79
2018,2,16,13,0,968.0,78.0,2.2,16.3,693.0,690.71,541.4
2018,2,16,13,15,964.0,77.5,2.25,16.3,679.0,716.32,562.25
2018,2,16,13,30,960.0,77.0,2.3,16.3,665.0,738.6,580.46
2018,2,16,13,45,953.0,76.0,2.35,16.3,642.5,754.86,593.26
2018,2,16,14,0,946.0,75.0,2.4,16.3,620.0,767.57,603.47
2018,2,16,14,15,935.0,74.0,2.4,16.15,590.5,773.83,609.22
2018,2,16,14,30,924.0,73.0,2.4,16.0,561.0,776.48,612.59
2018,2,16,14,45,908.0,71.5,2.4,15.85,524.5,771.3,610.47
2018,2,16,15,0,892.0,70.0,2.4,15.7,488.0,762.67,605.99
2018,2,16,15,15,870.5,67.0,2.4,15.7,446.0,744.78,594.44
2018,2,16,15,30,849.0,64.0,2.4,15.7,404.0,730.25,585.32
2018,2,16,15,45,818.5,61.0,1.9,14.65,358.0,699.77,562.99
2018,2,16,16,0,788.0,58.0,1.4,13.6,312.0,666.78,537.77
2018,2,16,16,15,744.0,54.0,1.3,12.65,263.5,620.74,504.68
2018,2,16,16,30,700.0,50.0,1.2,11.7,215.0,573.26,468.78
2018,2,16,16,45,627.0,44.0,1.15,10.7,166.5,502.88,413.02
2018,2,16,17,0,554.0,38.0,1.1,9.7,118.0,433.01,353.28
2018,2,16,17,15,416.0,29.5,1.15,9.5,76.5,332.2,257.66
2018,2,16,17,30,278.0,21.0,1.2,9.3,35.0,210.79,0.0
2018,2,16,17,45,139.0,10.5,1.2,9.1,17.5,87.12,0.0
2018,2,16,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,17,6,45,53.0,5.5,0.8,6.85,6.0,0.0,0.0
2018,2,17,7,0,106.0,11.0,0.8,7.2,12.0,10.01,0.0
2018,2,17,7,15,273.5,21.5,0.8,7.9,45.0,18.03,0.0
2018,2,17,7,30,441.0,32.0,0.8,8.6,78.0,26.24,16.93
2018,2,17,7,45,535.0,39.0,0.85,9.3,124.5,31.0,22.11
2018,2,17,8,0,629.0,46.0,0.9,10.0,171.0,39.04,29.68
2018,2,17,8,15,685.5,50.5,0.85,10.7,219.5,41.79,32.3
2018,2,17,8,30,742.0,55.0,0.8,11.4,268.0,44.6,34.82
2018,2,17,8,45,778.0,59.0,0.7,12.1,315.5,46.89,36.76
2018,2,17,9,0,814.0,63.0,0.6,12.8,363.0,49.17,38.62
2018,2,17,9,15,840.5,65.0,0.65,13.55,407.0,49.82,38.97
2018,2,17,9,30,867.0,67.0,0.7,14.3,451.0,57.85,45.82
2018,2,17,9,45,886.5,68.5,0.7,15.0,490.0,92.26,50.45
2018,2,17,10,0,906.0,70.0,0.7,15.7,529.0,146.12,78.76
2018,2,17,10,15,918.0,72.0,0.75,16.1,562.0,200.47,118.79
2018,2,17,10,30,930.0,74.0,0.8,16.5,595.0,255.08,164.28
2018,2,17,10,45,938.5,75.0,0.85,16.85,620.5,308.0,210.59
2018,2,17,11,0,947.0,76.0,0.9,17.2,646.0,360.33,256.67
2018,2,17,11,15,952.5,77.0,0.95,17.55,664.0,410.77,300.71
2018,2,17,11,30,958.0,78.0,1.0,17.9,682.0,459.89,342.68
2018,2,17,11,45,961.0,78.0,1.05,18.2,692.0,505.44,380.96
2018,2,17,12,0,964.0,78.0,1.1,18.5,702.0,549.01,416.69
2018,2,17,12,15,964.5,78.5,1.2,18.65,704.0,589.55,449.87
2018,2,17,12,30,965.0,79.0,1.3,18.8,706.0,627.58,480.49
2018,2,17,12,45,962.5,78.5,1.35,18.95,699.0,660.13,506.24
2018,2,17,13,0,960.0,78.0,1.4,19.1,692.0,689.65,529.37
2018,2,17,13,15,955.0,77.0,1.5,19.1,677.0,713.85,549.17
2018,2,17,13,30,950.0,76.0,1.6,19.1,662.0,734.68,566.4
2018,2,17,13,45,943.0,75.5,1.65,19.1,640.0,751.24,578.96
2018,2,17,14,0,936.0,75.0,1.7,19.1,618.0,764.29,589.25
2018,2,17,14,15,925.0,73.5,1.7,18.9,588.5,769.78,594.41
2018,2,17,14,30,914.0,72.0,1.7,18.7,559.0,771.68,597.28
2018,2,17,14,45,899.0,70.0,1.75,18.55,523.0,766.47,595.65
2018,2,17,15,0,884.0,68.0,1.8,18.4,487.0,757.82,591.72
2018,2,17,15,15,863.0,66.0,1.8,18.4,445.5,741.4,581.5
2018,2,17,15,30,842.0,64.0,1.8,18.4,404.0,728.48,573.77
2018,2,17,15,45,811.0,61.0,1.55,17.25,358.0,697.53,553.08
2018,2,17,16,0,780.0,58.0,1.3,16.1,312.0,664.13,529.96
2018,2,17,16,15,733.5,54.0,1.3,15.0,263.5,616.22,497.03
2018,2,17,16,30,687.0,50.0,1.3,13.9,215.0,567.03,461.25
2018,2,17,16,45,614.0,44.5,1.25,12.75,167.0,497.23,406.67
2018,2,17,17,0,541.0,39.0,1.2,11.6,119.0,435.89,354.06
2018,2,17,17,15,405.0,30.5,1.2,11.1,77.5,328.01,255.71
2018,2,17,17,30,269.0,22.0,1.2,10.6,36.0,209.03,19.85
2018,2,17,17,45,134.5,11.0,1.25,10.05,18.0,85.49,0.0
2018,2,17,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,18,6,45,32.0,4.5,2.9,7.2,5.0,0.0,0.0
2018,2,18,7,0,64.0,9.0,3.1,7.5,10.0,8.19,0.0
2018,2,18,7,15,107.0,16.5,3.45,7.9,25.0,12.92,0.11
2018,2,18,7,30,150.0,24.0,3.8,8.3,40.0,18.5,10.37
2018,2,18,7,45,75.0,36.5,4.15,8.7,44.5,29.38,20.7
2018,2,18,8,0,0.0,49.0,4.5,9.1,49.0,42.91,33.24
2018,2,18,8,15,24.5,73.0,4.65,9.35,80.0,61.05,49.87
2018,2,18,8,30,49.0,97.0,4.8,9.6,111.0,79.09,66.2
2018,2,18,8,45,109.0,117.5,4.9,9.85,156.0,90.68,76.51
2018,2,18,9,0,169.0,138.0,5.0,10.1,201.0,104.92,89.02
2018,2,18,9,15,261.5,147.0,5.0,10.3,257.5,105.57,89.3
2018,2,18,9,30,354.0,156.0,5.0,10.5,314.0,111.46,94.23
2018,2,18,9,45,366.5,175.5,5.0,10.75,351.5,141.67,105.44
2018,2,18,10,0,379.0,195.0,5.0,11.0,389.0,180.97,131.57
2018,2,18,10,15,385.5,209.0,5.05,11.15,416.5,217.19,159.91
2018,2,18,10,30,392.0,223.0,5.1,11.3,444.0,254.1,191.09
2018,2,18,10,45,644.0,161.5,5.15,11.45,543.5,295.92,219.2
2018,2,18,11,0,896.0,100.0,5.2,11.6,643.0,364.18,272.74
2018,2,18,11,15,912.5,98.0,5.3,11.7,664.5,417.94,321.93
2018,2,18,11,30,929.0,96.0,5.4,11.8,686.0,467.62,367.22
2018,2,18,11,45,941.5,93.5,5.45,11.85,699.5,514.42,409.47
2018,2,18,12,0,954.0,91.0,5.5,11.9,713.0,559.97,449.87
2018,2,18,12,15,832.0,130.5,5.6,11.8,674.0,571.94,462.98
2018,2,18,12,30,710.0,170.0,5.7,11.7,635.0,573.64,466.7
2018,2,18,12,45,743.0,157.5,5.8,11.65,640.0,610.88,498.89
2018,2,18,13,0,776.0,145.0,5.9,11.6,645.0,647.35,530.17
2018,2,18,13,15,767.0,143.0,5.95,11.4,628.5,665.48,546.63
2018,2,18,13,30,758.0,141.0,6.0,11.2,612.0,680.5,560.56
2018,2,18,13,45,844.5,113.5,6.05,11.0,621.5,730.86,603.54
2018,2,18,14,0,931.0,86.0,6.1,10.8,631.0,776.8,641.22
2018,2,18,14,15,918.0,85.0,6.1,10.5,600.5,781.53,646.49
2018,2,18,14,30,905.0,84.0,6.1,10.2,570.0,782.67,649.32
2018,2,18,14,45,869.5,87.0,6.1,9.95,529.0,774.12,644.63
2018,2,18,15,0,834.0,90.0,6.1,9.7,488.0,756.06,632.57
2018,2,18,15,15,822.0,84.5,6.1,9.7,449.0,742.71,623.65
2018,2,18,15,30,810.0,79.0,6.1,9.7,410.0,726.14,612.07
2018,2,18,15,45,764.0,77.0,5.9,9.0,361.0,685.15,581.57
2018,2,18,16,0,718.0,75.0,5.7,8.3,312.0,647.45,553.07
2018,2,18,16,15,682.5,68.5,5.45,7.9,266.0,605.57,519.36
2018,2,18,16,30,647.0,62.0,5.2,7.5,220.0,562.24,483.02
2018,2,18,16,45,504.0,55.5,4.95,7.05,162.0,444.7,381.91
2018,2,18,17,0,361.0,49.0,4.7,6.6,104.0,331.16,281.24
2018,2,18,17,15,281.0,38.0,4.6,6.3,71.0,261.09,212.14
2018,2,18,17,30,201.0,27.0,4.5,6.0,38.0,180.64,48.05
2018,2,18,17,45,100.5,13.5,4.4,5.75,19.0,69.02,0.0
2018,2,18,18,0,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.3,5.35,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.3,5.05,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.25,4.75,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.1,4.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.05,4.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.95,4.1,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.85,3.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.8,3.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.75,3.75,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.7,3.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.65,3.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.55,3.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,3.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.4,3.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.25,3.1,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.15,2.95,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.05,2.85,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,2.75,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.95,2.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.1,2.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.2,2.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.25,2.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.4,2.65,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,2.6,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,2.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,2.25,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,2.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.15,2.25,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,19,6,45,25.5,6.0,3.25,2.55,6.5,0.0,0.0
2018,2,19,7,0,51.0,12.0,3.3,2.7,13.0,10.91,0.0
2018,2,19,7,15,209.5,26.5,3.45,3.1,48.0,20.98,6.26
2018,2,19,7,30,368.0,41.0,3.6,3.5,83.0,34.26,24.67
2018,2,19,7,45,481.0,48.0,3.8,3.9,130.5,38.53,29.52
2018,2,19,8,0,594.0,55.0,4.0,4.3,178.0,42.96,33.98
2018,2,19,8,15,658.5,60.0,3.95,4.7,228.5,45.57,36.55
2018,2,19,8,30,723.0,65.0,3.9,5.1,279.0,52.85,43.26
2018,2,19,8,45,766.5,68.0,3.85,5.45,328.0,54.0,44.22
2018,2,19,9,0,810.0,71.0,3.8,5.8,377.0,55.26,45.22
2018,2,19,9,15,840.0,73.0,3.7,6.1,422.5,55.71,45.45
2018,2,19,9,30,870.0,75.0,3.6,6.4,468.0,56.24,45.76
2018,2,19,9,45,893.5,75.0,3.45,6.65,508.0,103.86,58.96
2018,2,19,10,0,917.0,75.0,3.3,6.9,548.0,157.8,90.28
2018,2,19,10,15,929.5,77.0,3.2,7.15,581.5,213.12,134.0
2018,2,19,10,30,942.0,79.0,3.1,7.4,615.0,268.74,183.16
2018,2,19,10,45,951.0,79.5,3.05,7.6,641.0,322.27,232.76
2018,2,19,11,0,960.0,80.0,3.0,7.8,667.0,375.21,282.09
2018,2,19,11,15,854.0,116.0,2.95,7.9,649.0,412.77,320.53
2018,2,19,11,30,748.0,152.0,2.9,8.0,631.0,440.84,349.1
2018,2,19,11,45,828.5,128.0,2.85,8.1,666.0,496.33,396.36
2018,2,19,12,0,909.0,104.0,2.8,8.2,701.0,553.22,444.17
2018,2,19,12,15,798.5,141.0,2.85,8.25,666.5,566.27,457.21
2018,2,19,12,30,688.0,178.0,2.9,8.3,632.0,571.4,463.05
2018,2,19,12,45,690.5,175.0,2.9,8.4,627.0,598.71,486.09
2018,2,19,13,0,693.0,172.0,2.9,8.5,622.0,623.94,507.04
2018,2,19,13,15,653.5,181.5,2.95,8.45,598.5,631.03,513.75
2018,2,19,13,30,614.0,191.0,3.0,8.4,575.0,633.85,517.05
2018,2,19,13,45,649.0,173.5,3.0,8.35,567.0,659.57,538.97
2018,2,19,14,0,684.0,156.0,3.0,8.3,559.0,683.39,559.29
2018,2,19,14,15,644.5,156.5,3.0,8.2,522.0,668.36,548.84
2018,2,19,14,30,605.0,157.0,3.0,8.1,485.0,649.72,535.74
2018,2,19,14,45,581.5,150.0,2.95,8.0,448.5,632.27,523.64
2018,2,19,15,0,558.0,143.0,2.9,7.9,412.0,606.29,504.92
2018,2,19,15,15,508.5,139.0,2.9,7.9,368.0,567.54,475.34
2018,2,19,15,30,459.0,135.0,2.9,7.9,324.0,527.06,443.91
2018,2,19,15,45,451.0,120.5,2.6,7.6,289.0,503.95,426.4
2018,2,19,16,0,443.0,106.0,2.3,7.3,254.0,478.87,406.7
2018,2,19,16,15,359.0,96.0,2.0,6.65,204.0,402.79,343.96
2018,2,19,16,30,275.0,86.0,1.7,6.0,154.0,313.42,268.88
2018,2,19,16,45,230.5,70.0,1.4,5.3,118.5,260.67,223.07
2018,2,19,17,0,186.0,54.0,1.1,4.6,83.0,209.08,176.58
2018,2,19,17,15,125.5,37.5,1.1,4.25,54.0,148.11,119.58
2018,2,19,17,30,65.0,21.0,1.1,3.9,25.0,79.39,28.42
2018,2,19,17,45,32.5,10.5,1.15,3.5,12.5,28.01,0.0
2018,2,19,18,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.25,0.85,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.05,-0.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.85,-0.65,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,2,20,6,45,43.0,6.0,0.75,0.2,7.0,0.0,0.0
2018,2,20,7,0,86.0,12.0,0.7,0.6,14.0,10.91,0.0
2018,2,20,7,15,221.0,25.0,0.7,1.25,47.0,20.81,8.04
2018,2,20,7,30,356.0,38.0,0.7,1.9,80.0,31.11,22.28
2018,2,20,7,45,513.5,42.5,0.65,2.6,134.5,33.53,25.26
2018,2,20,8,0,671.0,47.0,0.6,3.3,189.0,39.65,31.2
2018,2,20,8,15,590.5,65.5,0.65,4.1,213.0,49.62,40.49
2018,2,20,8,30,510.0,84.0,0.7,4.9,237.0,62.34,52.08
2018,2,20,8,45,342.5,121.5,0.8,5.75,231.5,85.84,73.19
2018,2,20,9,0,175.0,159.0,0.9,6.6,226.0,117.93,101.54
2018,2,20,9,15,154.0,178.5,0.95,7.05,242.5,130.25,111.95
2018,2,20,9,30,133.0,198.0,1.0,7.5,259.0,142.13,121.89
2018,2,20,9,45,206.0,206.5,1.0,7.95,309.5,162.59,126.89
2018,2,20,10,0,279.0,215.0,1.0,8.4,360.0,186.51,140.11
2018,2,20,10,15,423.0,197.0,1.1,8.7,432.5,213.21,154.76
2018,2,20,10,30,567.0,179.0,1.2,9.0,505.0,258.99,187.75
2018,2,20,10,45,754.5,131.5,1.3,9.3,584.5,306.48,223.41
2018,2,20,11,0,942.0,84.0,1.4,9.6,664.0,376.63,279.72
2018,2,20,11,15,947.0,85.0,1.45,9.8,682.0,426.99,325.12
2018,2,20,11,30,952.0,86.0,1.5,10.0,700.0,475.99,368.47
2018,2,20,11,45,954.0,87.0,1.55,10.15,710.0,522.03,408.5
2018,2,20,12,0,956.0,88.0,1.6,10.3,720.0,566.05,445.9
2018,2,20,12,15,957.0,88.0,1.65,10.4,722.0,606.39,479.68
2018,2,20,12,30,958.0,88.0,1.7,10.5,724.0,644.23,510.83
2018,2,20,12,45,956.5,87.5,1.75,10.55,717.5,677.4,538.0
2018,2,20,13,0,955.0,87.0,1.8,10.6,711.0,707.6,562.54
2018,2,20,13,15,949.0,86.5,1.9,10.55,695.5,731.7,582.88
2018,2,20,13,30,943.0,86.0,2.0,10.5,680.0,752.41,600.29
2018,2,20,13,45,934.5,84.5,2.05,10.45,656.5,766.82,611.83
2018,2,20,14,0,926.0,83.0,2.1,10.4,633.0,777.64,620.97
2018,2,20,14,15,915.0,81.5,2.15,10.25,603.0,783.03,626.58
2018,2,20,14,30,904.0,80.0,2.2,10.1,573.0,784.85,629.8
2018,2,20,14,45,888.0,78.0,2.25,9.95,536.5,778.78,627.4
2018,2,20,15,0,872.0,76.0,2.3,9.8,500.0,775.73,627.4
2018,2,20,15,15,709.5,99.0,2.3,9.8,425.0,684.46,560.51
2018,2,20,15,30,547.0,122.0,2.3,9.8,350.0,580.47,481.42
2018,2,20,15,45,373.0,125.5,2.3,9.1,273.0,452.97,380.78
2018,2,20,16,0,199.0,129.0,2.3,8.4,196.0,313.42,265.75
2018,2,20,16,15,170.0,113.0,2.05,7.7,164.0,260.56,222.4
2018,2,20,16,30,141.0,97.0,1.8,7.0,132.0,221.98,189.43
2018,2,20,16,45,114.0,78.0,1.55,6.25,102.5,180.79,153.36
2018,2,20,17,0,87.0,59.0,1.3,5.5,73.0,139.89,116.61
2018,2,20,17,15,52.5,40.0,1.3,5.2,47.5,94.25,74.36
2018,2,20,17,30,18.0,21.0,1.3,4.9,22.0,34.77,12.57
2018,2,20,17,45,11.0,10.5,1.25,4.6,11.0,15.83,0.0
2018,2,20,18,0,4.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,20,18,15,2.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,2.65,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,2.9,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,3.25,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,3.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,3.55,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.65,2.85,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.65,2.9,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,21,6,45,7.0,4.5,0.55,3.25,4.5,0.0,0.0
2018,2,21,7,0,14.0,9.0,0.5,3.4,9.0,8.19,0.0
2018,2,21,7,15,124.0,26.5,0.65,3.8,40.5,20.77,9.18
2018,2,21,7,30,234.0,44.0,0.8,4.2,72.0,34.1,24.85
2018,2,21,7,45,430.5,47.0,0.9,4.55,128.5,37.06,28.29
2018,2,21,8,0,627.0,50.0,1.0,4.9,185.0,42.08,33.22
2018,2,21,8,15,683.0,55.0,1.05,5.35,235.0,45.16,36.16
2018,2,21,8,30,739.0,60.0,1.1,5.8,285.0,48.26,38.98
2018,2,21,8,45,776.0,63.0,1.15,6.25,333.0,49.59,40.07
2018,2,21,9,0,813.0,66.0,1.2,6.7,381.0,50.98,41.17
2018,2,21,9,15,839.5,68.0,1.2,7.2,425.5,51.56,41.5
2018,2,21,9,30,866.0,70.0,1.2,7.7,470.0,59.85,48.78
2018,2,21,9,45,886.5,71.5,1.2,8.2,510.0,107.77,59.27
2018,2,21,10,0,907.0,73.0,1.2,8.7,550.0,162.25,92.63
2018,2,21,10,15,919.5,75.0,1.1,9.1,583.5,217.15,136.12
2018,2,21,10,30,932.0,77.0,1.0,9.5,617.0,272.36,184.07
2018,2,21,10,45,939.5,78.5,0.95,9.9,642.5,325.88,232.16
2018,2,21,11,0,947.0,80.0,0.9,10.3,668.0,378.71,279.39
2018,2,21,11,15,952.5,81.5,0.9,10.6,686.5,429.9,324.61
2018,2,21,11,30,958.0,83.0,0.9,10.9,705.0,479.78,367.55
2018,2,21,11,45,960.5,84.0,0.95,11.15,715.5,526.3,407.09
2018,2,21,12,0,963.0,85.0,1.0,11.4,726.0,570.81,444.01
2018,2,21,12,15,962.5,86.0,1.2,11.55,728.0,611.5,478.55
2018,2,21,12,30,962.0,87.0,1.4,11.7,730.0,649.61,510.53
2018,2,21,12,45,957.5,87.5,1.6,11.85,722.5,682.05,537.81
2018,2,21,13,0,953.0,88.0,1.8,12.0,715.0,711.35,562.41
2018,2,21,13,15,947.0,87.5,1.9,11.95,699.5,735.4,582.57
2018,2,21,13,30,941.0,87.0,2.0,11.9,684.0,756.06,599.65
2018,2,21,13,45,883.5,101.0,2.1,11.85,646.5,756.51,601.38
2018,2,21,14,0,826.0,115.0,2.2,11.8,609.0,747.84,596.74
2018,2,21,14,15,580.0,172.0,2.2,11.65,511.0,636.02,512.24
2018,2,21,14,30,334.0,229.0,2.2,11.5,413.0,507.9,412.24
2018,2,21,14,45,401.5,197.5,2.2,11.35,404.5,545.29,444.83
2018,2,21,15,0,469.0,166.0,2.2,11.2,396.0,568.47,465.64
2018,2,21,15,15,644.0,120.5,2.2,11.2,408.0,661.73,541.33
2018,2,21,15,30,819.0,75.0,2.2,11.2,420.0,738.39,599.83
2018,2,21,15,45,771.5,74.0,1.85,10.5,370.5,696.9,568.39
2018,2,21,16,0,724.0,73.0,1.5,9.8,321.0,658.07,539.25
2018,2,21,16,15,653.5,69.0,1.35,9.1,267.5,593.18,490.68
2018,2,21,16,30,583.0,65.0,1.2,8.4,214.0,528.06,440.2
2018,2,21,16,45,540.5,56.5,1.05,7.65,171.5,477.25,398.27
2018,2,21,17,0,498.0,48.0,0.9,6.9,129.0,426.33,353.36
2018,2,21,17,15,364.5,37.5,0.95,6.5,86.0,315.68,256.24
2018,2,21,17,30,231.0,27.0,1.0,6.1,43.0,201.14,112.67
2018,2,21,17,45,124.5,15.0,1.0,5.75,22.5,85.15,0.0
2018,2,21,18,0,18.0,3.0,1.0,5.4,2.0,0.0,0.0
2018,2,21,18,15,9.0,1.5,1.05,5.15,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.35,1.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.45,1.9,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
