Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,25,5,45,5.5,1.5,1.05,3.7,1.5,0.0,0.0
2018,3,25,6,0,11.0,3.0,1.0,3.9,3.0,0.0,0.0
2018,3,25,6,15,109.0,17.5,1.05,4.6,26.0,15.92,0.0
2018,3,25,6,30,207.0,32.0,1.1,5.3,49.0,25.2,13.84
2018,3,25,6,45,334.0,44.0,1.15,6.0,94.0,36.02,26.56
2018,3,25,7,0,461.0,56.0,1.2,6.7,139.0,44.67,35.03
2018,3,25,7,15,537.0,63.5,1.35,7.05,191.0,48.94,39.24
2018,3,25,7,30,613.0,71.0,1.5,7.4,243.0,53.17,43.19
2018,3,25,7,45,662.5,76.5,1.65,7.75,296.5,55.6,45.31
2018,3,25,8,0,712.0,82.0,1.8,8.1,350.0,57.99,47.31
2018,3,25,8,15,746.0,86.5,1.9,8.35,402.0,59.49,48.47
2018,3,25,8,30,780.0,91.0,2.0,8.6,454.0,67.24,55.21
2018,3,25,8,45,549.0,145.5,2.05,8.85,414.0,95.92,80.5
2018,3,25,9,0,318.0,200.0,2.1,9.1,374.0,144.11,112.0
2018,3,25,9,15,331.0,216.5,2.2,9.35,410.0,178.87,132.35
2018,3,25,9,30,344.0,233.0,2.3,9.6,446.0,215.42,159.23
2018,3,25,9,45,293.0,263.5,2.35,9.9,452.5,250.33,190.0
2018,3,25,10,0,242.0,294.0,2.4,10.2,459.0,280.28,217.13
2018,3,25,10,15,251.0,306.5,2.5,10.35,484.5,311.37,243.13
2018,3,25,10,30,260.0,319.0,2.6,10.5,510.0,343.52,269.95
2018,3,25,10,45,408.5,286.0,2.65,10.65,596.5,396.69,311.72
2018,3,25,11,0,557.0,253.0,2.7,10.8,683.0,467.34,368.08
2018,3,25,11,15,523.5,270.0,2.75,10.9,680.5,497.07,393.21
2018,3,25,11,30,490.0,287.0,2.8,11.0,678.0,523.22,414.91
2018,3,25,11,45,446.0,281.0,2.9,11.05,639.5,520.26,414.28
2018,3,25,12,0,402.0,275.0,3.0,11.1,601.0,512.22,409.39
2018,3,25,12,15,336.0,329.5,3.05,11.15,602.0,533.48,425.08
2018,3,25,12,30,270.0,384.0,3.1,11.2,603.0,554.22,439.6
2018,3,25,12,45,270.0,382.0,3.15,11.25,599.0,569.15,451.48
2018,3,25,13,0,270.0,380.0,3.2,11.3,595.0,583.11,462.62
2018,3,25,13,15,295.5,362.5,3.25,11.3,593.5,601.55,478.05
2018,3,25,13,30,321.0,345.0,3.3,11.3,592.0,619.37,493.08
2018,3,25,13,45,534.0,256.0,3.3,11.3,652.0,735.7,586.22
2018,3,25,14,0,747.0,167.0,3.3,11.3,712.0,848.27,672.59
2018,3,25,14,15,844.0,126.5,3.3,11.25,717.5,898.94,709.38
2018,3,25,14,30,941.0,86.0,3.3,11.2,723.0,942.09,741.17
2018,3,25,14,45,847.0,110.5,3.3,11.1,660.0,901.86,713.84
2018,3,25,15,0,753.0,135.0,3.3,11.0,597.0,854.92,682.11
2018,3,25,15,15,474.5,162.5,3.3,11.0,446.5,631.07,515.37
2018,3,25,15,30,196.0,190.0,3.3,11.0,296.0,399.36,329.87
2018,3,25,15,45,102.5,162.0,3.15,10.7,217.0,269.66,224.29
2018,3,25,16,0,9.0,134.0,3.0,10.4,138.0,133.06,108.27
2018,3,25,16,15,54.5,135.5,2.75,10.05,156.0,186.89,156.18
2018,3,25,16,30,100.0,137.0,2.5,9.7,174.0,245.41,207.09
2018,3,25,16,45,124.5,120.5,2.3,9.35,159.5,246.93,209.48
2018,3,25,17,0,149.0,104.0,2.1,9.0,145.0,246.88,210.21
2018,3,25,17,15,109.0,83.0,1.9,8.3,109.5,190.07,160.92
2018,3,25,17,30,69.0,62.0,1.7,7.6,74.0,134.63,111.8
2018,3,25,17,45,50.5,42.5,1.5,6.9,49.5,97.56,77.81
2018,3,25,18,0,32.0,23.0,1.3,6.2,25.0,55.68,32.06
2018,3,25,18,15,24.5,13.0,1.35,6.0,13.5,26.35,0.0
2018,3,25,18,30,17.0,3.0,1.4,5.8,2.0,0.0,0.0
2018,3,25,18,45,8.5,1.5,1.4,5.6,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,26,5,45,18.0,2.5,1.45,2.5,2.0,0.0,0.0
2018,3,26,6,0,36.0,5.0,1.5,2.8,4.0,0.0,0.0
2018,3,26,6,15,191.5,17.0,1.75,3.65,31.5,15.46,0.0
2018,3,26,6,30,347.0,29.0,2.0,4.5,59.0,24.1,13.84
2018,3,26,6,45,479.5,36.0,2.3,5.35,108.0,28.77,20.22
2018,3,26,7,0,612.0,43.0,2.6,6.2,157.0,36.61,27.8
2018,3,26,7,15,675.5,48.5,2.8,6.8,211.0,40.2,31.3
2018,3,26,7,30,739.0,54.0,3.0,7.4,265.0,43.78,34.59
2018,3,26,7,45,780.5,57.5,3.2,8.05,319.5,45.55,36.08
2018,3,26,8,0,822.0,61.0,3.4,8.7,374.0,47.33,37.51
2018,3,26,8,15,849.0,64.5,3.55,9.25,427.0,55.99,45.12
2018,3,26,8,30,876.0,68.0,3.7,9.8,480.0,58.5,47.1
2018,3,26,8,45,895.0,71.0,3.8,10.3,529.0,60.47,48.6
2018,3,26,9,0,914.0,74.0,3.9,10.8,578.0,85.28,50.22
2018,3,26,9,15,927.5,76.0,3.95,11.25,621.5,142.12,77.26
2018,3,26,9,30,941.0,78.0,4.0,11.7,665.0,200.16,119.53
2018,3,26,9,45,952.0,79.0,4.05,12.15,703.0,257.93,168.72
2018,3,26,10,0,963.0,80.0,4.1,12.6,741.0,316.15,221.16
2018,3,26,10,15,970.0,81.5,4.15,12.9,772.5,373.72,273.92
2018,3,26,10,30,977.0,83.0,4.2,13.2,804.0,430.87,325.72
2018,3,26,10,45,981.0,84.5,4.2,13.5,827.5,486.1,374.8
2018,3,26,11,0,985.0,86.0,4.2,13.8,851.0,540.13,421.53
2018,3,26,11,15,988.5,86.0,4.2,14.05,866.5,591.21,464.72
2018,3,26,11,30,992.0,86.0,4.2,14.3,882.0,640.57,505.33
2018,3,26,11,45,995.5,84.5,4.15,14.5,890.0,686.63,542.34
2018,3,26,12,0,999.0,83.0,4.1,14.7,898.0,730.49,576.81
2018,3,26,12,15,996.0,84.5,4.05,14.85,896.5,770.31,607.52
2018,3,26,12,30,993.0,86.0,4.0,15.0,895.0,807.19,633.75
2018,3,26,12,45,987.5,87.5,4.0,15.1,885.0,839.11,656.49
2018,3,26,13,0,982.0,89.0,4.0,15.2,875.0,867.69,676.83
2018,3,26,13,15,976.0,89.0,3.95,15.25,857.0,890.92,693.27
2018,3,26,13,30,970.0,89.0,3.9,15.3,839.0,910.58,707.27
2018,3,26,13,45,961.0,89.0,3.85,15.35,813.0,924.08,717.04
2018,3,26,14,0,952.0,89.0,3.8,15.4,787.0,933.86,724.36
2018,3,26,14,15,940.5,89.0,3.75,15.35,754.0,937.75,728.0
2018,3,26,14,30,929.0,89.0,3.7,15.3,721.0,937.97,729.28
2018,3,26,14,45,915.0,88.0,3.65,15.2,682.0,931.2,725.97
2018,3,26,15,0,901.0,87.0,3.6,15.1,643.0,920.93,720.4
2018,3,26,15,15,884.5,84.5,3.6,15.1,598.5,903.25,709.75
2018,3,26,15,30,868.0,82.0,3.6,15.1,554.0,882.38,696.92
2018,3,26,15,45,844.5,79.5,3.4,14.75,505.0,860.93,683.4
2018,3,26,16,0,821.0,77.0,3.2,14.4,456.0,828.23,661.58
2018,3,26,16,15,787.5,74.0,2.8,13.8,403.5,784.0,630.38
2018,3,26,16,30,754.0,71.0,2.4,13.2,351.0,738.01,597.19
2018,3,26,16,45,707.0,66.5,2.05,12.65,297.5,677.89,552.51
2018,3,26,17,0,660.0,62.0,1.7,12.1,244.0,623.8,510.84
2018,3,26,17,15,589.5,54.5,1.65,11.2,191.5,543.32,448.94
2018,3,26,17,30,519.0,47.0,1.6,10.3,139.0,465.43,385.45
2018,3,26,17,45,387.5,38.0,1.5,9.45,93.5,347.82,284.07
2018,3,26,18,0,256.0,29.0,1.4,8.6,48.0,231.82,155.63
2018,3,26,18,15,135.5,15.0,1.4,8.35,24.5,94.26,0.0
2018,3,26,18,30,15.0,1.0,1.4,8.1,1.0,0.0,0.0
2018,3,26,18,45,7.5,0.5,1.45,7.85,0.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,27,5,45,24.0,3.5,1.25,4.85,3.0,0.0,0.0
2018,3,27,6,0,48.0,7.0,1.2,5.2,6.0,0.0,0.0
2018,3,27,6,15,202.5,19.0,1.35,6.3,34.5,17.28,0.0
2018,3,27,6,30,357.0,31.0,1.5,7.4,63.0,25.79,15.62
2018,3,27,6,45,467.0,39.0,1.6,8.45,110.0,31.23,22.21
2018,3,27,7,0,577.0,47.0,1.7,9.5,157.0,36.65,27.51
2018,3,27,7,15,640.5,52.0,1.85,10.15,209.5,43.01,33.43
2018,3,27,7,30,704.0,57.0,2.0,10.8,262.0,46.0,36.13
2018,3,27,7,45,744.5,62.0,2.1,11.4,316.0,48.85,38.57
2018,3,27,8,0,785.0,67.0,2.2,12.0,370.0,51.63,40.86
2018,3,27,8,15,804.0,72.0,2.3,12.5,419.0,54.16,42.89
2018,3,27,8,30,823.0,77.0,2.4,13.0,468.0,56.55,44.77
2018,3,27,8,45,842.5,80.5,2.5,13.55,516.0,57.75,45.56
2018,3,27,9,0,862.0,84.0,2.6,14.1,564.0,85.53,48.4
2018,3,27,9,15,876.5,87.5,2.7,14.55,607.5,149.7,83.64
2018,3,27,9,30,891.0,91.0,2.8,15.0,651.0,206.32,124.97
2018,3,27,9,45,908.5,90.5,2.85,15.4,690.5,261.79,171.4
2018,3,27,10,0,926.0,90.0,2.9,15.8,730.0,318.4,221.26
2018,3,27,10,15,933.0,91.5,2.95,16.15,760.5,374.11,271.23
2018,3,27,10,30,940.0,93.0,3.0,16.5,791.0,429.43,320.19
2018,3,27,10,45,945.5,94.0,3.05,16.85,814.5,483.11,366.72
2018,3,27,11,0,951.0,95.0,3.1,17.2,838.0,535.78,411.16
2018,3,27,11,15,948.0,99.0,3.1,17.45,851.5,585.34,451.95
2018,3,27,11,30,945.0,103.0,3.1,17.7,865.0,632.78,489.92
2018,3,27,11,45,840.0,158.0,3.1,17.95,840.0,660.87,511.33
2018,3,27,12,0,735.0,213.0,3.1,18.2,815.0,680.41,525.35
2018,3,27,12,15,692.0,235.5,3.1,18.35,802.0,705.31,543.7
2018,3,27,12,30,649.0,258.0,3.1,18.5,789.0,725.47,558.1
2018,3,27,12,45,649.5,253.0,3.1,18.6,780.0,749.56,576.18
2018,3,27,13,0,650.0,248.0,3.1,18.7,771.0,771.34,592.43
2018,3,27,13,15,697.5,218.0,3.05,18.75,769.0,805.37,618.25
2018,3,27,13,30,745.0,188.0,3.0,18.8,767.0,837.36,642.15
2018,3,27,13,45,805.0,154.5,3.0,18.9,762.5,869.37,664.69
2018,3,27,14,0,865.0,121.0,3.0,19.0,758.0,903.39,688.61
2018,3,27,14,15,864.0,114.5,2.9,19.0,728.0,909.35,692.79
2018,3,27,14,30,863.0,108.0,2.8,19.0,698.0,911.74,694.87
2018,3,27,14,45,880.0,94.5,2.7,18.95,668.0,910.16,694.55
2018,3,27,15,0,897.0,81.0,2.6,18.9,638.0,912.98,697.42
2018,3,27,15,15,889.5,77.0,2.6,18.9,596.5,901.27,691.12
2018,3,27,15,30,882.0,73.0,2.6,18.9,555.0,886.18,682.71
2018,3,27,15,45,861.5,70.0,2.25,18.65,506.5,857.67,662.7
2018,3,27,16,0,841.0,67.0,1.9,18.4,458.0,826.48,640.62
2018,3,27,16,15,810.5,64.5,1.65,17.75,406.0,793.37,618.7
2018,3,27,16,30,780.0,62.0,1.4,17.1,354.0,750.06,588.89
2018,3,27,16,45,734.5,58.0,1.15,16.5,300.0,691.22,546.83
2018,3,27,17,0,689.0,54.0,0.9,15.9,246.0,632.07,503.04
2018,3,27,17,15,602.0,50.0,0.95,15.05,192.5,547.82,441.49
2018,3,27,17,30,515.0,46.0,1.0,14.2,139.0,462.55,375.1
2018,3,27,17,45,378.0,37.0,1.05,13.3,93.0,341.25,274.37
2018,3,27,18,0,241.0,28.0,1.1,12.4,47.0,224.5,154.08
2018,3,27,18,15,131.0,15.5,1.1,12.1,24.5,92.31,0.0
2018,3,27,18,30,21.0,3.0,1.1,11.8,2.0,0.0,0.0
2018,3,27,18,45,10.5,1.5,1.1,11.45,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,28,5,45,25.0,3.0,1.0,8.3,3.0,0.0,0.0
2018,3,28,6,0,50.0,6.0,1.0,8.4,6.0,5.46,0.0
2018,3,28,6,15,200.0,18.5,1.1,9.1,35.0,15.54,0.0
2018,3,28,6,30,350.0,31.0,1.2,9.8,64.0,25.54,15.68
2018,3,28,6,45,456.0,39.5,1.3,10.5,111.0,31.45,22.29
2018,3,28,7,0,562.0,48.0,1.4,11.2,158.0,37.27,27.91
2018,3,28,7,15,625.5,53.5,1.45,11.8,210.5,40.35,30.84
2018,3,28,7,30,689.0,59.0,1.5,12.4,263.0,47.47,37.22
2018,3,28,7,45,731.5,63.5,1.55,13.05,316.5,49.84,39.19
2018,3,28,8,0,774.0,68.0,1.6,13.7,370.0,52.18,41.06
2018,3,28,8,15,803.0,71.0,1.65,14.3,421.5,53.23,41.74
2018,3,28,8,30,832.0,74.0,1.7,14.9,473.0,54.27,42.4
2018,3,28,8,45,853.0,77.0,1.8,15.5,521.5,64.07,50.7
2018,3,28,9,0,874.0,80.0,1.9,16.1,570.0,96.36,54.59
2018,3,28,9,15,892.5,80.5,1.9,16.55,614.0,150.53,82.19
2018,3,28,9,30,911.0,81.0,1.9,17.0,658.0,206.39,122.96
2018,3,28,9,45,926.5,80.5,1.95,17.45,696.5,262.37,169.71
2018,3,28,10,0,942.0,80.0,2.0,17.9,735.0,319.26,219.4
2018,3,28,10,15,949.5,81.5,2.05,18.3,766.0,375.8,269.32
2018,3,28,10,30,957.0,83.0,2.1,18.7,797.0,432.0,318.13
2018,3,28,10,45,963.0,83.5,2.15,19.1,821.0,486.14,364.14
2018,3,28,11,0,969.0,84.0,2.2,19.5,845.0,539.28,408.0
2018,3,28,11,15,973.5,84.5,2.25,19.75,861.5,590.41,449.28
2018,3,28,11,30,978.0,85.0,2.3,20.0,878.0,639.96,488.21
2018,3,28,11,45,979.5,85.5,2.35,20.25,886.0,685.86,523.48
2018,3,28,12,0,981.0,86.0,2.4,20.5,894.0,729.5,556.3
2018,3,28,12,15,980.5,86.5,2.45,20.65,893.5,769.32,585.74
2018,3,28,12,30,980.0,87.0,2.5,20.8,893.0,806.38,611.21
2018,3,28,12,45,978.0,86.5,2.55,20.95,884.0,838.41,633.14
2018,3,28,13,0,976.0,86.0,2.6,21.1,875.0,867.27,652.92
2018,3,28,13,15,972.0,86.0,2.6,21.15,858.0,891.71,669.62
2018,3,28,13,30,968.0,86.0,2.6,21.2,841.0,912.7,684.08
2018,3,28,13,45,962.5,84.5,2.6,21.3,816.0,927.28,694.21
2018,3,28,14,0,957.0,83.0,2.6,21.4,791.0,938.18,702.07
2018,3,28,14,15,948.0,81.5,2.55,21.35,758.5,942.29,705.53
2018,3,28,14,30,939.0,80.0,2.5,21.3,726.0,942.69,706.72
2018,3,28,14,45,927.0,78.5,2.45,21.25,687.0,936.72,703.85
2018,3,28,15,0,915.0,77.0,2.4,21.2,648.0,927.2,698.79
2018,3,28,15,15,899.5,75.5,2.4,21.2,604.0,911.11,689.76
2018,3,28,15,30,884.0,74.0,2.4,21.2,560.0,891.81,678.68
2018,3,28,15,45,863.5,71.0,2.15,20.9,511.0,863.17,659.74
2018,3,28,16,0,843.0,68.0,1.9,20.6,462.0,831.85,638.83
2018,3,28,16,15,814.5,65.0,1.7,19.95,410.5,799.65,618.29
2018,3,28,16,30,786.0,62.0,1.5,19.3,359.0,757.12,589.9
2018,3,28,16,45,744.5,58.0,1.25,18.65,305.5,701.19,550.52
2018,3,28,17,0,703.0,54.0,1.0,18.0,252.0,644.75,509.3
2018,3,28,17,15,639.0,48.5,1.05,17.1,200.0,569.38,455.08
2018,3,28,17,30,575.0,43.0,1.1,16.2,148.0,495.62,398.24
2018,3,28,17,45,414.5,35.0,1.1,15.25,98.0,364.37,291.23
2018,3,28,18,0,254.0,27.0,1.1,14.3,48.0,234.59,164.84
2018,3,28,18,15,141.5,15.5,1.1,13.95,25.5,98.88,0.0
2018,3,28,18,30,29.0,4.0,1.1,13.6,3.0,0.0,0.0
2018,3,28,18,45,14.5,2.0,1.1,13.25,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,29,5,45,16.5,3.5,1.0,10.3,3.5,0.0,0.0
2018,3,29,6,0,33.0,7.0,1.0,10.4,7.0,6.37,0.0
2018,3,29,6,15,105.5,21.0,1.1,11.1,30.0,16.61,0.0
2018,3,29,6,30,178.0,35.0,1.2,11.8,53.0,27.24,17.28
2018,3,29,6,45,237.5,50.5,1.25,12.5,89.5,38.64,28.49
2018,3,29,7,0,297.0,66.0,1.3,13.2,126.0,49.61,38.67
2018,3,29,7,15,409.0,74.0,1.4,13.8,182.5,54.87,43.53
2018,3,29,7,30,521.0,82.0,1.5,14.4,239.0,60.73,48.69
2018,3,29,7,45,621.0,80.0,1.55,14.95,301.0,57.13,45.32
2018,3,29,8,0,721.0,78.0,1.6,15.5,363.0,54.26,42.57
2018,3,29,8,15,718.5,91.0,1.6,16.1,407.0,61.58,48.74
2018,3,29,8,30,716.0,104.0,1.6,16.7,451.0,68.44,54.41
2018,3,29,8,45,629.5,140.5,1.65,17.25,467.5,90.73,73.31
2018,3,29,9,0,543.0,177.0,1.7,17.8,484.0,137.69,94.14
2018,3,29,9,15,720.0,133.5,1.7,18.35,573.0,159.45,95.07
2018,3,29,9,30,897.0,90.0,1.7,18.9,662.0,214.86,129.31
2018,3,29,9,45,923.0,86.0,1.75,19.5,704.0,269.96,174.62
2018,3,29,10,0,949.0,82.0,1.8,20.1,746.0,326.96,223.48
2018,3,29,10,15,956.5,83.0,1.85,20.55,777.0,383.51,272.8
2018,3,29,10,30,964.0,84.0,1.9,21.0,808.0,439.67,320.9
2018,3,29,10,45,969.0,85.0,1.9,21.5,831.5,494.14,366.21
2018,3,29,11,0,974.0,86.0,1.9,22.0,855.0,547.51,409.18
2018,3,29,11,15,977.0,87.0,2.0,22.25,871.0,598.51,449.87
2018,3,29,11,30,980.0,88.0,2.1,22.5,887.0,647.79,488.2
2018,3,29,11,45,981.0,89.0,2.15,22.8,894.5,693.91,522.94
2018,3,29,12,0,982.0,90.0,2.2,23.1,902.0,737.75,555.21
2018,3,29,12,15,963.5,99.5,2.25,23.2,896.0,773.39,581.26
2018,3,29,12,30,945.0,109.0,2.3,23.3,890.0,805.26,603.03
2018,3,29,12,45,929.5,115.0,2.35,23.4,876.5,832.38,621.51
2018,3,29,13,0,914.0,121.0,2.4,23.5,863.0,855.87,637.61
2018,3,29,13,15,904.0,122.5,2.35,23.55,844.0,875.91,650.79
2018,3,29,13,30,894.0,124.0,2.3,23.6,825.0,892.48,661.73
2018,3,29,13,45,828.0,147.0,2.3,23.6,780.5,887.41,658.93
2018,3,29,14,0,762.0,170.0,2.3,23.6,736.0,875.39,651.81
2018,3,29,14,15,758.0,161.0,2.3,23.55,704.5,875.9,653.43
2018,3,29,14,30,754.0,152.0,2.3,23.5,673.0,872.99,652.78
2018,3,29,14,45,800.5,125.5,2.3,23.4,651.5,887.6,664.27
2018,3,29,15,0,847.0,99.0,2.3,23.3,630.0,903.18,676.43
2018,3,29,15,15,834.0,94.5,2.3,23.3,587.0,886.4,666.69
2018,3,29,15,30,821.0,90.0,2.3,23.3,544.0,866.41,655.13
2018,3,29,15,45,839.5,79.5,2.1,22.8,508.5,863.79,655.01
2018,3,29,16,0,858.0,69.0,1.9,22.3,473.0,848.55,646.01
2018,3,29,16,15,830.5,66.0,1.75,21.6,421.0,816.86,626.55
2018,3,29,16,30,803.0,63.0,1.6,20.9,369.0,774.69,599.39
2018,3,29,16,45,761.0,59.5,1.4,20.2,315.0,718.43,560.86
2018,3,29,17,0,719.0,56.0,1.2,19.5,261.0,661.57,520.4
2018,3,29,17,15,653.0,50.5,1.2,18.45,207.5,583.9,464.72
2018,3,29,17,30,587.0,45.0,1.2,17.4,154.0,515.23,412.05
2018,3,29,17,45,473.0,37.5,1.2,16.4,107.0,408.3,324.83
2018,3,29,18,0,359.0,30.0,1.2,15.4,60.0,306.76,220.0
2018,3,29,18,15,203.0,18.0,1.2,15.0,32.5,138.42,0.0
2018,3,29,18,30,47.0,6.0,1.2,14.6,5.0,0.0,0.0
2018,3,29,18,45,23.5,3.0,1.2,14.2,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,30,5,45,12.5,3.5,1.2,9.9,3.5,0.0,0.0
2018,3,30,6,0,25.0,7.0,1.1,10.1,7.0,6.37,0.0
2018,3,30,6,15,102.0,22.0,1.2,10.95,31.5,17.35,0.0
2018,3,30,6,30,179.0,37.0,1.3,11.8,56.0,28.75,18.81
2018,3,30,6,45,255.5,51.0,1.35,12.65,95.0,38.98,28.84
2018,3,30,7,0,332.0,65.0,1.4,13.5,134.0,48.87,38.01
2018,3,30,7,15,366.0,80.5,1.35,14.0,176.0,59.33,47.47
2018,3,30,7,30,400.0,96.0,1.3,14.5,218.0,69.33,56.29
2018,3,30,7,45,414.0,114.5,1.3,15.0,261.0,80.86,66.22
2018,3,30,8,0,428.0,133.0,1.3,15.5,304.0,91.82,75.45
2018,3,30,8,15,427.5,152.5,1.25,16.2,342.5,102.77,84.45
2018,3,30,8,30,427.0,172.0,1.2,16.9,381.0,113.12,92.77
2018,3,30,8,45,410.5,196.5,1.15,17.6,413.5,125.97,103.08
2018,3,30,9,0,394.0,221.0,1.1,18.3,446.0,169.98,122.5
2018,3,30,9,15,353.0,249.5,1.1,19.0,462.0,211.31,150.2
2018,3,30,9,30,312.0,278.0,1.1,19.7,478.0,248.72,179.39
2018,3,30,9,45,362.5,280.5,1.1,20.35,526.0,285.31,205.92
2018,3,30,10,0,413.0,283.0,1.1,21.0,574.0,320.78,232.74
2018,3,30,10,15,431.0,292.0,1.15,21.4,607.0,362.2,265.68
2018,3,30,10,30,449.0,301.0,1.2,21.8,640.0,405.43,299.63
2018,3,30,10,45,417.5,323.5,1.2,22.15,646.0,438.88,326.14
2018,3,30,11,0,386.0,346.0,1.2,22.5,652.0,472.05,351.4
2018,3,30,11,15,358.5,363.5,1.2,22.7,652.0,496.78,369.99
2018,3,30,11,30,331.0,381.0,1.2,22.9,652.0,518.93,386.16
2018,3,30,11,45,381.0,365.0,1.2,23.1,679.5,558.99,415.49
2018,3,30,12,0,431.0,349.0,1.2,23.3,707.0,603.75,447.67
2018,3,30,12,15,517.0,315.0,1.2,23.45,744.0,659.82,488.01
2018,3,30,12,30,603.0,281.0,1.2,23.6,781.0,718.91,529.83
2018,3,30,12,45,671.0,246.0,1.2,23.7,797.0,767.63,564.06
2018,3,30,13,0,739.0,211.0,1.2,23.8,813.0,815.62,597.61
2018,3,30,13,15,737.0,205.0,1.2,23.85,795.5,833.4,609.75
2018,3,30,13,30,735.0,199.0,1.2,23.9,778.0,848.19,620.15
2018,3,30,13,45,686.5,210.5,1.25,23.9,738.0,837.16,613.67
2018,3,30,14,0,638.0,222.0,1.3,23.9,698.0,821.72,604.4
2018,3,30,14,15,688.0,190.5,1.3,23.85,684.5,847.18,623.58
2018,3,30,14,30,738.0,159.0,1.3,23.8,671.0,868.76,638.73
2018,3,30,14,45,667.5,172.5,1.25,23.75,616.5,826.87,611.6
2018,3,30,15,0,597.0,186.0,1.2,23.7,562.0,781.19,582.16
2018,3,30,15,15,551.5,182.0,1.2,23.7,510.5,730.95,549.72
2018,3,30,15,30,506.0,178.0,1.2,23.7,459.0,685.59,519.88
2018,3,30,15,45,588.0,141.5,1.2,23.45,440.5,721.63,548.68
2018,3,30,16,0,670.0,105.0,1.2,23.2,422.0,744.94,566.71
2018,3,30,16,15,512.5,120.0,1.1,22.45,346.5,610.23,473.72
2018,3,30,16,30,355.0,135.0,1.0,21.7,271.0,489.87,386.09
2018,3,30,16,45,341.5,113.5,0.95,20.9,229.0,446.7,356.54
2018,3,30,17,0,328.0,92.0,0.9,20.1,187.0,402.25,324.07
2018,3,30,17,15,340.5,74.5,0.95,19.15,155.5,381.83,309.46
2018,3,30,17,30,353.0,57.0,1.0,18.2,124.0,359.03,290.78
2018,3,30,17,45,279.0,44.0,1.05,17.25,86.5,282.14,225.7
2018,3,30,18,0,205.0,31.0,1.1,16.3,49.0,211.89,154.22
2018,3,30,18,15,115.5,17.5,1.1,15.9,26.5,85.6,0.0
2018,3,30,18,30,26.0,4.0,1.1,15.5,4.0,0.0,0.0
2018,3,30,18,45,13.0,2.0,1.1,15.05,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,31,5,45,4.0,3.0,1.1,10.35,3.0,0.0,0.0
2018,3,31,6,0,8.0,6.0,1.1,10.6,6.0,5.46,0.0
2018,3,31,6,15,36.0,23.0,1.25,11.35,26.5,19.11,2.15
2018,3,31,6,30,64.0,40.0,1.4,12.1,47.0,32.64,22.32
2018,3,31,6,45,100.0,59.0,1.55,12.85,77.0,47.37,36.25
2018,3,31,7,0,136.0,78.0,1.7,13.6,107.0,61.8,49.47
2018,3,31,7,15,192.5,97.0,1.7,14.05,150.0,73.13,59.69
2018,3,31,7,30,249.0,116.0,1.7,14.5,193.0,86.13,71.09
2018,3,31,7,45,279.5,135.0,1.75,14.95,236.5,98.53,81.71
2018,3,31,8,0,310.0,154.0,1.8,15.4,280.0,110.45,91.69
2018,3,31,8,15,274.0,180.5,1.8,16.05,302.5,125.96,104.5
2018,3,31,8,30,238.0,207.0,1.8,16.7,325.0,140.63,116.37
2018,3,31,8,45,230.5,232.0,1.85,17.3,355.0,163.54,135.04
2018,3,31,9,0,223.0,257.0,1.9,17.9,385.0,193.54,145.87
2018,3,31,9,15,219.5,278.5,1.95,18.4,412.5,225.17,167.29
2018,3,31,9,30,216.0,300.0,2.0,18.9,440.0,256.78,191.09
2018,3,31,9,45,214.0,319.5,2.05,19.35,464.5,287.46,215.1
2018,3,31,10,0,212.0,339.0,2.1,19.8,489.0,318.19,239.4
2018,3,31,10,15,230.0,352.0,2.15,20.15,521.0,351.3,265.02
2018,3,31,10,30,248.0,365.0,2.2,20.5,553.0,386.33,292.02
2018,3,31,10,45,307.5,358.5,2.25,20.8,599.0,422.35,319.48
2018,3,31,11,0,367.0,352.0,2.3,21.1,645.0,469.19,355.11
2018,3,31,11,15,455.0,328.0,2.4,21.25,698.0,520.71,394.64
2018,3,31,11,30,543.0,304.0,2.5,21.4,751.0,581.4,440.75
2018,3,31,11,45,561.0,300.5,2.55,21.5,765.5,620.91,470.54
2018,3,31,12,0,579.0,297.0,2.6,21.6,780.0,660.45,500.07
2018,3,31,12,15,613.5,281.0,2.7,21.55,792.5,700.64,530.64
2018,3,31,12,30,648.0,265.0,2.8,21.5,805.0,741.42,561.42
2018,3,31,12,45,634.0,266.5,2.85,21.5,790.5,760.01,575.25
2018,3,31,13,0,620.0,268.0,2.9,21.5,776.0,775.62,587.03
2018,3,31,13,15,687.0,229.5,2.9,21.35,781.5,818.25,619.58
2018,3,31,13,30,754.0,191.0,2.9,21.2,787.0,858.99,649.95
2018,3,31,13,45,742.0,188.5,2.95,21.0,760.0,865.72,655.81
2018,3,31,14,0,730.0,186.0,3.0,20.8,733.0,869.08,659.79
2018,3,31,14,15,691.0,190.0,2.95,20.55,691.0,851.67,649.05
2018,3,31,14,30,652.0,194.0,2.9,20.3,649.0,830.61,635.98
2018,3,31,14,45,635.5,185.5,2.9,20.0,609.0,813.67,626.3
2018,3,31,15,0,619.0,177.0,2.9,19.7,569.0,793.72,614.48
2018,3,31,15,15,652.0,153.0,2.9,19.7,540.5,799.05,620.02
2018,3,31,15,30,685.0,129.0,2.9,19.7,512.0,800.05,622.44
2018,3,31,15,45,632.5,128.0,2.8,18.75,458.0,747.7,588.24
2018,3,31,16,0,580.0,127.0,2.7,17.8,404.0,693.8,552.52
2018,3,31,16,15,570.0,114.0,2.55,17.15,361.0,661.86,531.5
2018,3,31,16,30,560.0,101.0,2.4,16.5,318.0,627.79,508.22
2018,3,31,16,45,454.5,99.0,2.3,15.8,258.5,520.62,427.88
2018,3,31,17,0,349.0,97.0,2.2,15.1,199.0,426.12,353.28
2018,3,31,17,15,285.5,82.0,2.0,14.15,154.5,351.27,292.72
2018,3,31,17,30,222.0,67.0,1.8,13.2,110.0,264.24,220.03
2018,3,31,17,45,169.5,49.5,1.65,12.3,76.5,201.07,164.6
2018,3,31,18,0,117.0,32.0,1.5,11.4,43.0,141.11,105.47
2018,3,31,18,15,68.0,18.0,1.5,11.0,23.5,57.54,0.0
2018,3,31,18,30,19.0,4.0,1.5,10.6,4.0,0.0,0.0
2018,3,31,18,45,9.5,2.0,1.5,10.2,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,1,5,45,34.0,5.5,1.3,7.7,6.0,0.0,0.0
2018,4,1,6,0,68.0,11.0,1.4,8.1,12.0,10.01,0.0
2018,4,1,6,15,205.0,25.5,1.6,8.75,45.5,20.17,5.51
2018,4,1,6,30,342.0,40.0,1.8,9.4,79.0,33.09,23.17
2018,4,1,6,45,440.0,49.0,2.0,10.05,127.0,39.04,29.32
2018,4,1,7,0,538.0,58.0,2.2,10.7,175.0,44.91,34.94
2018,4,1,7,15,600.0,65.0,2.2,11.3,228.0,48.82,38.56
2018,4,1,7,30,662.0,72.0,2.2,11.9,281.0,52.65,41.92
2018,4,1,7,45,703.0,77.5,2.15,12.45,334.5,55.08,43.93
2018,4,1,8,0,744.0,83.0,2.1,13.0,388.0,57.44,45.79
2018,4,1,8,15,773.5,87.0,2.1,13.6,439.5,64.53,51.78
2018,4,1,8,30,803.0,91.0,2.1,14.2,491.0,65.82,52.59
2018,4,1,8,45,824.5,94.0,2.1,14.8,539.0,66.26,52.67
2018,4,1,9,0,846.0,97.0,2.1,15.4,587.0,114.14,63.22
2018,4,1,9,15,864.5,99.0,2.1,15.95,631.5,168.56,96.12
2018,4,1,9,30,883.0,101.0,2.1,16.5,676.0,232.61,145.82
2018,4,1,9,45,898.5,101.0,2.15,17.05,714.5,287.86,192.73
2018,4,1,10,0,914.0,101.0,2.2,17.6,753.0,344.03,241.8
2018,4,1,10,15,922.5,102.0,2.3,17.95,783.5,399.27,290.46
2018,4,1,10,30,931.0,103.0,2.4,18.3,814.0,454.27,338.05
2018,4,1,10,45,937.5,104.0,2.5,18.65,838.0,507.9,383.42
2018,4,1,11,0,944.0,105.0,2.6,19.0,862.0,560.63,426.82
2018,4,1,11,15,947.5,106.0,2.7,19.15,877.5,610.63,467.33
2018,4,1,11,30,951.0,107.0,2.8,19.3,893.0,659.02,505.64
2018,4,1,11,45,953.0,107.0,2.9,19.5,900.5,703.79,540.35
2018,4,1,12,0,955.0,107.0,3.0,19.7,908.0,746.4,572.79
2018,4,1,12,15,954.5,107.0,3.1,19.7,907.0,784.89,601.93
2018,4,1,12,30,954.0,107.0,3.2,19.7,906.0,820.69,627.41
2018,4,1,12,45,952.0,106.5,3.3,19.75,896.5,852.0,649.64
2018,4,1,13,0,950.0,106.0,3.4,19.8,887.0,880.22,669.78
2018,4,1,13,15,946.0,105.0,3.45,19.65,869.5,903.07,686.53
2018,4,1,13,30,942.0,104.0,3.5,19.5,852.0,922.51,701.09
2018,4,1,13,45,936.0,103.5,3.6,19.35,827.5,937.26,712.91
2018,4,1,14,0,930.0,103.0,3.7,19.2,803.0,948.47,722.51
2018,4,1,14,15,921.0,101.0,3.75,18.95,770.5,951.77,726.85
2018,4,1,14,30,912.0,99.0,3.8,18.7,738.0,951.44,728.9
2018,4,1,14,45,899.5,97.5,3.8,18.45,699.0,944.91,726.55
2018,4,1,15,0,887.0,96.0,3.8,18.2,660.0,934.91,721.99
2018,4,1,15,15,870.5,93.0,3.8,18.2,615.0,925.15,717.05
2018,4,1,15,30,854.0,90.0,3.8,18.2,570.0,903.25,703.66
2018,4,1,15,45,831.5,87.0,3.85,17.35,521.0,872.93,686.8
2018,4,1,16,0,809.0,84.0,3.9,16.5,472.0,839.93,667.7
2018,4,1,16,15,764.0,81.5,3.8,15.85,415.5,785.67,631.21
2018,4,1,16,30,719.0,79.0,3.7,15.2,359.0,735.47,596.95
2018,4,1,16,45,651.0,74.5,3.65,14.55,300.5,658.71,541.3
2018,4,1,17,0,583.0,70.0,3.6,13.9,242.0,583.13,484.44
2018,4,1,17,15,546.0,62.5,3.3,13.15,198.0,529.02,441.63
2018,4,1,17,30,509.0,55.0,3.0,12.4,154.0,475.22,396.38
2018,4,1,17,45,396.5,45.0,2.75,11.65,108.0,367.17,303.17
2018,4,1,18,0,284.0,35.0,2.5,10.9,62.0,265.65,204.93
2018,4,1,18,15,157.5,20.5,2.4,10.55,34.0,143.53,0.0
2018,4,1,18,30,31.0,6.0,2.3,10.2,6.0,5.46,0.0
2018,4,1,18,45,15.5,3.0,2.25,9.9,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,2,5,45,7.0,3.5,2.65,8.55,3.5,0.0,0.0
2018,4,2,6,0,14.0,7.0,2.8,8.9,7.0,6.37,0.0
2018,4,2,6,15,29.5,20.5,3.0,9.35,23.0,17.47,5.64
2018,4,2,6,30,45.0,34.0,3.2,9.8,39.0,28.53,19.28
2018,4,2,6,45,143.5,55.5,3.4,10.2,85.0,43.64,33.45
2018,4,2,7,0,242.0,77.0,3.6,10.6,131.0,59.48,48.07
2018,4,2,7,15,228.0,94.5,3.6,11.0,156.0,71.62,59.1
2018,4,2,7,30,214.0,112.0,3.6,11.4,181.0,83.24,69.41
2018,4,2,7,45,168.5,140.0,3.65,11.75,200.0,106.03,89.43
2018,4,2,8,0,123.0,168.0,3.7,12.1,219.0,123.74,104.62
2018,4,2,8,15,181.5,188.0,3.65,12.6,274.0,136.92,115.55
2018,4,2,8,30,240.0,208.0,3.6,13.1,329.0,141.0,118.46
2018,4,2,8,45,293.5,224.0,3.6,13.6,386.0,149.62,125.27
2018,4,2,9,0,347.0,240.0,3.6,14.1,443.0,184.91,136.61
2018,4,2,9,15,387.5,248.0,3.55,14.55,490.0,220.45,159.12
2018,4,2,9,30,428.0,256.0,3.5,15.0,537.0,252.65,182.51
2018,4,2,9,45,644.5,185.0,3.5,15.4,634.5,281.69,199.45
2018,4,2,10,0,861.0,114.0,3.5,15.8,732.0,336.18,240.62
2018,4,2,10,15,894.0,105.5,3.45,16.1,770.0,396.09,292.75
2018,4,2,10,30,927.0,97.0,3.4,16.4,808.0,451.91,341.1
2018,4,2,10,45,932.0,98.0,3.4,16.7,831.0,504.52,386.28
2018,4,2,11,0,937.0,99.0,3.4,17.0,854.0,556.08,429.34
2018,4,2,11,15,940.5,99.5,3.35,17.2,869.0,605.15,469.29
2018,4,2,11,30,944.0,100.0,3.3,17.4,884.0,652.62,506.88
2018,4,2,11,45,945.0,101.0,3.25,17.65,891.5,697.12,541.14
2018,4,2,12,0,946.0,102.0,3.2,17.9,899.0,739.44,572.93
2018,4,2,12,15,946.0,102.0,3.2,18.05,898.0,777.76,601.08
2018,4,2,12,30,946.0,102.0,3.2,18.2,897.0,813.45,625.82
2018,4,2,12,45,944.0,102.0,3.2,18.35,888.5,844.79,647.41
2018,4,2,13,0,942.0,102.0,3.2,18.5,880.0,873.08,666.85
2018,4,2,13,15,937.0,102.0,3.2,18.5,862.5,895.71,682.79
2018,4,2,13,30,932.0,102.0,3.2,18.5,845.0,914.96,696.51
2018,4,2,13,45,924.0,101.5,3.2,18.55,819.5,927.62,705.71
2018,4,2,14,0,916.0,101.0,3.2,18.6,794.0,936.72,712.66
2018,4,2,14,15,906.0,100.0,3.15,18.5,761.5,939.9,715.79
2018,4,2,14,30,896.0,99.0,3.1,18.4,729.0,939.53,716.7
2018,4,2,14,45,881.5,98.5,3.05,18.35,690.5,932.12,712.82
2018,4,2,15,0,867.0,98.0,3.0,18.3,652.0,930.34,713.06
2018,4,2,15,15,851.0,95.0,3.0,18.3,608.0,912.14,702.27
2018,4,2,15,30,835.0,92.0,3.0,18.3,564.0,890.74,689.44
2018,4,2,15,45,813.5,89.0,2.9,17.8,516.0,861.41,671.6
2018,4,2,16,0,792.0,86.0,2.8,17.3,468.0,829.44,651.75
2018,4,2,16,15,760.0,81.5,2.8,16.75,415.5,784.13,622.66
2018,4,2,16,30,728.0,77.0,2.8,16.2,363.0,737.12,591.59
2018,4,2,16,45,682.0,72.5,2.75,15.65,310.0,682.96,553.79
2018,4,2,17,0,636.0,68.0,2.7,15.1,257.0,623.83,510.64
2018,4,2,17,15,566.0,62.0,2.65,14.25,205.5,544.84,450.3
2018,4,2,17,30,496.0,56.0,2.6,13.4,154.0,468.09,388.46
2018,4,2,17,45,373.0,46.0,2.55,12.5,107.0,352.94,290.8
2018,4,2,18,0,250.0,36.0,2.5,11.6,60.0,249.21,193.53
2018,4,2,18,15,141.0,21.0,2.5,11.1,33.0,135.42,0.0
2018,4,2,18,30,32.0,6.0,2.5,10.6,6.0,23.7,0.0
2018,4,2,18,45,16.0,3.0,2.45,10.15,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,5,45,43.0,7.5,1.15,6.5,8.5,0.0,0.0
2018,4,3,6,0,86.0,15.0,1.2,7.0,17.0,13.64,0.0
2018,4,3,6,15,225.5,29.5,1.35,7.65,53.5,23.29,11.07
2018,4,3,6,30,365.0,44.0,1.5,8.3,90.0,36.41,26.5
2018,4,3,6,45,464.5,53.0,1.65,9.0,140.0,42.23,32.44
2018,4,3,7,0,564.0,62.0,1.8,9.7,190.0,47.99,37.93
2018,4,3,7,15,626.5,68.0,1.85,10.25,244.0,50.97,40.7
2018,4,3,7,30,689.0,74.0,1.9,10.8,298.0,53.95,43.28
2018,4,3,7,45,732.5,77.5,1.9,11.4,352.5,54.88,43.91
2018,4,3,8,0,776.0,81.0,1.9,12.0,407.0,61.41,49.49
2018,4,3,8,15,804.5,85.0,1.95,12.65,459.5,62.82,50.42
2018,4,3,8,30,833.0,89.0,2.0,13.3,512.0,64.18,51.3
2018,4,3,8,45,853.0,92.0,2.0,13.95,560.5,67.78,54.14
2018,4,3,9,0,873.0,95.0,2.0,14.6,609.0,122.43,66.68
2018,4,3,9,15,886.0,97.5,2.05,15.1,651.5,186.4,109.35
2018,4,3,9,30,899.0,100.0,2.1,15.6,694.0,242.84,154.16
2018,4,3,9,45,908.0,103.0,2.1,16.15,731.0,299.6,203.04
2018,4,3,10,0,917.0,106.0,2.1,16.7,768.0,356.65,253.09
2018,4,3,10,15,925.0,107.5,2.1,17.1,798.5,412.29,301.78
2018,4,3,10,30,933.0,109.0,2.1,17.5,829.0,467.63,349.11
2018,4,3,10,45,937.0,110.5,2.05,17.9,851.5,520.64,393.18
2018,4,3,11,0,941.0,112.0,2.0,18.3,874.0,572.52,434.87
2018,4,3,11,15,928.5,121.0,2.0,18.65,884.0,620.12,472.24
2018,4,3,11,30,916.0,130.0,2.0,19.0,894.0,664.87,506.29
2018,4,3,11,45,896.0,140.5,1.95,19.35,893.0,703.15,534.31
2018,4,3,12,0,876.0,151.0,1.9,19.7,892.0,741.32,561.25
2018,4,3,12,15,887.0,145.0,1.9,19.85,894.5,781.34,590.15
2018,4,3,12,30,898.0,139.0,1.9,20.0,897.0,814.58,613.18
2018,4,3,12,45,911.0,130.5,1.9,20.2,892.5,849.06,635.97
2018,4,3,13,0,924.0,122.0,1.9,20.4,888.0,881.07,656.97
2018,4,3,13,15,918.0,121.5,1.95,20.35,869.5,902.25,671.9
2018,4,3,13,30,912.0,121.0,2.0,20.3,851.0,920.04,684.79
2018,4,3,13,45,904.5,120.0,2.05,20.3,825.5,932.57,694.24
2018,4,3,14,0,897.0,119.0,2.1,20.3,800.0,941.59,701.57
2018,4,3,14,15,862.5,125.0,2.2,20.1,758.0,939.13,702.52
2018,4,3,14,30,828.0,131.0,2.3,19.9,716.0,924.36,695.42
2018,4,3,14,45,802.5,128.5,2.4,19.7,670.5,904.9,685.25
2018,4,3,15,0,777.0,126.0,2.5,19.5,625.0,882.06,672.74
2018,4,3,15,15,768.0,118.5,2.5,19.5,583.5,865.68,663.34
2018,4,3,15,30,759.0,111.0,2.5,19.5,542.0,846.15,651.74
2018,4,3,15,45,759.0,105.0,2.6,18.7,505.0,838.76,651.43
2018,4,3,16,0,759.0,99.0,2.7,17.9,468.0,823.23,645.21
2018,4,3,16,15,724.5,94.5,2.65,17.2,415.5,776.67,615.18
2018,4,3,16,30,690.0,90.0,2.6,16.5,363.0,728.68,583.51
2018,4,3,16,45,642.5,84.0,2.55,15.75,310.0,667.02,540.57
2018,4,3,17,0,595.0,78.0,2.5,15.0,257.0,605.34,495.88
2018,4,3,17,15,526.5,70.0,2.3,14.05,205.5,525.61,434.55
2018,4,3,17,30,458.0,62.0,2.1,13.1,154.0,447.94,371.45
2018,4,3,17,45,352.5,50.0,1.9,12.15,108.5,343.39,282.65
2018,4,3,18,0,247.0,38.0,1.7,11.2,63.0,250.51,195.82
2018,4,3,18,15,138.5,23.0,1.65,10.7,35.5,138.33,0.0
2018,4,3,18,30,30.0,8.0,1.6,10.2,8.0,24.43,0.0
2018,4,3,18,45,15.0,4.0,1.55,9.75,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
