Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,7,30,703.0,79.0,1.4,12.9,343.0,55.7,44.38
2018,4,14,7,45,736.5,83.5,1.3,13.5,396.0,57.21,45.46
2018,4,14,8,0,770.0,88.0,1.2,14.1,449.0,64.67,51.74
2018,4,14,8,15,795.0,91.5,1.1,14.8,499.5,65.46,52.09
2018,4,14,8,30,820.0,95.0,1.0,15.5,550.0,66.22,52.41
2018,4,14,8,45,839.0,98.0,0.9,16.15,597.5,113.0,62.31
2018,4,14,9,0,858.0,101.0,0.8,16.8,645.0,167.17,94.5
2018,4,14,9,15,874.0,102.0,0.75,17.4,687.5,229.64,142.05
2018,4,14,9,30,890.0,103.0,0.7,18.0,730.0,284.92,187.67
2018,4,14,9,45,903.5,102.5,0.7,18.6,766.5,339.56,234.21
2018,4,14,10,0,917.0,102.0,0.7,19.2,803.0,394.85,280.9
2018,4,14,10,15,925.5,103.0,0.7,19.55,833.0,449.74,326.54
2018,4,14,10,30,934.0,104.0,0.7,19.9,863.0,504.34,370.53
2018,4,14,10,45,940.0,104.5,0.75,20.2,885.5,556.8,412.0
2018,4,14,11,0,946.0,105.0,0.8,20.5,908.0,608.27,451.47
2018,4,14,11,15,949.0,106.0,0.85,20.65,922.5,657.18,488.26
2018,4,14,11,30,952.0,107.0,0.9,20.8,937.0,704.43,522.93
2018,4,14,11,45,953.5,107.5,0.95,21.0,943.5,748.37,554.44
2018,4,14,12,0,955.0,108.0,1.0,21.2,950.0,790.13,583.33
2018,4,14,12,15,954.0,108.0,1.15,21.3,948.0,827.2,609.11
2018,4,14,12,30,953.0,108.0,1.3,21.4,946.0,861.55,633.11
2018,4,14,12,45,950.0,108.0,1.4,21.45,935.5,891.4,653.65
2018,4,14,13,0,947.0,108.0,1.5,21.5,925.0,918.13,672.25
2018,4,14,13,15,942.5,107.0,1.6,21.5,906.5,939.35,687.52
2018,4,14,13,30,938.0,106.0,1.7,21.5,888.0,957.16,700.75
2018,4,14,13,45,932.0,105.0,1.8,21.45,862.5,970.15,711.16
2018,4,14,14,0,926.0,104.0,1.9,21.4,837.0,979.6,719.47
2018,4,14,14,15,917.5,102.5,2.0,21.2,804.5,982.63,724.21
2018,4,14,14,30,909.0,101.0,2.1,21.0,772.0,982.1,726.83
2018,4,14,14,45,897.5,99.5,2.15,20.85,733.0,975.23,724.74
2018,4,14,15,0,886.0,98.0,2.2,20.7,694.0,964.94,720.59
2018,4,14,15,15,871.0,95.0,2.2,20.7,649.5,946.31,710.05
2018,4,14,15,30,856.0,92.0,2.2,20.7,605.0,934.03,703.94
2018,4,14,15,45,835.0,89.5,2.35,20.0,556.0,904.33,689.3
2018,4,14,16,0,814.0,87.0,2.5,19.3,507.0,871.99,672.52
2018,4,14,16,15,784.5,83.0,2.5,18.65,454.0,827.8,645.56
2018,4,14,16,30,755.0,79.0,2.5,18.0,401.0,781.84,616.69
2018,4,14,16,45,714.5,75.5,2.5,17.35,348.0,730.95,583.25
2018,4,14,17,0,674.0,72.0,2.5,16.7,295.0,675.24,544.88
2018,4,14,17,15,603.5,65.5,2.35,15.8,239.0,592.01,483.39
2018,4,14,17,30,533.0,59.0,2.2,14.9,183.0,511.37,421.07
2018,4,14,17,45,397.5,52.5,2.0,14.0,131.5,387.23,319.73
2018,4,14,18,0,262.0,46.0,1.8,13.1,80.0,272.38,221.16
2018,4,14,18,15,145.0,29.0,1.75,12.7,46.5,165.61,116.29
2018,4,14,18,30,28.0,12.0,1.7,12.3,13.0,27.43,0.0
2018,4,14,18,45,14.0,6.0,1.65,11.85,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,15,5,15,2.5,1.0,1.55,8.5,1.0,0.0,0.0
2018,4,15,5,30,5.0,2.0,1.7,8.7,2.0,0.0,0.0
2018,4,15,5,45,26.0,15.0,1.85,8.95,17.0,13.64,0.0
2018,4,15,6,0,47.0,28.0,2.0,9.2,32.0,23.29,12.33
2018,4,15,6,15,145.0,46.5,2.25,9.65,70.5,36.83,26.85
2018,4,15,6,30,243.0,65.0,2.5,10.1,109.0,49.14,38.52
2018,4,15,6,45,423.0,68.0,2.7,10.55,175.0,50.93,40.45
2018,4,15,7,0,603.0,71.0,2.9,11.0,241.0,53.04,42.43
2018,4,15,7,15,638.5,78.5,2.95,11.5,291.5,56.91,45.79
2018,4,15,7,30,674.0,86.0,3.0,12.0,342.0,60.57,48.86
2018,4,15,7,45,529.5,125.5,3.05,12.55,344.5,86.29,71.4
2018,4,15,8,0,385.0,165.0,3.1,13.1,347.0,109.19,91.06
2018,4,15,8,15,360.5,193.5,3.2,13.5,378.5,133.13,111.35
2018,4,15,8,30,336.0,222.0,3.3,13.9,410.0,148.41,123.92
2018,4,15,8,45,588.5,166.5,3.4,14.3,529.0,141.03,92.77
2018,4,15,9,0,841.0,111.0,3.5,14.7,648.0,175.9,103.36
2018,4,15,9,15,862.5,110.5,3.6,15.0,692.0,229.2,145.12
2018,4,15,9,30,884.0,110.0,3.7,15.3,736.0,292.01,198.63
2018,4,15,9,45,838.5,135.0,3.8,15.6,752.5,342.0,245.42
2018,4,15,10,0,793.0,160.0,3.9,15.9,769.0,394.4,293.19
2018,4,15,10,15,838.0,146.5,4.0,16.0,811.0,447.29,338.99
2018,4,15,10,30,883.0,133.0,4.1,16.1,853.0,507.02,389.48
2018,4,15,10,45,906.0,125.5,4.2,16.25,881.0,559.64,433.82
2018,4,15,11,0,929.0,118.0,4.3,16.4,909.0,612.68,477.62
2018,4,15,11,15,932.5,118.5,4.4,16.4,923.5,660.82,517.01
2018,4,15,11,30,936.0,119.0,4.5,16.4,938.0,707.37,554.4
2018,4,15,11,45,937.5,118.5,4.55,16.45,943.5,749.92,587.83
2018,4,15,12,0,939.0,118.0,4.6,16.5,949.0,790.31,618.77
2018,4,15,12,15,938.0,118.0,4.7,16.4,946.5,826.9,645.85
2018,4,15,12,30,937.0,118.0,4.8,16.3,944.0,860.84,671.04
2018,4,15,12,45,934.5,116.5,4.9,16.25,933.0,889.31,692.25
2018,4,15,13,0,932.0,115.0,5.0,16.2,922.0,914.7,711.38
2018,4,15,13,15,925.5,115.0,5.05,16.0,902.5,934.85,726.99
2018,4,15,13,30,919.0,115.0,5.1,15.8,883.0,951.62,740.37
2018,4,15,13,45,910.0,114.5,5.2,15.65,856.0,962.15,749.73
2018,4,15,14,0,901.0,114.0,5.3,15.5,829.0,969.16,756.78
2018,4,15,14,15,849.0,129.5,5.3,15.2,782.0,959.11,751.57
2018,4,15,14,30,797.0,145.0,5.3,14.9,735.0,936.11,737.23
2018,4,15,14,45,630.5,162.0,5.35,14.65,614.0,809.04,646.51
2018,4,15,15,0,464.0,179.0,5.4,14.4,493.0,664.47,538.71
2018,4,15,15,15,232.5,147.0,5.4,14.4,304.5,390.42,321.77
2018,4,15,15,30,1.0,115.0,5.4,14.4,116.0,104.19,81.47
2018,4,15,15,45,0.5,91.5,5.35,13.45,92.0,81.61,63.3
2018,4,15,16,0,0.0,68.0,5.3,12.5,68.0,60.14,45.59
2018,4,15,16,15,9.0,78.5,5.2,12.05,82.5,77.52,61.06
2018,4,15,16,30,18.0,89.0,5.1,11.6,97.0,102.31,82.89
2018,4,15,16,45,16.0,71.5,5.0,11.15,78.0,82.19,65.97
2018,4,15,17,0,14.0,54.0,4.9,10.7,59.0,62.08,48.82
2018,4,15,17,15,31.5,52.5,4.6,10.3,61.0,74.7,60.51
2018,4,15,17,30,49.0,51.0,4.3,9.9,63.0,97.44,80.53
2018,4,15,17,45,33.5,39.5,4.05,9.5,46.5,62.34,49.22
2018,4,15,18,0,18.0,28.0,3.8,9.1,30.0,38.65,27.66
2018,4,15,18,15,12.0,18.0,3.65,8.9,19.0,23.79,12.69
2018,4,15,18,30,6.0,8.0,3.5,8.7,8.0,10.83,0.0
2018,4,15,18,45,3.0,4.0,3.35,8.5,4.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,1.15,6.55,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,1.2,6.9,2.0,0.0,0.0
2018,4,16,5,45,2.5,8.0,1.3,7.2,8.0,7.28,0.0
2018,4,16,6,0,0.0,14.0,1.4,7.5,14.0,12.31,4.26
2018,4,16,6,15,41.0,26.0,1.55,7.7,33.5,22.53,14.47
2018,4,16,6,30,82.0,38.0,1.7,7.9,53.0,30.53,22.12
2018,4,16,6,45,91.0,58.0,1.85,8.1,80.0,48.12,38.36
2018,4,16,7,0,100.0,78.0,2.0,8.3,107.0,63.19,52.12
2018,4,16,7,15,80.0,65.5,2.2,8.45,91.5,54.22,43.91
2018,4,16,7,30,60.0,53.0,2.4,8.6,76.0,44.43,34.9
2018,4,16,7,45,79.0,101.5,2.55,8.7,136.5,80.48,67.25
2018,4,16,8,0,98.0,150.0,2.7,8.8,197.0,113.27,96.13
2018,4,16,8,15,80.0,174.0,2.9,8.95,215.0,136.55,116.21
2018,4,16,8,30,62.0,198.0,3.1,9.1,233.0,152.76,129.9
2018,4,16,8,45,32.5,175.0,3.25,9.2,193.5,142.24,113.84
2018,4,16,9,0,3.0,152.0,3.4,9.3,154.0,131.25,105.34
2018,4,16,9,15,1.5,119.5,3.5,9.35,120.5,105.17,83.36
2018,4,16,9,30,0.0,87.0,3.6,9.4,87.0,77.2,59.8
2018,4,16,9,45,16.5,156.0,3.75,9.45,168.5,136.59,108.73
2018,4,16,10,0,33.0,225.0,3.9,9.5,250.0,198.64,159.24
2018,4,16,10,15,34.5,275.0,3.9,9.5,302.0,241.82,194.13
2018,4,16,10,30,36.0,325.0,3.9,9.5,354.0,285.87,229.35
2018,4,16,10,45,41.0,322.5,3.95,9.5,356.5,291.88,234.1
2018,4,16,11,0,46.0,320.0,4.0,9.5,359.0,298.06,239.15
2018,4,16,11,15,81.0,375.5,4.0,9.5,446.0,370.15,296.57
2018,4,16,11,30,116.0,431.0,4.0,9.5,533.0,446.13,356.11
2018,4,16,11,45,126.5,433.5,4.0,9.5,545.5,467.49,372.79
2018,4,16,12,0,137.0,436.0,4.0,9.5,558.0,489.48,390.15
2018,4,16,12,15,142.0,429.0,4.0,9.45,555.0,499.38,398.24
2018,4,16,12,30,147.0,422.0,4.0,9.4,552.0,508.85,406.09
2018,4,16,12,45,119.0,381.0,4.0,9.35,485.5,458.75,367.5
2018,4,16,13,0,91.0,340.0,4.0,9.3,419.0,404.71,325.5
2018,4,16,13,15,200.5,358.5,4.0,9.3,528.0,526.4,423.79
2018,4,16,13,30,310.0,377.0,4.0,9.3,637.0,665.46,531.94
2018,4,16,13,45,305.0,352.0,4.0,9.3,601.5,647.89,519.0
2018,4,16,14,0,300.0,327.0,4.0,9.3,566.0,627.9,505.14
2018,4,16,14,15,397.5,299.0,4.0,9.2,602.5,714.24,574.15
2018,4,16,14,30,495.0,271.0,4.0,9.1,639.0,786.1,631.24
2018,4,16,14,45,360.0,287.5,4.0,9.0,548.0,665.62,538.73
2018,4,16,15,0,225.0,304.0,4.0,8.9,457.0,543.41,443.03
2018,4,16,15,15,392.5,242.0,4.0,8.9,487.5,670.96,548.43
2018,4,16,15,30,560.0,180.0,4.0,8.9,518.0,759.17,621.45
2018,4,16,15,45,578.5,162.5,3.95,8.7,487.0,760.37,623.93
2018,4,16,16,0,597.0,145.0,3.9,8.5,456.0,751.36,619.26
2018,4,16,16,15,499.5,146.5,3.8,8.35,389.0,649.87,542.28
2018,4,16,16,30,402.0,148.0,3.7,8.2,322.0,558.68,470.38
2018,4,16,16,45,470.0,117.5,3.6,8.05,295.0,571.31,484.31
2018,4,16,17,0,538.0,87.0,3.5,7.9,268.0,584.92,496.49
2018,4,16,17,15,501.0,76.0,3.2,7.6,221.5,526.31,449.04
2018,4,16,17,30,464.0,65.0,2.9,7.3,175.0,468.38,400.68
2018,4,16,17,45,379.5,54.5,2.6,7.0,129.5,377.98,322.15
2018,4,16,18,0,295.0,44.0,2.3,6.7,84.0,291.38,244.09
2018,4,16,18,15,191.5,30.5,2.1,6.5,52.0,200.18,151.32
2018,4,16,18,30,88.0,17.0,1.9,6.3,20.0,67.66,0.0
2018,4,16,18,45,44.0,8.5,1.75,6.05,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,5,15,15.5,2.5,0.85,3.9,2.5,0.0,0.0
2018,4,17,5,30,31.0,5.0,0.8,4.3,5.0,4.55,0.0
2018,4,17,5,45,154.5,19.5,0.75,4.7,32.0,17.74,0.0
2018,4,17,6,0,278.0,34.0,0.7,5.1,59.0,28.59,18.15
2018,4,17,6,15,387.0,44.0,0.8,5.6,104.0,35.61,26.46
2018,4,17,6,30,496.0,54.0,0.9,6.1,149.0,42.49,33.25
2018,4,17,6,45,563.5,62.5,0.95,6.6,201.5,47.72,38.27
2018,4,17,7,0,631.0,71.0,1.0,7.1,254.0,52.79,42.91
2018,4,17,7,15,677.5,76.0,1.1,7.7,308.0,54.8,44.59
2018,4,17,7,30,724.0,81.0,1.2,8.3,362.0,56.79,46.17
2018,4,17,7,45,756.5,86.0,1.3,8.85,416.0,64.56,52.89
2018,4,17,8,0,789.0,91.0,1.4,9.4,470.0,66.56,54.36
2018,4,17,8,15,813.0,95.0,1.45,9.9,521.5,67.64,55.01
2018,4,17,8,30,837.0,99.0,1.5,10.4,573.0,74.65,60.9
2018,4,17,8,45,854.5,101.5,1.55,10.95,620.0,127.06,71.32
2018,4,17,9,0,872.0,104.0,1.6,11.5,667.0,181.61,107.1
2018,4,17,9,15,887.0,106.0,1.6,11.9,710.0,245.28,158.3
2018,4,17,9,30,902.0,108.0,1.6,12.3,753.0,301.77,207.11
2018,4,17,9,45,914.0,109.0,1.55,12.7,790.0,357.72,256.54
2018,4,17,10,0,926.0,110.0,1.5,13.1,827.0,414.17,305.86
2018,4,17,10,15,932.0,112.0,1.5,13.4,856.0,469.25,353.3
2018,4,17,10,30,938.0,114.0,1.5,13.7,885.0,523.8,398.89
2018,4,17,10,45,942.0,116.0,1.45,14.0,907.0,576.59,441.4
2018,4,17,11,0,946.0,118.0,1.4,14.3,929.0,628.24,481.53
2018,4,17,11,15,948.0,119.0,1.4,14.5,943.0,676.52,518.47
2018,4,17,11,30,950.0,120.0,1.4,14.7,957.0,723.07,553.1
2018,4,17,11,45,951.0,120.0,1.4,14.9,962.5,766.15,584.41
2018,4,17,12,0,952.0,120.0,1.4,15.1,968.0,807.02,612.88
2018,4,17,12,15,951.5,120.0,1.4,15.25,966.0,844.35,637.48
2018,4,17,12,30,951.0,120.0,1.4,15.4,964.0,879.01,660.14
2018,4,17,12,45,909.5,136.5,1.4,15.55,936.5,892.14,668.35
2018,4,17,13,0,868.0,153.0,1.4,15.7,909.0,908.71,679.2
2018,4,17,13,15,678.5,233.5,1.4,15.7,817.0,851.56,640.35
2018,4,17,13,30,489.0,314.0,1.4,15.7,725.0,776.83,586.28
2018,4,17,13,45,468.5,314.0,1.4,15.75,698.5,773.43,585.1
2018,4,17,14,0,448.0,314.0,1.4,15.8,672.0,767.4,581.37
2018,4,17,14,15,624.0,234.0,1.45,15.7,711.0,866.53,655.87
2018,4,17,14,30,800.0,154.0,1.5,15.6,750.0,952.03,715.02
2018,4,17,14,45,833.0,134.5,1.55,15.5,727.5,968.6,727.33
2018,4,17,15,0,866.0,115.0,1.6,15.4,705.0,980.85,737.87
2018,4,17,15,15,850.0,112.0,1.6,15.4,660.0,961.42,726.59
2018,4,17,15,30,834.0,109.0,1.6,15.4,615.0,938.83,713.63
2018,4,17,15,45,810.5,104.0,1.8,15.05,563.0,903.9,695.69
2018,4,17,16,0,787.0,99.0,2.0,14.7,511.0,866.4,675.29
2018,4,17,16,15,745.0,93.5,1.95,14.35,452.0,809.39,637.85
2018,4,17,16,30,703.0,88.0,1.9,14.0,393.0,756.8,602.91
2018,4,17,16,45,662.5,83.5,1.85,13.65,341.5,701.02,564.6
2018,4,17,17,0,622.0,79.0,1.8,13.3,290.0,645.02,524.85
2018,4,17,17,15,567.5,70.5,1.65,12.45,237.5,572.99,471.39
2018,4,17,17,30,513.0,62.0,1.5,11.6,185.0,502.64,416.82
2018,4,17,17,45,427.5,53.5,1.35,10.75,139.0,412.1,342.67
2018,4,17,18,0,342.0,45.0,1.2,9.9,93.0,326.3,268.23
2018,4,17,18,15,224.0,32.0,1.25,9.45,58.0,223.23,169.09
2018,4,17,18,30,106.0,19.0,1.3,9.0,23.0,80.32,0.0
2018,4,17,18,45,53.0,9.5,1.35,8.5,11.5,8.64,0.0
2018,4,17,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.9,6.05,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.9,6.3,1.0,0.91,0.0
2018,4,18,5,45,0.0,3.0,0.85,6.55,3.0,2.63,0.0
2018,4,18,6,0,0.0,5.0,0.8,6.8,5.0,4.38,0.0
2018,4,18,6,15,0.0,6.5,0.95,7.15,6.5,5.7,0.0
2018,4,18,6,30,0.0,8.0,1.1,7.5,8.0,7.02,0.77
2018,4,18,6,45,0.0,18.5,1.25,7.85,18.5,16.26,9.32
2018,4,18,7,0,0.0,29.0,1.4,8.2,29.0,25.53,17.84
2018,4,18,7,15,0.0,33.0,1.4,8.45,33.0,29.07,21.03
2018,4,18,7,30,0.0,37.0,1.4,8.7,37.0,32.62,24.17
2018,4,18,7,45,0.0,40.0,1.35,8.9,40.0,35.28,26.47
2018,4,18,8,0,0.0,43.0,1.3,9.1,43.0,37.96,28.75
2018,4,18,8,15,0.0,61.5,1.25,9.45,61.5,54.38,43.3
2018,4,18,8,30,0.0,80.0,1.2,9.8,80.0,70.84,55.0
2018,4,18,8,45,0.0,89.5,1.2,10.1,89.5,79.33,61.89
2018,4,18,9,0,0.0,99.0,1.2,10.4,99.0,87.58,68.53
2018,4,18,9,15,3.5,136.5,1.2,10.75,139.0,119.68,94.7
2018,4,18,9,30,7.0,174.0,1.2,11.1,179.0,151.88,120.5
2018,4,18,9,45,40.5,254.5,1.25,11.45,286.0,219.39,173.4
2018,4,18,10,0,74.0,335.0,1.3,11.8,393.0,295.38,232.01
2018,4,18,10,15,135.5,368.5,1.35,12.05,479.0,346.36,270.37
2018,4,18,10,30,197.0,402.0,1.4,12.3,565.0,412.21,320.26
2018,4,18,10,45,265.0,398.5,1.45,12.55,623.5,455.75,353.39
2018,4,18,11,0,333.0,395.0,1.5,12.8,682.0,511.66,395.88
2018,4,18,11,15,267.5,417.0,1.6,13.0,650.0,512.86,396.84
2018,4,18,11,30,202.0,439.0,1.7,13.2,618.0,509.57,394.2
2018,4,18,11,45,179.0,445.0,1.8,13.35,604.0,514.52,398.09
2018,4,18,12,0,156.0,451.0,1.9,13.5,590.0,517.38,400.2
2018,4,18,12,15,138.0,447.5,2.0,13.6,570.5,513.76,397.69
2018,4,18,12,30,120.0,444.0,2.1,13.7,551.0,508.26,393.73
2018,4,18,12,45,97.5,411.0,2.2,13.8,497.5,461.68,359.35
2018,4,18,13,0,75.0,378.0,2.3,13.9,444.0,418.22,326.93
2018,4,18,13,15,116.5,398.0,2.35,14.0,497.5,491.9,383.93
2018,4,18,13,30,158.0,418.0,2.4,14.1,551.0,558.29,434.19
2018,4,18,13,45,236.5,390.5,2.45,14.15,583.0,612.08,476.57
2018,4,18,14,0,315.0,363.0,2.5,14.2,615.0,681.16,529.56
2018,4,18,14,15,372.5,330.0,2.55,14.15,617.0,710.4,553.44
2018,4,18,14,30,430.0,297.0,2.6,14.1,619.0,753.46,587.28
2018,4,18,14,45,450.5,271.5,2.65,14.0,593.5,752.85,589.22
2018,4,18,15,0,471.0,246.0,2.7,13.9,568.0,749.42,589.62
2018,4,18,15,15,590.5,191.0,2.7,13.9,568.0,810.79,638.95
2018,4,18,15,30,710.0,136.0,2.7,13.9,568.0,860.79,676.07
2018,4,18,15,45,781.0,109.0,2.7,13.45,549.5,883.68,695.07
2018,4,18,16,0,852.0,82.0,2.7,13.0,531.0,906.59,714.55
2018,4,18,16,15,829.5,78.0,2.65,12.65,479.0,867.63,689.29
2018,4,18,16,30,807.0,74.0,2.6,12.3,427.0,826.55,662.61
2018,4,18,16,45,771.5,70.0,2.5,11.95,372.5,772.55,625.33
2018,4,18,17,0,736.0,66.0,2.4,11.6,318.0,717.7,586.35
2018,4,18,17,15,682.0,60.5,2.1,10.75,263.0,645.8,532.53
2018,4,18,17,30,628.0,55.0,1.8,9.9,208.0,581.52,482.28
2018,4,18,17,45,543.0,48.5,1.55,9.05,157.5,490.01,407.85
2018,4,18,18,0,458.0,42.0,1.3,8.2,107.0,403.16,332.56
2018,4,18,18,15,315.0,30.5,1.25,7.7,67.0,279.54,216.0
2018,4,18,18,30,172.0,19.0,1.2,7.2,27.0,146.21,0.0
2018,4,18,18,45,86.0,9.5,1.2,6.75,13.5,8.64,0.0
2018,4,18,19,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,19,5,15,34.0,4.5,1.4,4.8,4.5,0.0,0.0
2018,4,19,5,30,68.0,9.0,1.7,5.4,9.0,8.19,0.0
2018,4,19,5,45,214.0,20.5,1.95,6.0,38.5,17.32,0.0
2018,4,19,6,0,360.0,32.0,2.2,6.6,68.0,26.34,16.82
2018,4,19,6,15,460.0,40.5,2.35,7.2,114.5,32.23,23.33
2018,4,19,6,30,560.0,49.0,2.5,7.8,161.0,38.01,28.98
2018,4,19,6,45,620.0,55.5,2.65,8.4,213.0,41.84,32.63
2018,4,19,7,0,680.0,62.0,2.8,9.0,265.0,49.88,39.92
2018,4,19,7,15,720.0,67.0,2.9,9.65,319.0,52.51,42.13
2018,4,19,7,30,760.0,72.0,3.0,10.3,373.0,55.07,44.2
2018,4,19,7,45,788.0,76.5,3.1,10.95,426.0,57.06,45.7
2018,4,19,8,0,816.0,81.0,3.2,11.6,479.0,58.94,47.09
2018,4,19,8,15,837.5,84.0,3.3,12.05,529.5,59.6,47.41
2018,4,19,8,30,859.0,87.0,3.4,12.5,580.0,73.62,46.34
2018,4,19,8,45,874.5,90.0,3.45,13.0,627.0,136.63,76.21
2018,4,19,9,0,890.0,93.0,3.5,13.5,674.0,191.84,113.92
2018,4,19,9,15,903.5,94.5,3.5,13.85,716.0,247.17,159.31
2018,4,19,9,30,917.0,96.0,3.5,14.2,758.0,303.6,208.94
2018,4,19,9,45,927.0,98.0,3.5,14.55,794.5,360.23,259.77
2018,4,19,10,0,937.0,100.0,3.5,14.9,831.0,417.17,310.42
2018,4,19,10,15,943.5,101.0,3.5,15.1,860.0,471.99,358.63
2018,4,19,10,30,950.0,102.0,3.5,15.3,889.0,526.28,405.14
2018,4,19,10,45,954.5,103.5,3.5,15.55,911.0,579.2,449.17
2018,4,19,11,0,959.0,105.0,3.5,15.8,933.0,630.99,491.03
2018,4,19,11,15,962.0,105.0,3.55,15.95,947.0,679.27,529.52
2018,4,19,11,30,965.0,105.0,3.6,16.1,961.0,725.83,565.81
2018,4,19,11,45,966.0,105.5,3.65,16.25,967.0,769.53,599.21
2018,4,19,12,0,967.0,106.0,3.7,16.4,973.0,810.98,629.03
2018,4,19,12,15,964.5,107.0,3.75,16.5,970.0,847.77,654.9
2018,4,19,12,30,962.0,108.0,3.8,16.6,967.0,881.77,678.73
2018,4,19,12,45,957.0,109.5,3.85,16.7,956.0,911.22,699.36
2018,4,19,13,0,952.0,111.0,3.9,16.8,945.0,937.49,717.83
2018,4,19,13,15,948.0,109.0,3.9,16.75,925.5,957.92,732.43
2018,4,19,13,30,944.0,107.0,3.9,16.7,906.0,974.92,744.81
2018,4,19,13,45,939.0,105.5,3.9,16.7,880.5,988.02,754.52
2018,4,19,14,0,934.0,104.0,3.9,16.7,855.0,997.58,761.97
2018,4,19,14,15,925.5,103.0,3.85,16.65,822.5,1000.82,765.07
2018,4,19,14,30,917.0,102.0,3.8,16.6,790.0,1000.51,765.96
2018,4,19,14,45,906.0,99.5,3.75,16.5,750.5,992.61,761.95
2018,4,19,15,0,895.0,97.0,3.7,16.4,711.0,981.25,755.77
2018,4,19,15,15,880.0,95.0,3.7,16.4,666.5,963.33,745.23
2018,4,19,15,30,865.0,93.0,3.7,16.4,622.0,951.97,739.43
2018,4,19,15,45,844.0,91.0,3.5,16.1,573.0,922.39,720.34
2018,4,19,16,0,823.0,89.0,3.3,15.8,524.0,890.17,699.44
2018,4,19,16,15,794.0,85.5,3.15,15.45,471.0,846.48,670.53
2018,4,19,16,30,765.0,82.0,3.0,15.1,418.0,800.98,639.91
2018,4,19,16,45,726.0,77.5,2.85,14.75,364.0,744.22,600.24
2018,4,19,17,0,687.0,73.0,2.7,14.4,310.0,692.79,563.51
2018,4,19,17,15,629.5,67.5,2.5,13.55,256.5,620.14,509.77
2018,4,19,17,30,572.0,62.0,2.3,12.7,203.0,549.13,454.93
2018,4,19,17,45,484.5,54.0,2.05,11.9,153.5,455.35,378.69
2018,4,19,18,0,397.0,46.0,1.8,11.1,104.0,366.3,301.56
2018,4,19,18,15,265.5,33.0,1.75,10.55,65.0,250.33,194.11
2018,4,19,18,30,134.0,20.0,1.7,10.0,26.0,127.31,0.0
2018,4,19,18,45,67.0,10.0,1.65,9.45,13.0,46.35,0.0
2018,4,19,19,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,20,5,15,28.0,4.5,1.05,6.9,4.5,0.0,0.0
2018,4,20,5,30,56.0,9.0,1.0,7.5,9.0,8.19,0.0
2018,4,20,5,45,185.0,22.5,1.0,8.1,38.5,17.85,0.0
2018,4,20,6,0,314.0,36.0,1.0,8.7,68.0,29.87,19.94
2018,4,20,6,15,416.5,45.0,1.05,9.35,114.0,35.97,26.54
2018,4,20,6,30,519.0,54.0,1.1,10.0,160.0,41.98,32.35
2018,4,20,6,45,586.5,60.5,1.15,10.6,212.5,45.61,35.78
2018,4,20,7,0,654.0,67.0,1.2,11.2,265.0,49.19,38.96
2018,4,20,7,15,697.5,71.5,1.25,11.95,318.5,51.01,40.42
2018,4,20,7,30,741.0,76.0,1.3,12.7,372.0,57.98,46.38
2018,4,20,7,45,772.0,79.5,1.3,13.45,425.0,59.08,47.04
2018,4,20,8,0,803.0,83.0,1.3,14.2,478.0,60.16,47.66
2018,4,20,8,15,825.0,86.5,1.45,14.85,528.5,61.1,48.18
2018,4,20,8,30,847.0,90.0,1.6,15.5,579.0,78.77,47.83
2018,4,20,8,45,863.5,92.5,1.8,16.15,625.5,140.81,78.13
2018,4,20,9,0,880.0,95.0,2.0,16.8,672.0,195.22,115.19
2018,4,20,9,15,894.0,95.5,2.1,17.25,713.0,249.37,159.05
2018,4,20,9,30,908.0,96.0,2.2,17.7,754.0,304.66,206.81
2018,4,20,9,45,920.0,95.5,2.3,18.1,790.0,359.5,255.14
2018,4,20,10,0,932.0,95.0,2.4,18.5,826.0,414.79,303.42
2018,4,20,10,15,938.0,97.0,2.55,18.85,855.0,469.77,350.68
2018,4,20,10,30,944.0,99.0,2.7,19.2,884.0,524.21,396.28
2018,4,20,10,45,948.5,99.5,2.8,19.6,905.0,575.9,438.37
2018,4,20,11,0,953.0,100.0,2.9,20.0,926.0,626.43,478.39
2018,4,20,11,15,955.0,101.0,2.95,20.2,939.5,674.5,515.7
2018,4,20,11,30,957.0,102.0,3.0,20.4,953.0,720.8,550.8
2018,4,20,11,45,957.0,102.5,3.05,20.55,958.0,763.32,582.55
2018,4,20,12,0,957.0,103.0,3.1,20.7,963.0,803.54,610.63
2018,4,20,12,15,956.0,103.0,3.15,20.8,960.5,840.06,635.72
2018,4,20,12,30,955.0,103.0,3.2,20.9,958.0,873.88,658.88
2018,4,20,12,45,953.5,102.5,3.25,20.95,948.0,903.94,679.57
2018,4,20,13,0,952.0,102.0,3.3,21.0,938.0,930.95,698.24
2018,4,20,13,15,947.5,101.5,3.3,20.95,919.5,952.14,712.98
2018,4,20,13,30,943.0,101.0,3.3,20.9,901.0,969.95,725.57
2018,4,20,13,45,937.0,100.0,3.35,20.8,875.5,982.41,735.23
2018,4,20,14,0,931.0,99.0,3.4,20.7,850.0,991.33,742.73
2018,4,20,14,15,922.5,98.0,3.45,20.5,817.5,994.35,746.73
2018,4,20,14,30,914.0,97.0,3.5,20.3,785.0,993.83,748.58
2018,4,20,14,45,903.0,95.0,3.55,20.1,746.0,986.29,745.87
2018,4,20,15,0,892.0,93.0,3.6,19.9,707.0,975.34,741.01
2018,4,20,15,15,877.5,91.0,3.6,19.9,663.0,957.74,730.83
2018,4,20,15,30,863.0,89.0,3.6,19.9,619.0,937.07,718.64
2018,4,20,15,45,844.5,86.0,3.6,19.15,570.5,918.01,709.65
2018,4,20,16,0,826.0,83.0,3.6,18.4,522.0,886.75,691.95
2018,4,20,16,15,801.0,80.0,3.5,17.75,471.0,847.17,667.23
2018,4,20,16,30,776.0,77.0,3.4,17.1,420.0,805.68,640.68
2018,4,20,16,45,740.5,72.5,3.3,16.5,366.5,751.64,604.03
2018,4,20,17,0,705.0,68.0,3.2,15.9,313.0,696.86,565.69
2018,4,20,17,15,654.5,62.5,2.9,15.0,260.0,634.15,519.48
2018,4,20,17,30,604.0,57.0,2.6,14.1,207.0,567.79,468.26
2018,4,20,17,45,527.0,49.0,2.25,13.15,157.5,480.62,397.72
2018,4,20,18,0,450.0,41.0,1.9,12.2,108.0,397.96,326.59
2018,4,20,18,15,322.5,30.5,1.8,11.55,69.0,285.41,222.66
2018,4,20,18,30,195.0,20.0,1.7,10.9,30.0,164.21,0.0
2018,4,20,18,45,97.5,10.0,1.6,10.25,15.0,63.44,0.0
2018,4,20,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,21,5,15,37.0,4.5,1.15,6.75,5.0,0.0,0.0
2018,4,21,5,30,74.0,9.0,1.3,7.5,10.0,8.19,0.0
2018,4,21,5,45,203.5,21.5,1.5,8.2,40.0,17.91,0.42
2018,4,21,6,0,333.0,34.0,1.7,8.9,70.0,27.79,18.32
2018,4,21,6,15,438.0,42.5,1.7,9.5,117.0,33.61,24.45
2018,4,21,6,30,543.0,51.0,1.7,10.1,164.0,39.33,29.96
2018,4,21,6,45,604.5,57.5,1.7,10.75,216.0,43.1,33.48
2018,4,21,7,0,666.0,64.0,1.7,11.4,268.0,46.77,36.74
2018,4,21,7,15,707.0,68.5,1.6,12.0,321.5,53.38,42.51
2018,4,21,7,30,748.0,73.0,1.5,12.6,375.0,55.49,44.16
2018,4,21,7,45,776.5,77.0,1.4,13.2,427.5,57.06,45.28
2018,4,21,8,0,805.0,81.0,1.3,13.8,480.0,58.56,46.32
2018,4,21,8,15,826.5,84.0,1.2,14.5,530.0,59.21,46.58
2018,4,21,8,30,848.0,87.0,1.1,15.2,580.0,80.07,46.93
2018,4,21,8,45,864.0,89.5,0.95,15.85,626.0,142.15,78.39
2018,4,21,9,0,880.0,92.0,0.8,16.5,672.0,196.44,115.65
2018,4,21,9,15,893.0,93.5,0.85,17.25,713.5,251.03,159.54
2018,4,21,9,30,906.0,95.0,0.9,18.0,755.0,306.66,206.76
2018,4,21,9,45,916.5,96.0,0.9,18.75,790.5,361.98,254.06
2018,4,21,10,0,927.0,97.0,0.9,19.5,826.0,417.64,300.76
2018,4,21,10,15,933.0,98.0,1.05,20.15,854.0,471.54,345.74
2018,4,21,10,30,939.0,99.0,1.2,20.8,882.0,524.87,389.01
2018,4,21,10,45,943.0,100.0,1.3,21.5,903.0,576.38,429.27
2018,4,21,11,0,947.0,101.0,1.4,22.2,924.0,626.71,467.39
2018,4,21,11,15,949.5,102.0,1.4,22.55,938.0,674.73,502.65
2018,4,21,11,30,952.0,103.0,1.4,22.9,952.0,721.05,535.66
2018,4,21,11,45,953.0,103.0,1.45,23.2,957.5,763.56,565.81
2018,4,21,12,0,954.0,103.0,1.5,23.5,963.0,803.84,592.34
2018,4,21,12,15,953.5,103.0,1.5,23.65,961.0,840.56,615.86
2018,4,21,12,30,953.0,103.0,1.5,23.8,959.0,874.61,637.5
2018,4,21,12,45,951.0,103.0,1.5,23.9,949.0,904.59,656.53
2018,4,21,13,0,949.0,103.0,1.5,24.0,939.0,931.53,673.6
2018,4,21,13,15,944.0,102.5,1.55,24.0,920.0,952.14,687.62
2018,4,21,13,30,939.0,102.0,1.6,24.0,901.0,969.37,699.66
2018,4,21,13,45,932.5,101.5,1.65,23.95,875.5,981.76,708.93
2018,4,21,14,0,926.0,101.0,1.7,23.9,850.0,990.64,716.18
2018,4,21,14,15,917.0,100.5,1.8,23.8,817.5,993.65,720.68
2018,4,21,14,30,908.0,100.0,1.9,23.7,785.0,993.15,723.14
2018,4,21,14,45,896.0,98.5,1.95,23.55,746.0,985.2,720.47
2018,4,21,15,0,884.0,97.0,2.0,23.4,707.0,973.88,715.8
2018,4,21,15,15,870.0,94.0,2.0,23.4,663.0,955.64,705.73
2018,4,21,15,30,856.0,91.0,2.0,23.4,619.0,934.29,693.75
2018,4,21,15,45,835.0,89.0,2.05,22.85,570.5,914.28,684.67
2018,4,21,16,0,814.0,87.0,2.1,22.3,522.0,882.07,667.22
2018,4,21,16,15,784.5,84.5,2.05,21.75,470.0,839.2,641.25
2018,4,21,16,30,755.0,82.0,2.0,21.2,418.0,794.6,613.6
2018,4,21,16,45,716.0,78.0,1.9,20.7,364.5,743.67,580.18
2018,4,21,17,0,677.0,74.0,1.8,20.2,311.0,687.87,542.21
2018,4,21,17,15,625.5,68.5,1.7,19.1,259.0,620.12,495.05
2018,4,21,17,30,574.0,63.0,1.6,18.0,207.0,553.64,446.42
2018,4,21,17,45,497.0,54.0,1.45,16.95,158.0,465.93,378.11
2018,4,21,18,0,420.0,45.0,1.3,15.9,109.0,382.58,308.61
2018,4,21,18,15,298.0,33.5,1.25,15.2,70.0,272.9,210.74
2018,4,21,18,30,176.0,22.0,1.2,14.5,31.0,157.87,5.51
2018,4,21,18,45,88.0,11.0,1.2,13.8,15.5,59.16,0.0
2018,4,21,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,22,5,15,32.5,5.0,1.1,7.6,5.5,0.0,0.0
2018,4,22,5,30,65.0,10.0,1.2,8.3,11.0,9.1,0.0
2018,4,22,5,45,203.5,24.5,1.25,9.05,44.0,20.66,4.22
2018,4,22,6,0,342.0,39.0,1.3,9.8,77.0,32.36,22.35
2018,4,22,6,15,444.0,48.5,1.4,10.4,125.0,38.83,29.05
2018,4,22,6,30,546.0,58.0,1.5,11.0,173.0,45.18,35.12
2018,4,22,6,45,610.0,64.0,1.6,11.65,226.5,48.26,38.01
2018,4,22,7,0,674.0,70.0,1.7,12.3,280.0,51.34,40.69
2018,4,22,7,15,717.0,75.0,1.6,13.05,335.0,53.46,42.39
2018,4,22,7,30,760.0,80.0,1.5,13.8,390.0,61.03,48.84
2018,4,22,7,45,767.0,89.0,1.45,14.55,437.0,66.11,52.97
2018,4,22,8,0,774.0,98.0,1.4,15.3,484.0,70.84,56.74
2018,4,22,8,15,733.0,119.0,1.3,16.0,514.5,75.3,60.23
2018,4,22,8,30,692.0,140.0,1.2,16.7,545.0,106.76,69.63
2018,4,22,8,45,717.5,144.5,1.05,17.35,593.0,154.0,92.4
2018,4,22,9,0,743.0,149.0,0.9,18.0,641.0,204.37,127.07
2018,4,22,9,15,717.5,170.5,0.85,18.65,669.5,259.42,172.22
2018,4,22,9,30,692.0,192.0,0.8,19.3,698.0,312.04,216.66
2018,4,22,9,45,700.0,201.0,0.75,19.9,733.5,363.29,258.74
2018,4,22,10,0,708.0,210.0,0.7,20.5,769.0,415.21,300.45
2018,4,22,10,15,759.0,195.5,0.75,21.05,814.0,467.77,341.71
2018,4,22,10,30,810.0,181.0,0.8,21.6,859.0,528.09,387.72
2018,4,22,10,45,712.5,239.0,0.85,22.15,846.0,564.78,415.67
2018,4,22,11,0,615.0,297.0,0.9,22.7,833.0,595.62,437.9
2018,4,22,11,15,564.5,327.5,0.95,22.9,825.5,626.37,459.93
2018,4,22,11,30,514.0,358.0,1.0,23.1,818.0,650.57,476.73
2018,4,22,11,45,488.0,368.0,1.1,23.3,807.0,670.59,491.24
2018,4,22,12,0,462.0,378.0,1.2,23.5,796.0,687.74,503.52
2018,4,22,12,15,498.5,364.0,1.25,23.65,814.0,729.95,533.3
2018,4,22,12,30,535.0,350.0,1.3,23.8,832.0,772.62,562.88
2018,4,22,12,45,618.0,302.5,1.35,23.95,853.0,823.26,598.84
2018,4,22,13,0,701.0,255.0,1.4,24.1,874.0,876.76,636.26
2018,4,22,13,15,821.5,185.0,1.4,24.15,896.5,934.26,674.32
2018,4,22,13,30,942.0,115.0,1.4,24.2,919.0,987.32,707.7
2018,4,22,13,45,937.0,113.0,1.45,24.3,893.0,999.83,716.16
2018,4,22,14,0,932.0,111.0,1.5,24.4,867.0,1008.79,723.05
2018,4,22,14,15,921.0,110.5,1.55,24.3,833.0,1010.09,725.87
2018,4,22,14,30,910.0,110.0,1.6,24.2,799.0,1007.83,726.71
2018,4,22,14,45,893.5,108.5,1.65,24.15,757.0,995.69,721.29
2018,4,22,15,0,877.0,107.0,1.7,24.1,715.0,980.17,713.91
2018,4,22,15,15,861.0,103.5,1.7,24.1,669.0,969.62,709.03
2018,4,22,15,30,845.0,100.0,1.7,24.1,623.0,945.92,695.66
2018,4,22,15,45,833.5,96.5,1.65,23.7,578.5,923.51,683.71
2018,4,22,16,0,822.0,93.0,1.6,23.3,534.0,898.22,669.79
2018,4,22,16,15,795.5,89.5,1.55,22.85,482.0,856.6,644.91
2018,4,22,16,30,769.0,86.0,1.5,22.4,430.0,813.06,618.4
2018,4,22,16,45,731.0,81.5,1.45,22.0,375.5,762.36,586.1
2018,4,22,17,0,693.0,77.0,1.4,21.6,321.0,706.18,548.9
2018,4,22,17,15,598.0,71.0,1.3,20.4,257.0,602.3,476.49
2018,4,22,17,30,503.0,65.0,1.2,19.2,193.0,502.61,403.77
2018,4,22,17,45,439.5,54.5,1.1,18.0,147.5,425.38,344.07
2018,4,22,18,0,376.0,44.0,1.0,16.8,102.0,351.84,283.04
2018,4,22,18,15,269.0,33.0,1.05,16.1,66.5,254.26,196.71
2018,4,22,18,30,162.0,22.0,1.1,15.4,31.0,150.42,26.8
2018,4,22,18,45,81.0,11.0,1.1,14.7,15.5,55.35,0.0
2018,4,22,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,23,5,15,12.5,5.0,1.05,9.6,5.0,0.0,0.0
2018,4,23,5,30,25.0,10.0,1.1,10.1,10.0,9.1,0.0
2018,4,23,5,45,75.5,25.0,1.15,10.65,32.5,20.2,5.97
2018,4,23,6,0,126.0,40.0,1.2,11.2,55.0,31.9,21.98
2018,4,23,6,15,166.5,58.0,1.25,11.75,88.0,45.46,34.81
2018,4,23,6,30,207.0,76.0,1.3,12.3,121.0,58.62,46.94
2018,4,23,6,45,260.5,93.0,1.4,12.85,165.0,70.74,57.87
2018,4,23,7,0,314.0,110.0,1.5,13.4,209.0,82.5,68.18
2018,4,23,7,15,337.0,128.0,1.35,14.15,251.5,94.32,78.23
2018,4,23,7,30,360.0,146.0,1.2,14.9,294.0,99.73,82.44
2018,4,23,7,45,427.0,154.5,1.1,15.7,352.5,103.43,85.07
2018,4,23,8,0,494.0,163.0,1.0,16.5,411.0,106.98,87.51
2018,4,23,8,15,633.5,142.5,0.9,17.3,494.0,90.4,72.76
2018,4,23,8,30,773.0,122.0,0.8,18.1,577.0,100.52,60.98
2018,4,23,8,45,787.5,127.0,0.7,18.9,621.5,159.16,92.6
2018,4,23,9,0,802.0,132.0,0.6,19.7,666.0,211.43,128.9
2018,4,23,9,15,830.5,128.0,0.6,20.45,710.5,261.53,168.04
2018,4,23,9,30,859.0,124.0,0.6,21.2,755.0,314.59,211.54
2018,4,23,9,45,882.5,119.5,0.55,21.95,794.0,374.57,260.34
2018,4,23,10,0,906.0,115.0,0.5,22.7,833.0,429.43,304.4
2018,4,23,10,15,912.5,116.0,0.45,23.15,861.0,482.56,346.44
2018,4,23,10,30,919.0,117.0,0.4,23.6,889.0,535.2,386.5
2018,4,23,10,45,923.5,118.0,0.35,24.05,910.0,586.09,423.73
2018,4,23,11,0,928.0,119.0,0.3,24.5,931.0,635.89,458.71
2018,4,23,11,15,931.0,119.5,0.35,24.7,944.5,683.07,492.42
2018,4,23,11,30,934.0,120.0,0.4,24.9,958.0,728.62,524.21
2018,4,23,11,45,934.5,120.0,0.45,25.15,963.0,770.18,552.6
2018,4,23,12,0,935.0,120.0,0.5,25.4,968.0,809.54,577.91
2018,4,23,12,15,932.0,121.0,0.6,25.5,964.5,844.7,601.14
2018,4,23,12,30,929.0,122.0,0.7,25.6,961.0,877.14,622.7
2018,4,23,12,45,924.0,123.5,0.8,25.7,950.0,905.51,641.77
2018,4,23,13,0,919.0,125.0,0.9,25.8,939.0,930.82,659.03
2018,4,23,13,15,914.5,124.0,1.0,25.75,920.5,951.01,673.61
2018,4,23,13,30,910.0,123.0,1.1,25.7,902.0,967.92,686.32
2018,4,23,13,45,902.0,122.5,1.2,25.65,875.5,978.72,695.39
2018,4,23,14,0,894.0,122.0,1.3,25.6,849.0,986.08,702.51
2018,4,23,14,15,884.5,120.0,1.4,25.45,816.0,986.98,706.03
2018,4,23,14,30,875.0,118.0,1.5,25.3,783.0,984.43,707.54
2018,4,23,14,45,851.0,120.0,1.6,25.1,740.0,979.26,707.65
2018,4,23,15,0,827.0,122.0,1.7,24.9,697.0,960.76,699.31
2018,4,23,15,15,802.0,119.5,1.7,24.9,648.5,933.05,683.27
2018,4,23,15,30,777.0,117.0,1.7,24.9,600.0,902.47,665.39
2018,4,23,15,45,772.0,109.0,1.9,24.2,557.0,881.78,657.95
2018,4,23,16,0,767.0,101.0,2.1,23.5,514.0,858.12,647.96
2018,4,23,16,15,743.0,97.0,2.2,22.8,465.0,824.46,629.78
2018,4,23,16,30,719.0,93.0,2.3,22.1,416.0,784.1,606.38
2018,4,23,16,45,680.0,88.0,2.35,21.4,363.5,728.04,570.51
2018,4,23,17,0,641.0,83.0,2.4,20.7,311.0,671.64,533.07
2018,4,23,17,15,585.5,76.5,2.4,19.65,258.5,600.13,482.89
2018,4,23,17,30,530.0,70.0,2.4,18.6,206.0,530.11,431.25
2018,4,23,17,45,448.5,61.0,2.4,17.5,158.0,440.06,360.4
2018,4,23,18,0,367.0,52.0,2.4,16.4,110.0,354.03,288.41
2018,4,23,18,15,253.0,38.0,2.4,15.65,71.0,250.41,196.42
2018,4,23,18,30,139.0,24.0,2.4,14.9,32.0,141.0,41.37
2018,4,23,18,45,69.5,12.0,2.45,14.2,16.0,49.92,0.0
2018,4,23,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,5,15,18.0,4.0,1.1,8.35,4.5,0.0,0.0
2018,4,24,5,30,36.0,8.0,1.3,8.9,9.0,7.28,0.0
2018,4,24,5,45,64.5,17.5,1.5,9.5,23.5,14.49,3.79
2018,4,24,6,0,93.0,27.0,1.7,10.1,38.0,22.1,13.66
2018,4,24,6,15,153.5,40.0,1.7,10.65,69.0,30.07,21.3
2018,4,24,6,30,214.0,53.0,1.7,11.2,100.0,39.21,29.78
2018,4,24,6,45,111.5,76.5,1.75,11.8,101.5,61.96,50.29
2018,4,24,7,0,9.0,100.0,1.8,12.4,103.0,84.4,70.15
2018,4,24,7,15,14.5,123.5,1.75,12.95,129.0,102.95,86.21
2018,4,24,7,30,20.0,147.0,1.7,13.5,155.0,121.27,101.72
