Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,7,45,38.0,176.5,1.65,14.05,194.5,135.92,113.77
2018,4,24,8,0,56.0,206.0,1.6,14.6,234.0,155.35,129.7
2018,4,24,8,15,163.5,222.5,1.55,15.15,316.5,157.83,131.02
2018,4,24,8,30,271.0,239.0,1.5,15.7,399.0,169.68,127.83
2018,4,24,8,45,555.0,176.5,1.45,16.3,537.0,165.95,107.95
2018,4,24,9,0,839.0,114.0,1.4,16.9,675.0,206.73,125.64
2018,4,24,9,15,868.5,110.0,1.4,17.4,721.5,266.97,174.21
2018,4,24,9,30,898.0,106.0,1.4,17.9,768.0,321.84,220.67
2018,4,24,9,45,907.0,107.5,1.4,18.45,803.0,376.62,267.99
2018,4,24,10,0,916.0,109.0,1.4,19.0,838.0,431.59,314.6
2018,4,24,10,15,922.0,110.5,1.45,19.35,866.0,485.26,359.42
2018,4,24,10,30,928.0,112.0,1.5,19.7,894.0,538.38,402.49
2018,4,24,10,45,931.5,113.5,1.55,20.05,915.0,589.44,442.74
2018,4,24,11,0,935.0,115.0,1.6,20.4,936.0,639.3,480.9
2018,4,24,11,15,937.0,116.0,1.7,20.6,949.0,686.44,516.71
2018,4,24,11,30,939.0,117.0,1.8,20.8,962.0,731.87,550.5
2018,4,24,11,45,915.5,131.5,1.85,21.0,959.5,768.81,576.92
2018,4,24,12,0,892.0,146.0,1.9,21.2,957.0,801.97,599.86
2018,4,24,12,15,918.0,130.5,1.95,21.35,963.0,844.33,628.24
2018,4,24,12,30,944.0,115.0,2.0,21.5,969.0,885.07,655.26
2018,4,24,12,45,945.0,112.5,2.1,21.6,959.5,914.98,675.63
2018,4,24,13,0,946.0,110.0,2.2,21.7,950.0,941.94,694.21
2018,4,24,13,15,942.0,109.0,2.3,21.65,931.5,962.81,709.28
2018,4,24,13,30,938.0,108.0,2.4,21.6,913.0,980.32,722.34
2018,4,24,13,45,932.5,107.0,2.45,21.55,887.5,993.02,731.91
2018,4,24,14,0,927.0,106.0,2.5,21.5,862.0,1002.23,739.4
2018,4,24,14,15,895.0,115.0,2.55,21.25,822.0,993.3,735.75
2018,4,24,14,30,863.0,124.0,2.6,21.0,782.0,991.16,736.87
2018,4,24,14,45,875.0,112.0,2.65,20.8,750.5,984.7,735.07
2018,4,24,15,0,887.0,100.0,2.7,20.6,719.0,984.71,737.77
2018,4,24,15,15,868.5,98.5,2.7,20.6,673.0,963.76,725.48
2018,4,24,15,30,850.0,97.0,2.7,20.6,627.0,949.73,718.13
2018,4,24,15,45,829.5,94.5,2.75,19.8,578.5,919.87,702.54
2018,4,24,16,0,809.0,92.0,2.8,19.0,530.0,887.42,685.01
2018,4,24,16,15,778.5,89.5,2.75,18.35,477.5,843.51,657.9
2018,4,24,16,30,748.0,87.0,2.7,17.7,425.0,797.91,629.06
2018,4,24,16,45,708.0,84.0,2.7,17.05,372.5,747.91,596.52
2018,4,24,17,0,668.0,81.0,2.7,16.4,320.0,692.5,558.78
2018,4,24,17,15,576.5,75.0,2.6,15.5,257.5,591.84,484.79
2018,4,24,17,30,485.0,69.0,2.5,14.6,195.0,495.11,410.65
2018,4,24,17,45,416.0,59.0,2.35,13.7,149.5,414.79,345.37
2018,4,24,18,0,347.0,49.0,2.2,12.8,104.0,338.34,279.7
2018,4,24,18,15,252.5,36.0,2.15,12.2,68.5,246.29,196.62
2018,4,24,18,30,158.0,23.0,2.1,11.6,33.0,151.73,59.98
2018,4,24,18,45,79.0,11.5,2.0,11.0,16.5,54.91,0.0
2018,4,24,19,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,25,5,15,16.0,4.0,1.45,6.6,4.5,0.0,0.0
2018,4,25,5,30,32.0,8.0,1.7,7.1,9.0,7.28,0.0
2018,4,25,5,45,30.0,16.0,1.95,7.6,18.0,13.99,4.28
2018,4,25,6,0,28.0,24.0,2.2,8.1,27.0,20.81,12.73
2018,4,25,6,15,87.5,38.0,2.2,8.55,56.0,30.56,21.97
2018,4,25,6,30,147.0,52.0,2.2,9.0,85.0,41.19,31.86
2018,4,25,6,45,74.5,73.0,2.2,9.5,90.0,59.34,48.39
2018,4,25,7,0,2.0,94.0,2.2,10.0,95.0,80.02,66.89
2018,4,25,7,15,15.0,124.5,2.15,10.55,131.0,103.79,87.77
2018,4,25,7,30,28.0,155.0,2.1,11.1,167.0,121.02,102.46
2018,4,25,7,45,126.0,177.0,2.0,11.65,240.0,130.08,109.77
2018,4,25,8,0,224.0,199.0,1.9,12.2,313.0,135.34,113.67
2018,4,25,8,15,496.5,158.5,1.85,12.85,444.0,101.13,83.38
2018,4,25,8,30,769.0,118.0,1.8,13.5,575.0,111.3,68.4
2018,4,25,8,45,812.5,112.5,1.8,14.15,628.5,156.75,90.7
2018,4,25,9,0,856.0,107.0,1.8,14.8,682.0,207.29,126.62
2018,4,25,9,15,867.5,109.5,1.75,15.4,722.5,269.37,178.07
2018,4,25,9,30,879.0,112.0,1.7,16.0,763.0,323.98,225.33
2018,4,25,9,45,887.5,114.0,1.7,16.6,797.0,377.96,272.36
2018,4,25,10,0,896.0,116.0,1.7,17.2,831.0,432.09,318.65
2018,4,25,10,15,901.5,117.5,1.7,17.7,858.5,484.52,362.53
2018,4,25,10,30,907.0,119.0,1.7,18.2,886.0,536.38,404.56
2018,4,25,10,45,910.5,120.5,1.75,18.7,906.0,586.41,444.08
2018,4,25,11,0,914.0,122.0,1.8,19.2,926.0,635.28,481.54
2018,4,25,11,15,915.5,123.5,1.85,19.5,939.0,681.58,516.44
2018,4,25,11,30,917.0,125.0,1.9,19.8,952.0,726.19,549.27
2018,4,25,11,45,916.5,125.5,2.0,20.15,956.5,766.69,578.78
2018,4,25,12,0,916.0,126.0,2.1,20.5,961.0,804.98,605.13
2018,4,25,12,15,916.0,125.0,2.15,20.6,958.0,839.98,628.77
2018,4,25,12,30,916.0,124.0,2.2,20.7,955.0,872.45,650.65
2018,4,25,12,45,915.0,122.5,2.25,20.85,945.0,900.9,669.7
2018,4,25,13,0,914.0,121.0,2.3,21.0,935.0,926.44,686.86
2018,4,25,13,15,909.0,120.5,2.4,21.0,916.5,946.31,701.22
2018,4,25,13,30,904.0,120.0,2.5,21.0,898.0,962.92,713.59
2018,4,25,13,45,897.5,119.0,2.55,20.95,872.5,974.3,722.34
2018,4,25,14,0,891.0,118.0,2.6,20.9,847.0,982.29,729.04
2018,4,25,14,15,881.0,117.0,2.65,20.7,814.0,983.52,731.89
2018,4,25,14,30,871.0,116.0,2.7,20.5,781.0,981.34,732.7
2018,4,25,14,45,858.0,114.5,2.75,20.3,742.5,972.39,729.15
2018,4,25,15,0,845.0,113.0,2.8,20.1,704.0,970.52,730.56
2018,4,25,15,15,829.5,110.5,2.8,20.1,660.5,951.68,719.59
2018,4,25,15,30,814.0,108.0,2.8,20.1,617.0,929.81,706.77
2018,4,25,15,45,792.0,105.0,2.9,19.2,568.5,898.34,690.48
2018,4,25,16,0,770.0,102.0,3.0,18.3,520.0,864.39,672.13
2018,4,25,16,15,739.0,98.5,3.05,17.65,468.5,824.87,648.38
2018,4,25,16,30,708.0,95.0,3.1,17.0,417.0,778.92,619.35
2018,4,25,16,45,668.5,90.5,3.15,16.3,364.5,723.21,582.3
2018,4,25,17,0,629.0,86.0,3.2,15.6,312.0,667.19,543.68
2018,4,25,17,15,574.5,79.0,3.2,14.7,260.0,596.02,491.8
2018,4,25,17,30,520.0,72.0,3.2,13.8,208.0,526.31,438.61
2018,4,25,17,45,440.5,62.5,3.2,12.9,160.0,437.27,366.35
2018,4,25,18,0,361.0,53.0,3.2,12.0,112.0,351.71,292.99
2018,4,25,18,15,250.5,39.0,3.15,11.4,73.0,249.97,201.5
2018,4,25,18,30,140.0,25.0,3.1,10.8,34.0,145.36,68.4
2018,4,25,18,45,70.0,12.5,3.05,10.2,17.0,50.85,0.0
2018,4,25,19,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,26,5,15,0.0,2.5,1.85,6.4,2.5,0.0,0.0
2018,4,26,5,30,0.0,5.0,2.1,6.8,5.0,4.55,0.0
2018,4,26,5,45,0.0,16.0,2.4,7.2,16.0,14.08,4.92
2018,4,26,6,0,0.0,27.0,2.7,7.6,27.0,23.8,15.45
2018,4,26,6,15,1.0,44.5,2.7,8.05,44.5,38.9,29.56
2018,4,26,6,30,2.0,62.0,2.7,8.5,62.0,53.52,43.12
2018,4,26,6,45,6.5,86.5,2.75,9.0,88.5,73.23,61.03
2018,4,26,7,0,11.0,111.0,2.8,9.5,115.0,92.58,78.29
2018,4,26,7,15,9.0,125.0,2.8,9.95,128.5,104.23,88.36
2018,4,26,7,30,7.0,139.0,2.8,10.4,142.0,115.77,98.13
2018,4,26,7,45,23.5,169.0,2.8,10.85,181.0,138.57,117.62
2018,4,26,8,0,40.0,199.0,2.8,11.3,220.0,151.36,128.08
2018,4,26,8,15,56.5,227.0,2.8,11.8,259.5,169.43,142.95
2018,4,26,8,30,73.0,255.0,2.8,12.3,299.0,193.19,153.37
2018,4,26,8,45,87.5,280.0,2.8,12.8,336.5,219.35,171.99
2018,4,26,9,0,102.0,305.0,2.8,13.3,374.0,247.6,192.9
2018,4,26,9,15,186.0,313.0,2.8,13.75,448.0,272.36,208.81
2018,4,26,9,30,270.0,321.0,2.8,14.2,522.0,306.7,233.63
2018,4,26,9,45,571.5,222.0,2.8,14.65,672.0,346.23,259.04
2018,4,26,10,0,873.0,123.0,2.8,15.1,822.0,431.21,323.68
2018,4,26,10,15,890.0,119.0,2.9,15.4,853.0,483.32,368.43
2018,4,26,10,30,907.0,115.0,3.0,15.7,884.0,535.88,412.6
2018,4,26,10,45,912.0,116.0,3.05,16.0,905.0,586.18,453.77
2018,4,26,11,0,917.0,117.0,3.1,16.3,926.0,635.45,493.02
2018,4,26,11,15,920.0,117.0,3.2,16.5,939.0,681.44,529.24
2018,4,26,11,30,923.0,117.0,3.3,16.7,952.0,725.81,563.48
2018,4,26,11,45,924.5,117.0,3.35,16.85,957.5,767.33,594.85
2018,4,26,12,0,926.0,117.0,3.4,17.0,963.0,806.76,622.63
2018,4,26,12,15,926.0,117.0,3.45,17.0,961.0,842.75,648.03
2018,4,26,12,30,926.0,117.0,3.5,17.0,959.0,876.21,671.62
2018,4,26,12,45,924.5,116.0,3.6,16.95,949.0,904.78,692.23
2018,4,26,13,0,923.0,115.0,3.7,16.9,939.0,930.39,710.88
2018,4,26,13,15,919.5,114.0,3.75,16.75,921.0,951.13,726.24
2018,4,26,13,30,916.0,113.0,3.8,16.6,903.0,968.62,739.52
2018,4,26,13,45,911.0,112.0,3.85,16.4,878.5,981.39,749.86
2018,4,26,14,0,906.0,111.0,3.9,16.2,854.0,990.76,758.06
2018,4,26,14,15,898.5,109.0,3.9,15.95,822.0,993.26,761.54
2018,4,26,14,30,891.0,107.0,3.9,15.7,790.0,992.29,762.85
2018,4,26,14,45,881.5,105.0,3.95,15.45,752.5,985.97,760.97
2018,4,26,15,0,872.0,103.0,4.0,15.2,715.0,976.34,756.96
2018,4,26,15,15,857.5,101.0,4.0,15.2,671.5,958.67,746.43
2018,4,26,15,30,843.0,99.0,4.0,15.2,628.0,948.0,741.0
2018,4,26,15,45,825.0,96.0,4.05,14.55,580.5,919.88,725.22
2018,4,26,16,0,807.0,93.0,4.1,13.9,533.0,889.12,707.46
2018,4,26,16,15,783.0,89.0,4.05,13.45,482.5,849.23,681.68
2018,4,26,16,30,759.0,85.0,4.0,13.0,432.0,807.41,654.07
2018,4,26,16,45,724.5,80.5,3.95,12.6,379.0,759.39,621.0
2018,4,26,17,0,690.0,76.0,3.9,12.2,326.0,706.09,582.93
2018,4,26,17,15,640.0,70.5,3.75,11.65,273.5,638.72,532.42
2018,4,26,17,30,590.0,65.0,3.6,11.1,221.0,572.53,480.78
2018,4,26,17,45,514.0,57.0,3.4,10.6,171.0,485.63,409.58
2018,4,26,18,0,438.0,49.0,3.2,10.1,121.0,402.79,337.64
2018,4,26,18,15,322.0,37.5,3.0,9.7,80.5,294.96,240.33
2018,4,26,18,30,206.0,26.0,2.8,9.3,40.0,188.38,102.05
2018,4,26,18,45,107.5,14.0,2.55,8.85,21.0,73.5,0.0
2018,4,26,19,0,9.0,2.0,2.3,8.4,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,2.35,8.3,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,5,15,34.0,8.0,1.15,8.3,9.0,0.0,0.0
2018,4,27,5,30,68.0,16.0,1.3,8.9,18.0,14.55,0.0
2018,4,27,5,45,209.5,30.0,1.5,9.55,54.0,23.58,12.6
2018,4,27,6,0,351.0,44.0,1.7,10.2,90.0,36.04,26.09
2018,4,27,6,15,380.5,55.0,1.85,10.65,125.5,43.51,33.41
2018,4,27,6,30,410.0,66.0,2.0,11.1,161.0,49.42,39.01
2018,4,27,6,45,263.5,94.0,2.1,11.55,161.0,71.45,58.85
2018,4,27,7,0,117.0,122.0,2.2,12.0,161.0,93.5,78.34
2018,4,27,7,15,82.0,138.5,2.2,12.4,168.0,109.5,92.13
2018,4,27,7,30,47.0,155.0,2.2,12.8,175.0,121.41,102.1
2018,4,27,7,45,58.5,158.5,2.2,13.25,186.5,125.17,104.81
2018,4,27,8,0,70.0,162.0,2.2,13.7,198.0,128.6,107.21
2018,4,27,8,15,51.0,178.5,2.25,14.1,206.0,139.97,116.44
2018,4,27,8,30,32.0,195.0,2.3,14.5,214.0,154.52,121.7
2018,4,27,8,45,48.5,229.0,2.35,14.9,260.5,183.78,143.62
2018,4,27,9,0,65.0,263.0,2.4,15.3,307.0,215.4,167.41
2018,4,27,9,15,91.5,271.5,2.45,15.6,337.5,234.53,181.19
2018,4,27,9,30,118.0,280.0,2.5,15.9,368.0,248.11,191.11
2018,4,27,9,45,65.0,249.5,2.6,16.2,298.5,226.16,175.56
2018,4,27,10,0,12.0,219.0,2.7,16.5,229.0,193.5,150.72
2018,4,27,10,15,106.0,281.0,2.75,16.7,371.0,274.8,213.69
2018,4,27,10,30,200.0,343.0,2.8,16.9,513.0,377.3,292.3
2018,4,27,10,45,272.0,368.5,2.85,17.1,605.5,445.21,344.02
2018,4,27,11,0,344.0,394.0,2.9,17.3,698.0,527.26,405.82
2018,4,27,11,15,356.5,394.0,2.95,17.45,713.5,558.48,429.42
2018,4,27,11,30,369.0,394.0,3.0,17.6,729.0,590.16,453.36
2018,4,27,11,45,292.0,425.5,3.0,17.7,691.5,584.83,448.33
2018,4,27,12,0,215.0,457.0,3.0,17.8,654.0,571.74,437.4
2018,4,27,12,15,207.5,457.0,3.05,17.8,646.5,581.12,444.68
2018,4,27,12,30,200.0,457.0,3.1,17.8,639.0,589.34,450.96
2018,4,27,12,45,229.0,445.5,3.15,17.8,652.0,616.84,472.26
2018,4,27,13,0,258.0,434.0,3.2,17.8,665.0,654.03,500.3
2018,4,27,13,15,343.5,395.5,3.3,17.75,696.5,708.19,542.58
2018,4,27,13,30,429.0,357.0,3.4,17.7,728.0,774.23,592.77
2018,4,27,13,45,514.0,308.0,3.45,17.65,739.5,820.52,628.88
2018,4,27,14,0,599.0,259.0,3.5,17.6,751.0,868.43,666.13
2018,4,27,14,15,726.5,196.5,3.5,17.4,770.5,939.23,718.46
2018,4,27,14,30,854.0,134.0,3.5,17.2,790.0,997.81,759.94
2018,4,27,14,45,842.5,131.5,3.55,17.05,752.0,989.48,755.97
2018,4,27,15,0,831.0,129.0,3.6,16.9,714.0,977.82,750.4
2018,4,27,15,15,814.5,125.5,3.6,16.9,669.5,956.95,737.81
2018,4,27,15,30,798.0,122.0,3.6,16.9,625.0,933.06,723.22
2018,4,27,15,45,777.0,118.5,3.65,16.35,577.0,902.05,705.36
2018,4,27,16,0,756.0,115.0,3.7,15.8,529.0,874.96,690.12
2018,4,27,16,15,728.0,110.5,3.65,15.4,478.0,832.1,662.22
2018,4,27,16,30,700.0,106.0,3.6,15.0,427.0,787.61,632.72
2018,4,27,16,45,661.5,100.0,3.55,14.6,374.0,730.85,593.3
2018,4,27,17,0,623.0,94.0,3.5,14.2,321.0,673.67,552.46
2018,4,27,17,15,569.0,86.0,3.25,13.65,268.5,601.52,498.1
2018,4,27,17,30,515.0,78.0,3.0,13.1,216.0,530.72,442.78
2018,4,27,17,45,436.5,68.0,2.7,12.5,167.0,438.82,367.36
2018,4,27,18,0,358.0,58.0,2.4,11.9,118.0,357.5,297.12
2018,4,27,18,15,247.5,44.0,2.2,11.35,79.0,255.84,206.82
2018,4,27,18,30,137.0,30.0,2.0,10.8,40.0,154.19,89.23
2018,4,27,18,45,70.5,16.0,1.75,10.25,21.0,54.5,0.0
2018,4,27,19,0,4.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,1.45,9.5,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,28,5,15,2.5,2.0,1.25,8.9,2.0,0.0,0.0
2018,4,28,5,30,5.0,4.0,1.5,9.4,4.0,3.64,0.0
2018,4,28,5,45,2.5,9.0,1.8,9.9,9.0,7.9,0.64
2018,4,28,6,0,0.0,14.0,2.1,10.4,14.0,12.3,5.22
2018,4,28,6,15,0.0,21.0,2.25,10.8,21.0,18.47,10.98
2018,4,28,6,30,0.0,28.0,2.4,11.2,28.0,24.64,16.69
2018,4,28,6,45,0.0,39.0,2.6,11.6,39.0,34.37,25.52
2018,4,28,7,0,0.0,50.0,2.8,12.0,50.0,44.12,34.23
2018,4,28,7,15,1.0,76.0,2.85,12.35,76.5,66.98,54.52
2018,4,28,7,30,2.0,102.0,2.9,12.7,103.0,88.25,73.07
2018,4,28,7,45,53.0,153.0,2.9,13.05,180.5,121.64,101.91
2018,4,28,8,0,104.0,204.0,2.9,13.4,258.0,146.43,122.8
2018,4,28,8,15,272.5,210.5,2.9,13.65,370.5,140.95,117.52
2018,4,28,8,30,441.0,217.0,2.9,13.9,483.0,160.77,115.07
2018,4,28,8,45,549.0,193.0,2.9,14.1,549.5,186.32,124.93
2018,4,28,9,0,657.0,169.0,2.9,14.3,616.0,219.74,145.99
2018,4,28,9,15,419.0,237.0,2.95,14.55,528.5,256.5,187.03
2018,4,28,9,30,181.0,305.0,3.0,14.8,441.0,283.21,217.83
2018,4,28,9,45,99.0,276.0,3.05,15.0,351.0,250.15,194.65
2018,4,28,10,0,17.0,247.0,3.1,15.2,261.0,218.28,171.11
2018,4,28,10,15,32.0,298.0,3.15,15.35,325.0,261.15,204.61
2018,4,28,10,30,47.0,349.0,3.2,15.5,389.0,312.82,244.52
2018,4,28,10,45,44.5,357.5,3.25,15.65,396.0,324.39,253.19
2018,4,28,11,0,42.0,366.0,3.3,15.8,403.0,335.84,261.82
2018,4,28,11,15,106.0,404.0,3.35,15.85,500.0,411.74,320.65
2018,4,28,11,30,170.0,442.0,3.4,15.9,597.0,497.3,385.81
2018,4,28,11,45,101.0,396.0,3.45,15.9,488.0,423.02,329.02
2018,4,28,12,0,32.0,350.0,3.5,15.9,379.0,336.98,262.44
2018,4,28,12,15,47.5,365.5,3.55,15.85,409.0,367.97,287.07
2018,4,28,12,30,63.0,381.0,3.6,15.8,439.0,400.45,312.4
2018,4,28,12,45,114.0,414.5,3.65,15.7,517.5,489.95,381.58
2018,4,28,13,0,165.0,448.0,3.7,15.6,596.0,576.59,447.35
2018,4,28,13,15,240.0,428.0,3.7,15.4,638.5,646.96,501.64
2018,4,28,13,30,315.0,408.0,3.7,15.2,681.0,709.47,549.95
2018,4,28,13,45,295.5,398.0,3.75,15.0,648.0,693.8,539.15
2018,4,28,14,0,276.0,388.0,3.8,14.8,615.0,675.97,527.21
2018,4,28,14,15,329.0,354.5,3.8,14.8,615.0,701.21,548.67
2018,4,28,14,30,382.0,321.0,3.8,14.8,615.0,724.69,568.66
2018,4,28,14,45,444.0,282.5,3.85,14.75,608.0,766.22,602.16
2018,4,28,15,0,506.0,244.0,3.9,14.7,601.0,789.28,622.56
2018,4,28,15,15,591.5,200.0,3.9,14.7,592.5,831.41,657.13
2018,4,28,15,30,677.0,156.0,3.9,14.7,584.0,863.72,682.21
2018,4,28,15,45,515.0,184.0,3.8,14.2,495.0,728.7,584.5
2018,4,28,16,0,353.0,212.0,3.7,13.7,406.0,587.15,476.82
2018,4,28,16,15,385.0,184.0,3.7,13.45,377.0,598.5,489.21
2018,4,28,16,30,417.0,156.0,3.7,13.2,348.0,588.17,484.46
2018,4,28,16,45,444.5,131.0,3.65,13.0,313.5,573.57,475.89
2018,4,28,17,0,472.0,106.0,3.6,12.8,279.0,554.91,463.56
2018,4,28,17,15,527.0,87.0,3.35,12.4,252.0,569.47,476.12
2018,4,28,17,30,582.0,68.0,3.1,12.0,225.0,571.66,477.6
2018,4,28,17,45,506.0,60.5,2.9,11.6,175.5,485.32,407.04
2018,4,28,18,0,430.0,53.0,2.7,11.2,126.0,402.7,335.89
2018,4,28,18,15,316.0,41.0,2.5,10.8,85.0,295.17,240.45
2018,4,28,18,30,202.0,29.0,2.3,10.4,44.0,193.46,121.12
2018,4,28,18,45,105.5,15.5,2.1,10.05,23.0,74.02,0.0
2018,4,28,19,0,9.0,2.0,1.9,9.7,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,1.8,9.45,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,5,15,42.5,9.0,1.45,8.7,11.0,8.19,0.0
2018,4,29,5,30,85.0,18.0,1.7,9.1,22.0,16.37,0.0
2018,4,29,5,45,165.0,32.0,2.0,9.5,51.0,25.0,14.7
2018,4,29,6,0,245.0,46.0,2.3,9.9,80.0,35.4,25.7
2018,4,29,6,15,249.5,54.5,2.45,10.2,101.5,41.03,31.31
2018,4,29,6,30,254.0,63.0,2.6,10.5,123.0,46.39,36.41
2018,4,29,6,45,127.0,63.5,2.8,10.75,93.5,49.26,39.06
2018,4,29,7,0,0.0,64.0,3.0,11.0,64.0,56.56,45.56
2018,4,29,7,15,177.5,94.5,3.05,11.25,171.0,70.55,57.93
2018,4,29,7,30,355.0,125.0,3.1,11.5,278.0,84.38,69.96
2018,4,29,7,45,380.5,131.0,3.1,11.75,313.5,86.45,71.46
2018,4,29,8,0,406.0,137.0,3.1,12.0,349.0,88.37,72.81
2018,4,29,8,15,281.5,180.0,3.2,12.35,333.5,122.75,102.44
2018,4,29,8,30,157.0,223.0,3.3,12.7,318.0,170.74,132.03
2018,4,29,8,45,99.0,222.0,3.35,13.0,283.5,176.4,136.58
2018,4,29,9,0,41.0,221.0,3.4,13.3,249.0,183.61,144.39
2018,4,29,9,15,40.0,232.0,3.45,13.6,260.5,196.11,154.22
2018,4,29,9,30,39.0,243.0,3.5,13.9,272.0,208.58,164.06
2018,4,29,9,45,27.5,209.0,3.6,14.25,230.0,183.28,143.88
2018,4,29,10,0,16.0,175.0,3.7,14.6,188.0,154.75,120.98
2018,4,29,10,15,18.0,211.5,3.75,14.8,226.5,187.15,146.86
2018,4,29,10,30,20.0,248.0,3.8,15.0,265.0,220.2,172.92
2018,4,29,10,45,19.0,252.5,3.85,15.15,269.0,226.36,177.57
2018,4,29,11,0,18.0,257.0,3.9,15.3,273.0,235.06,184.28
2018,4,29,11,15,27.0,264.0,3.9,15.3,288.5,247.06,193.84
2018,4,29,11,30,36.0,271.0,3.9,15.3,304.0,262.58,206.21
2018,4,29,11,45,61.5,348.0,3.95,15.3,404.5,351.77,275.98
2018,4,29,12,0,87.0,425.0,4.0,15.3,505.0,445.0,347.34
2018,4,29,12,15,92.0,410.5,4.0,15.25,495.0,444.04,346.77
2018,4,29,12,30,97.0,396.0,4.0,15.2,485.0,442.55,346.22
2018,4,29,12,45,395.0,313.0,4.0,15.2,669.0,651.66,511.48
2018,4,29,13,0,693.0,230.0,4.0,15.2,853.0,856.32,665.97
2018,4,29,13,15,761.0,194.0,3.95,15.15,865.5,899.18,695.74
2018,4,29,13,30,829.0,158.0,3.9,15.1,878.0,947.32,729.66
2018,4,29,13,45,813.5,159.5,3.9,15.1,849.0,952.51,733.69
2018,4,29,14,0,798.0,161.0,3.9,15.1,820.0,954.26,735.79
2018,4,29,14,15,837.0,138.0,3.9,15.05,806.0,979.43,754.54
2018,4,29,14,30,876.0,115.0,3.9,15.0,792.0,990.48,763.42
2018,4,29,14,45,867.0,112.0,3.9,14.95,754.5,983.52,760.08
2018,4,29,15,0,858.0,109.0,3.9,14.9,717.0,973.25,754.72
2018,4,29,15,15,843.5,106.5,3.9,14.9,673.5,965.3,751.01
2018,4,29,15,30,829.0,104.0,3.9,14.9,630.0,944.06,738.04
2018,4,29,15,45,811.5,100.0,3.9,14.6,582.5,915.27,720.61
2018,4,29,16,0,794.0,96.0,3.9,14.3,535.0,883.86,701.2
2018,4,29,16,15,770.5,92.5,3.85,14.0,485.0,845.15,675.99
2018,4,29,16,30,747.0,89.0,3.8,13.7,435.0,804.53,649.01
2018,4,29,16,45,714.0,83.5,3.75,13.4,382.5,757.01,616.26
2018,4,29,17,0,681.0,78.0,3.7,13.1,330.0,703.77,578.28
2018,4,29,17,15,635.0,72.0,3.5,12.65,278.0,639.05,529.85
2018,4,29,17,30,589.0,66.0,3.3,12.2,226.0,575.28,480.34
2018,4,29,17,45,475.5,59.0,3.15,11.75,170.5,461.65,388.44
2018,4,29,18,0,362.0,52.0,3.0,11.3,115.0,354.82,297.17
2018,4,29,18,15,268.0,39.5,2.75,10.85,77.5,261.42,213.79
2018,4,29,18,30,174.0,27.0,2.5,10.4,40.0,173.79,114.07
2018,4,29,18,45,92.5,14.5,2.25,9.9,21.0,65.85,0.0
2018,4,29,19,0,11.0,2.0,2.0,9.4,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,2.0,9.35,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,5,15,13.5,7.5,2.05,8.5,8.0,6.82,0.0
2018,4,30,5,30,27.0,15.0,2.2,8.8,16.0,12.85,0.0
2018,4,30,5,45,55.0,31.0,2.4,9.1,37.5,25.76,15.7
2018,4,30,6,0,83.0,47.0,2.6,9.4,59.0,38.49,28.55
2018,4,30,6,15,94.0,62.0,2.65,9.75,80.5,50.27,39.69
2018,4,30,6,30,105.0,77.0,2.7,10.1,102.0,61.79,50.36
2018,4,30,6,45,87.0,86.5,2.75,10.45,110.5,69.13,57.01
2018,4,30,7,0,69.0,96.0,2.8,10.8,119.0,76.18,63.2
2018,4,30,7,15,34.5,95.5,2.8,11.25,107.0,80.1,66.42
2018,4,30,7,30,0.0,95.0,2.8,11.7,95.0,82.81,68.49
2018,4,30,7,45,6.0,123.5,2.75,12.1,126.5,105.72,88.28
2018,4,30,8,0,12.0,152.0,2.7,12.5,158.0,128.04,107.23
2018,4,30,8,15,20.0,192.0,2.7,12.85,203.5,158.0,132.49
2018,4,30,8,30,28.0,232.0,2.7,13.2,249.0,178.85,142.11
2018,4,30,8,45,58.0,269.5,2.65,13.5,308.0,211.92,166.55
2018,4,30,9,0,88.0,307.0,2.6,13.8,367.0,249.01,194.08
2018,4,30,9,15,80.5,318.0,2.65,14.05,375.5,264.58,206.42
2018,4,30,9,30,73.0,329.0,2.7,14.3,384.0,279.21,218.12
2018,4,30,9,45,96.5,357.5,2.75,14.5,433.5,315.65,246.05
2018,4,30,10,0,120.0,386.0,2.8,14.7,483.0,346.95,270.02
2018,4,30,10,15,149.0,402.0,2.9,14.8,527.0,383.91,298.58
2018,4,30,10,30,178.0,418.0,3.0,14.9,571.0,424.14,329.65
2018,4,30,10,45,213.5,428.5,3.05,15.05,616.0,466.96,362.49
2018,4,30,11,0,249.0,439.0,3.1,15.2,661.0,508.99,394.62
2018,4,30,11,15,259.0,434.0,3.15,15.15,668.0,531.27,412.08
2018,4,30,11,30,269.0,429.0,3.2,15.1,675.0,553.78,429.7
2018,4,30,11,45,375.5,392.5,3.25,15.05,738.0,619.29,480.86
2018,4,30,12,0,482.0,356.0,3.3,15.0,801.0,693.51,537.73
2018,4,30,12,15,664.5,264.0,3.35,14.95,875.0,782.81,607.02
2018,4,30,12,30,847.0,172.0,3.4,14.9,949.0,875.0,675.69
2018,4,30,12,45,862.5,162.0,3.45,14.9,946.0,909.11,699.4
2018,4,30,13,0,878.0,152.0,3.5,14.9,943.0,931.97,715.74
2018,4,30,13,15,866.5,154.5,3.55,14.9,922.0,958.07,734.48
2018,4,30,13,30,855.0,157.0,3.6,14.9,901.0,971.84,744.77
2018,4,30,13,45,850.0,154.0,3.65,14.95,876.0,982.71,753.16
2018,4,30,14,0,845.0,151.0,3.7,15.0,851.0,990.21,759.39
2018,4,30,14,15,845.0,145.5,3.7,14.9,822.5,996.51,765.07
2018,4,30,14,30,845.0,140.0,3.7,14.8,794.0,999.42,768.59
2018,4,30,14,45,835.5,135.5,3.7,14.75,756.0,990.73,764.14
2018,4,30,15,0,826.0,131.0,3.7,14.7,718.0,978.69,757.6
2018,4,30,15,15,810.0,128.0,3.7,14.7,674.0,958.77,745.54
2018,4,30,15,30,794.0,125.0,3.7,14.7,630.0,935.84,731.47
2018,4,30,15,45,773.0,121.0,3.7,14.3,582.0,910.32,716.64
2018,4,30,16,0,752.0,117.0,3.7,13.9,534.0,876.6,695.8
2018,4,30,16,15,723.0,112.5,3.65,13.55,482.5,832.75,666.91
2018,4,30,16,30,694.0,108.0,3.6,13.2,431.0,787.35,636.43
2018,4,30,16,45,655.5,102.0,3.55,12.85,378.5,730.58,596.67
2018,4,30,17,0,617.0,96.0,3.5,12.5,326.0,673.42,555.54
2018,4,30,17,15,564.0,88.5,3.4,12.05,274.0,602.65,502.33
2018,4,30,17,30,511.0,81.0,3.3,11.6,222.0,533.12,448.07
2018,4,30,17,45,435.0,71.0,3.2,11.2,173.0,443.03,373.89
2018,4,30,18,0,359.0,61.0,3.1,10.8,124.0,363.08,304.63
2018,4,30,18,15,253.5,46.5,2.9,10.4,84.0,263.22,215.79
2018,4,30,18,30,148.0,32.0,2.7,10.0,44.0,167.77,114.26
2018,4,30,18,45,76.5,17.0,2.55,9.65,23.0,59.12,0.0
2018,4,30,19,0,5.0,2.0,2.4,9.3,2.0,0.0,0.0
2018,4,30,19,15,2.5,1.0,2.2,9.05,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,1,5,15,1.5,7.5,2.45,7.9,7.5,6.82,0.0
2018,5,1,5,30,3.0,15.0,2.5,8.2,15.0,13.22,0.0
2018,5,1,5,45,20.0,33.0,2.6,8.5,35.5,27.87,17.78
2018,5,1,6,0,37.0,51.0,2.7,8.8,56.0,42.33,32.09
2018,5,1,6,15,59.5,71.0,2.7,9.1,83.5,57.98,46.76
2018,5,1,6,30,82.0,91.0,2.7,9.4,111.0,71.12,58.92
2018,5,1,6,45,75.5,86.0,2.65,9.65,108.0,68.77,56.86
2018,5,1,7,0,69.0,81.0,2.6,9.9,105.0,65.6,53.9
2018,5,1,7,15,113.5,115.5,2.55,10.45,162.0,90.22,75.66
2018,5,1,7,30,158.0,150.0,2.5,11.0,219.0,113.46,95.75
2018,5,1,7,45,385.5,148.0,2.45,11.55,344.5,97.3,80.98
2018,5,1,8,0,613.0,146.0,2.4,12.1,470.0,94.39,77.99
2018,5,1,8,15,684.0,138.5,2.4,12.7,532.0,87.25,71.32
2018,5,1,8,30,755.0,131.0,2.4,13.3,594.0,127.39,75.91
2018,5,1,8,45,779.5,131.5,2.4,13.9,640.0,183.01,111.8
2018,5,1,9,0,804.0,132.0,2.4,14.5,686.0,233.11,150.4
2018,5,1,9,15,827.0,129.5,2.45,15.0,728.0,283.35,192.97
2018,5,1,9,30,850.0,127.0,2.5,15.5,770.0,335.87,238.8
2018,5,1,9,45,872.0,121.5,2.6,16.0,807.0,393.84,288.97
2018,5,1,10,0,894.0,116.0,2.7,16.5,844.0,446.67,334.55
2018,5,1,10,15,901.5,117.0,2.75,16.85,872.0,499.07,379.03
2018,5,1,10,30,909.0,118.0,2.8,17.2,900.0,551.08,421.95
2018,5,1,10,45,914.5,118.5,2.85,17.6,921.0,601.03,462.01
2018,5,1,11,0,920.0,119.0,2.9,18.0,942.0,649.98,500.2
2018,5,1,11,15,923.5,119.5,2.9,18.2,955.5,696.47,535.75
2018,5,1,11,30,927.0,120.0,2.9,18.4,969.0,741.42,569.31
2018,5,1,11,45,929.0,119.5,2.95,18.65,974.5,782.71,599.42
2018,5,1,12,0,931.0,119.0,3.0,18.9,980.0,821.94,626.18
2018,5,1,12,15,932.0,118.5,3.0,19.0,978.0,858.14,650.74
2018,5,1,12,30,933.0,118.0,3.0,19.1,976.0,891.86,673.49
2018,5,1,12,45,933.0,116.0,3.05,19.2,966.0,920.68,693.19
2018,5,1,13,0,933.0,114.0,3.1,19.3,956.0,946.57,710.96
2018,5,1,13,15,929.0,113.0,3.2,19.3,937.5,966.75,725.6
2018,5,1,13,30,925.0,112.0,3.3,19.3,919.0,983.63,738.2
2018,5,1,13,45,765.5,190.0,3.35,19.3,845.0,947.0,714.38
2018,5,1,14,0,606.0,268.0,3.4,19.3,771.0,887.79,673.31
2018,5,1,14,15,588.5,264.0,3.5,19.15,737.0,874.66,666.62
2018,5,1,14,30,571.0,260.0,3.6,19.0,703.0,862.1,659.86
2018,5,1,14,45,457.5,281.5,3.7,18.8,625.5,780.24,601.66
2018,5,1,15,0,344.0,303.0,3.8,18.6,548.0,680.56,529.66
2018,5,1,15,15,306.0,291.0,3.8,18.6,499.0,633.62,496.3
2018,5,1,15,30,268.0,279.0,3.8,18.6,450.0,585.8,461.5
2018,5,1,15,45,349.0,238.0,3.9,17.85,443.0,616.37,490.48
2018,5,1,16,0,430.0,197.0,4.0,17.1,436.0,661.33,529.61
2018,5,1,16,15,381.5,187.5,4.0,16.45,385.0,581.94,471.56
2018,5,1,16,30,333.0,178.0,4.0,15.8,334.0,522.65,427.68
2018,5,1,16,45,325.5,156.5,4.0,15.15,294.0,484.83,400.76
2018,5,1,17,0,318.0,135.0,4.0,14.5,254.0,445.83,372.01
2018,5,1,17,15,373.0,107.5,3.9,13.75,226.5,466.13,391.17
2018,5,1,17,30,428.0,80.0,3.8,13.0,199.0,462.58,390.42
2018,5,1,17,45,383.0,67.5,3.7,12.3,157.0,399.69,337.89
2018,5,1,18,0,338.0,55.0,3.6,11.6,115.0,339.44,285.37
2018,5,1,18,15,256.5,42.5,3.4,11.05,79.5,258.56,212.54
2018,5,1,18,30,175.0,30.0,3.2,10.5,44.0,182.03,128.33
2018,5,1,18,45,94.5,17.0,3.05,10.0,24.0,69.52,0.0
2018,5,1,19,0,14.0,4.0,2.9,9.5,4.0,0.0,0.0
2018,5,1,19,15,7.0,2.0,2.95,9.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,2,5,15,56.5,11.0,2.15,8.6,14.0,10.01,0.0
2018,5,2,5,30,113.0,22.0,2.2,8.8,28.0,17.4,0.0
2018,5,2,5,45,229.0,36.5,2.2,9.0,65.0,28.53,18.54
2018,5,2,6,0,345.0,51.0,2.2,9.2,102.0,39.36,29.47
2018,5,2,6,15,428.5,60.5,2.15,9.55,149.5,47.65,37.44
2018,5,2,6,30,512.0,70.0,2.1,9.9,197.0,53.54,43.0
2018,5,2,6,45,570.0,77.0,2.05,10.25,249.0,57.04,46.18
2018,5,2,7,0,628.0,84.0,2.0,10.6,301.0,60.43,49.11
2018,5,2,7,15,670.0,88.5,1.9,11.15,354.0,61.7,50.0
2018,5,2,7,30,712.0,93.0,1.8,11.7,407.0,62.95,50.82
2018,5,2,7,45,744.0,96.5,1.7,12.25,459.5,63.37,50.9
2018,5,2,8,0,776.0,100.0,1.6,12.8,512.0,70.64,56.98
2018,5,2,8,15,799.0,102.0,1.5,13.45,561.0,74.22,59.75
2018,5,2,8,30,822.0,104.0,1.4,14.1,610.0,123.17,69.1
2018,5,2,8,45,840.0,105.5,1.3,14.75,655.5,174.01,101.06
2018,5,2,9,0,858.0,107.0,1.2,15.4,701.0,226.97,142.2
2018,5,2,9,15,871.0,108.5,1.2,16.0,741.0,288.44,193.68
2018,5,2,9,30,884.0,110.0,1.2,16.6,781.0,342.58,240.34
2018,5,2,9,45,895.0,110.5,1.2,17.2,816.0,396.12,286.3
2018,5,2,10,0,906.0,111.0,1.2,17.8,851.0,450.04,331.47
2018,5,2,10,15,913.5,112.0,1.3,18.3,879.0,502.92,375.14
2018,5,2,10,30,921.0,113.0,1.4,18.8,907.0,555.41,417.23
2018,5,2,10,45,926.0,113.5,1.5,19.3,927.5,605.52,456.37
2018,5,2,11,0,931.0,114.0,1.6,19.8,948.0,654.57,493.64
2018,5,2,11,15,934.0,114.0,1.8,20.05,961.0,700.67,529.06
2018,5,2,11,30,937.0,114.0,2.0,20.3,974.0,745.14,562.65
2018,5,2,11,45,938.0,114.5,2.2,20.55,979.5,786.78,593.12
2018,5,2,12,0,939.0,115.0,2.4,20.8,985.0,826.3,620.64
2018,5,2,12,15,938.5,114.5,2.55,20.85,982.0,861.44,645.21
2018,5,2,12,30,938.0,114.0,2.7,20.9,979.0,893.98,668.05
2018,5,2,12,45,937.0,112.5,2.9,20.95,968.5,922.39,688.54
2018,5,2,13,0,936.0,111.0,3.1,21.0,958.0,947.84,707.12
2018,5,2,13,15,933.0,110.5,3.15,20.85,940.5,969.36,722.6
2018,5,2,13,30,930.0,110.0,3.2,20.7,923.0,987.66,736.08
2018,5,2,13,45,924.0,109.0,3.3,20.6,897.5,999.28,745.53
2018,5,2,14,0,918.0,108.0,3.4,20.5,872.0,1007.47,752.89
2018,5,2,14,15,911.0,106.0,3.4,20.3,840.0,1010.16,756.29
2018,5,2,14,30,904.0,104.0,3.4,20.1,808.0,1009.38,757.57
2018,5,2,14,45,893.5,102.0,3.4,19.85,769.5,1001.75,754.59
2018,5,2,15,0,883.0,100.0,3.4,19.6,731.0,990.78,749.54
2018,5,2,15,15,869.0,98.0,3.4,19.6,687.5,973.19,739.41
2018,5,2,15,30,855.0,96.0,3.4,19.6,644.0,952.59,727.35
2018,5,2,15,45,838.5,92.5,3.35,18.95,596.5,934.84,718.75
2018,5,2,16,0,822.0,89.0,3.3,18.3,549.0,904.42,701.25
2018,5,2,16,15,799.5,85.5,3.25,17.8,498.5,866.02,677.56
2018,5,2,16,30,777.0,82.0,3.2,17.3,448.0,825.64,652.09
2018,5,2,16,45,746.0,77.5,3.15,16.75,395.5,774.88,618.54
2018,5,2,17,0,715.0,73.0,3.1,16.2,343.0,723.16,583.35
2018,5,2,17,15,669.5,67.5,3.0,15.5,290.0,663.22,540.7
2018,5,2,17,30,624.0,62.0,2.9,14.8,237.0,599.33,493.13
2018,5,2,17,45,556.0,55.5,2.75,14.1,187.0,518.74,429.78
2018,5,2,18,0,488.0,49.0,2.6,13.4,137.0,441.64,365.76
2018,5,2,18,15,379.0,39.5,2.4,12.75,94.5,337.84,275.44
2018,5,2,18,30,270.0,30.0,2.2,12.1,52.0,240.31,173.33
2018,5,2,18,45,149.5,17.5,2.0,11.45,28.0,101.63,0.0
2018,5,2,19,0,29.0,5.0,1.8,10.8,4.0,0.0,0.0
2018,5,2,19,15,14.5,2.5,1.8,10.55,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,2.3,9.1,1.5,1.36,0.0
2018,5,3,5,30,0.0,3.0,2.4,9.3,3.0,2.63,0.0
2018,5,3,5,45,59.0,10.5,2.5,9.45,19.5,8.02,1.2
2018,5,3,6,0,118.0,18.0,2.6,9.6,36.0,13.61,6.52
2018,5,3,6,15,59.0,18.0,2.55,9.85,27.0,14.85,7.82
2018,5,3,6,30,0.0,18.0,2.5,10.1,18.0,15.82,8.78
2018,5,3,6,45,0.0,26.0,2.5,10.3,26.0,22.88,15.22
2018,5,3,7,0,0.0,34.0,2.5,10.5,34.0,29.96,21.6
2018,5,3,7,15,0.0,38.0,2.45,10.8,38.0,33.5,24.71
2018,5,3,7,30,0.0,42.0,2.4,11.1,42.0,37.06,27.77
2018,5,3,7,45,0.0,50.0,2.4,11.4,50.0,44.16,33.97
2018,5,3,8,0,0.0,58.0,2.4,11.7,58.0,51.27,40.11
2018,5,3,8,15,0.0,70.0,2.45,12.15,70.0,61.95,49.3
2018,5,3,8,30,0.0,82.0,2.5,12.6,82.0,72.66,55.7
2018,5,3,8,45,0.0,98.5,2.5,13.05,98.5,87.17,67.5
2018,5,3,9,0,0.0,115.0,2.5,13.5,115.0,101.17,78.73
2018,5,3,9,15,2.5,148.0,2.55,13.95,150.0,129.48,101.45
2018,5,3,9,30,5.0,181.0,2.6,14.4,185.0,157.96,124.01
2018,5,3,9,45,8.0,205.5,2.7,14.85,212.0,180.02,141.19
2018,5,3,10,0,11.0,230.0,2.8,15.3,239.0,202.56,158.65
2018,5,3,10,15,20.0,275.0,2.85,15.6,292.0,245.08,191.72
2018,5,3,10,30,29.0,320.0,2.9,15.9,345.0,282.39,220.35
2018,5,3,10,45,43.5,361.5,2.95,16.2,400.0,328.06,255.22
2018,5,3,11,0,58.0,403.0,3.0,16.5,455.0,376.16,291.56
2018,5,3,11,15,89.5,420.5,3.05,16.7,502.0,418.12,323.41
2018,5,3,11,30,121.0,438.0,3.1,16.9,549.0,462.71,357.1
2018,5,3,11,45,329.5,383.5,3.1,17.1,688.5,580.57,448.45
2018,5,3,12,0,538.0,329.0,3.1,17.3,828.0,716.14,550.06
2018,5,3,12,15,744.5,220.0,3.15,17.45,908.5,811.4,622.27
2018,5,3,12,30,951.0,111.0,3.2,17.6,989.0,903.63,687.04
2018,5,3,12,45,951.5,108.5,3.25,17.75,979.0,932.65,706.37
2018,5,3,13,0,952.0,106.0,3.3,17.9,969.0,958.69,724.21
2018,5,3,13,15,948.5,105.0,3.3,17.95,950.5,979.46,738.45
2018,5,3,13,30,945.0,104.0,3.3,18.0,932.0,996.91,750.56
2018,5,3,13,45,939.5,103.0,3.35,18.05,906.5,1009.07,759.64
2018,5,3,14,0,934.0,102.0,3.4,18.1,881.0,1017.75,766.58
2018,5,3,14,15,926.0,101.0,3.35,18.05,848.5,1020.52,769.23
2018,5,3,14,30,918.0,100.0,3.3,18.0,816.0,1019.81,769.73
2018,5,3,14,45,907.5,98.5,3.3,17.9,778.0,1012.64,766.63
2018,5,3,15,0,897.0,97.0,3.3,17.8,740.0,1002.12,761.46
2018,5,3,15,15,867.5,98.0,3.3,17.8,689.0,972.74,743.24
2018,5,3,15,30,838.0,99.0,3.3,17.8,638.0,950.79,730.27
2018,5,3,15,45,821.5,94.0,3.2,17.45,589.5,921.4,712.31
2018,5,3,16,0,805.0,89.0,3.1,17.1,541.0,889.35,692.43
2018,5,3,16,15,784.5,87.5,3.0,16.7,494.0,855.6,671.31
2018,5,3,16,30,764.0,86.0,2.9,16.3,447.0,819.81,648.44
2018,5,3,16,45,696.5,87.0,2.8,15.95,387.0,749.61,599.78
2018,5,3,17,0,629.0,88.0,2.7,15.6,327.0,675.9,547.32
2018,5,3,17,15,591.0,79.0,2.6,14.95,276.5,615.19,503.64
2018,5,3,17,30,553.0,70.0,2.5,14.3,226.0,555.04,458.45
2018,5,3,17,45,484.0,61.0,2.35,13.65,177.0,472.78,393.28
2018,5,3,18,0,415.0,52.0,2.2,13.0,128.0,394.29,327.38
2018,5,3,18,15,311.5,41.0,2.05,12.35,88.0,295.14,241.27
2018,5,3,18,30,208.0,30.0,1.9,11.7,48.0,204.61,150.15
2018,5,3,18,45,118.5,17.5,1.75,11.0,26.5,84.02,0.0
2018,5,3,19,0,29.0,5.0,1.6,10.3,5.0,0.0,0.0
2018,5,3,19,15,14.5,2.5,1.6,10.0,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,4,5,15,42.0,10.0,1.15,7.5,12.5,9.1,0.0
2018,5,4,5,30,84.0,20.0,1.4,8.0,25.0,16.37,0.2
2018,5,4,5,45,164.5,32.5,1.65,8.5,54.0,25.16,16.07
2018,5,4,6,0,245.0,45.0,1.9,9.0,83.0,34.34,25.13
2018,5,4,6,15,192.5,66.0,2.0,9.6,103.0,51.49,40.95
2018,5,4,6,30,140.0,87.0,2.1,10.2,123.0,69.02,56.9
2018,5,4,6,45,165.5,110.0,2.2,10.85,161.5,85.47,71.55
2018,5,4,7,0,191.0,133.0,2.3,11.5,200.0,96.71,81.25
2018,5,4,7,15,322.5,137.5,2.15,12.15,272.5,100.07,83.76
2018,5,4,7,30,454.0,142.0,2.0,12.8,345.0,95.86,79.56
2018,5,4,7,45,515.5,145.5,1.9,13.45,402.0,96.36,79.51
