Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,7,0,0.0,86.0,2.0,11.7,86.0,74.93,61.76
2018,5,14,7,15,0.0,105.5,2.0,12.2,105.5,90.89,75.53
2018,5,14,7,30,0.0,125.0,2.0,12.7,125.0,106.63,88.89
2018,5,14,7,45,0.0,131.0,2.0,13.2,131.0,111.98,93.02
2018,5,14,8,0,0.0,137.0,2.0,13.7,137.0,117.24,97.05
2018,5,14,8,15,3.0,158.5,2.0,14.2,160.5,134.8,106.56
2018,5,14,8,30,6.0,180.0,2.0,14.7,184.0,152.96,120.58
2018,5,14,8,45,11.0,209.0,2.05,15.2,216.5,177.62,139.59
2018,5,14,9,0,16.0,238.0,2.1,15.7,249.0,203.01,158.99
2018,5,14,9,15,22.5,269.0,2.2,16.15,286.0,231.12,180.37
2018,5,14,9,30,29.0,300.0,2.3,16.6,323.0,249.7,194.19
2018,5,14,9,45,47.0,338.5,2.4,17.05,377.5,289.26,224.08
2018,5,14,10,0,65.0,377.0,2.5,17.5,432.0,331.5,255.78
2018,5,14,10,15,221.0,366.0,2.6,17.85,560.0,390.43,299.96
2018,5,14,10,30,377.0,355.0,2.7,18.2,688.0,481.15,368.57
2018,5,14,10,45,434.5,347.5,2.85,18.5,739.5,528.36,404.74
2018,5,14,11,0,492.0,340.0,3.0,18.8,791.0,585.7,448.25
2018,5,14,11,15,670.5,250.0,3.1,19.0,873.5,657.79,504.35
2018,5,14,11,30,849.0,160.0,3.2,19.2,956.0,741.71,568.53
2018,5,14,11,45,871.5,148.5,3.3,19.35,969.5,782.49,598.82
2018,5,14,12,0,894.0,137.0,3.4,19.5,983.0,826.15,629.23
2018,5,14,12,15,893.0,137.5,3.45,19.55,980.5,859.92,652.56
2018,5,14,12,30,892.0,138.0,3.5,19.6,978.0,891.31,674.26
2018,5,14,12,45,889.0,137.5,3.55,19.6,967.0,917.5,692.53
2018,5,14,13,0,886.0,137.0,3.6,19.6,956.0,940.87,708.95
2018,5,14,13,15,883.0,135.5,3.65,19.45,938.5,960.34,723.23
2018,5,14,13,30,880.0,134.0,3.7,19.3,921.0,976.75,735.57
2018,5,14,13,45,875.0,132.0,3.75,19.2,896.5,987.58,744.15
2018,5,14,14,0,870.0,130.0,3.8,19.1,872.0,995.16,750.72
2018,5,14,14,15,863.0,128.5,3.8,18.8,841.5,998.03,754.52
2018,5,14,14,30,856.0,127.0,3.8,18.5,811.0,997.66,756.31
2018,5,14,14,45,846.5,124.0,3.85,18.25,774.0,1000.99,761.01
2018,5,14,15,0,837.0,121.0,3.9,18.0,737.0,990.14,756.13
2018,5,14,15,15,822.5,118.0,3.9,18.0,694.0,971.2,744.84
2018,5,14,15,30,808.0,115.0,3.9,18.0,651.0,949.31,731.62
2018,5,14,15,45,790.5,111.5,3.8,17.35,605.0,921.15,715.21
2018,5,14,16,0,773.0,108.0,3.7,16.7,559.0,890.48,696.93
2018,5,14,16,15,751.5,103.5,3.65,16.25,510.0,852.58,673.03
2018,5,14,16,30,730.0,99.0,3.6,15.8,461.0,818.42,651.55
2018,5,14,16,45,699.0,94.0,3.55,15.3,410.0,768.33,617.96
2018,5,14,17,0,668.0,89.0,3.5,14.8,359.0,717.51,583.04
2018,5,14,17,15,624.5,83.0,3.45,14.2,307.5,654.63,537.94
2018,5,14,17,30,581.0,77.0,3.4,13.6,256.0,592.49,491.76
2018,5,14,17,45,500.5,70.5,3.3,13.05,204.5,502.71,421.18
2018,5,14,18,0,420.0,64.0,3.2,12.5,153.0,416.93,349.93
2018,5,14,18,15,275.5,52.0,3.1,12.0,104.0,285.29,237.51
2018,5,14,18,30,131.0,40.0,3.0,11.5,55.0,155.33,123.93
2018,5,14,18,45,79.0,24.5,2.85,11.0,32.5,94.1,49.24
2018,5,14,19,0,27.0,9.0,2.7,10.5,10.0,22.91,0.0
2018,5,14,19,15,13.5,4.5,2.65,10.3,5.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.35,8.7,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.4,8.8,1.0,0.91,0.0
2018,5,15,5,15,0.0,4.5,1.55,9.2,4.5,4.09,0.0
2018,5,15,5,30,0.0,8.0,1.7,9.6,8.0,7.02,0.08
2018,5,15,5,45,0.0,14.0,1.9,10.05,14.0,12.3,5.26
2018,5,15,6,0,0.0,20.0,2.1,10.5,20.0,17.58,10.21
2018,5,15,6,15,0.0,26.0,2.05,10.9,26.0,22.88,15.12
2018,5,15,6,30,0.0,32.0,2.0,11.3,32.0,28.18,19.96
2018,5,15,6,45,0.0,49.0,2.0,11.75,49.0,43.23,33.49
2018,5,15,7,0,0.0,66.0,2.0,12.2,66.0,58.33,46.84
2018,5,15,7,15,0.0,87.0,1.95,12.65,87.0,76.33,62.55
2018,5,15,7,30,0.0,108.0,1.9,13.1,108.0,93.55,77.32
2018,5,15,7,45,0.5,125.0,1.85,13.5,125.5,107.41,88.94
2018,5,15,8,0,1.0,142.0,1.8,13.9,143.0,121.1,100.27
2018,5,15,8,15,5.5,168.5,1.8,14.4,172.0,142.55,112.68
2018,5,15,8,30,10.0,195.0,1.8,14.9,201.0,164.78,129.79
2018,5,15,8,45,14.5,216.5,1.8,15.35,226.5,183.93,144.26
2018,5,15,9,0,19.0,238.0,1.8,15.8,252.0,203.75,159.21
2018,5,15,9,15,22.5,263.5,1.9,16.25,280.5,227.04,176.91
2018,5,15,9,30,26.0,289.0,2.0,16.7,309.0,241.01,187.23
2018,5,15,9,45,37.5,321.5,2.05,17.15,352.0,273.65,211.84
2018,5,15,10,0,49.0,354.0,2.1,17.6,395.0,308.15,237.66
2018,5,15,10,15,132.5,372.0,2.2,18.0,488.0,361.13,277.34
2018,5,15,10,30,216.0,390.0,2.3,18.4,581.0,430.52,329.41
2018,5,15,10,45,156.0,396.5,2.4,18.75,536.0,417.34,319.31
2018,5,15,11,0,96.0,403.0,2.5,19.1,491.0,401.75,307.12
2018,5,15,11,15,167.0,410.0,2.6,19.35,566.0,461.59,352.71
2018,5,15,11,30,238.0,417.0,2.7,19.6,641.0,529.35,403.39
2018,5,15,11,45,539.0,290.5,2.85,19.9,800.5,665.25,507.81
2018,5,15,12,0,840.0,164.0,3.0,20.2,960.0,813.5,617.46
2018,5,15,12,15,871.5,146.5,3.1,20.25,970.0,850.89,642.63
2018,5,15,12,30,903.0,129.0,3.2,20.3,980.0,893.47,672.13
2018,5,15,12,45,899.5,129.0,3.3,20.4,969.0,919.77,690.31
2018,5,15,13,0,896.0,129.0,3.4,20.5,958.0,943.2,706.73
2018,5,15,13,15,892.5,127.5,3.45,20.35,940.0,962.22,720.62
2018,5,15,13,30,889.0,126.0,3.5,20.2,922.0,978.13,732.55
2018,5,15,13,45,883.5,125.0,3.6,20.1,898.0,989.43,741.76
2018,5,15,14,0,878.0,124.0,3.7,20.0,874.0,997.48,748.96
2018,5,15,14,15,870.5,122.5,3.75,19.65,843.0,999.78,752.84
2018,5,15,14,30,863.0,121.0,3.8,19.3,812.0,998.82,754.71
2018,5,15,14,45,853.0,118.0,3.85,19.0,774.5,990.51,751.61
2018,5,15,15,0,843.0,115.0,3.9,18.7,737.0,989.76,753.87
2018,5,15,15,15,829.0,113.0,3.9,18.7,695.0,972.38,743.6
2018,5,15,15,30,815.0,111.0,3.9,18.7,653.0,952.07,731.5
2018,5,15,15,45,797.0,108.0,3.95,17.65,607.0,923.91,717.1
2018,5,15,16,0,779.0,105.0,4.0,16.6,561.0,893.26,700.72
2018,5,15,16,15,756.5,100.5,3.95,16.05,511.5,854.32,676.24
2018,5,15,16,30,734.0,96.0,3.9,15.5,462.0,818.74,653.87
2018,5,15,16,45,703.5,91.5,3.9,14.95,411.5,769.64,621.19
2018,5,15,17,0,673.0,87.0,3.9,14.4,361.0,719.79,587.12
2018,5,15,17,15,632.5,81.0,3.8,13.95,310.0,659.26,543.14
2018,5,15,17,30,592.0,75.0,3.7,13.5,259.0,599.3,498.12
2018,5,15,17,45,520.0,68.0,3.6,13.0,208.0,515.06,431.85
2018,5,15,18,0,448.0,61.0,3.5,12.5,157.0,434.44,365.1
2018,5,15,18,15,273.0,50.5,3.3,12.2,104.0,281.23,234.37
2018,5,15,18,30,98.0,40.0,3.1,11.9,51.0,133.71,106.01
2018,5,15,18,45,53.5,23.5,2.9,11.55,29.0,76.97,42.33
2018,5,15,19,0,9.0,7.0,2.7,11.2,7.0,11.28,0.0
2018,5,15,19,15,4.5,3.5,2.55,11.0,3.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,16,4,45,5.0,1.5,1.4,8.1,1.5,0.0,0.0
2018,5,16,5,0,10.0,3.0,1.4,8.3,3.0,2.73,0.0
2018,5,16,5,15,46.5,13.5,1.7,8.95,17.5,11.22,0.0
2018,5,16,5,30,83.0,24.0,2.0,9.6,32.0,19.67,10.6
2018,5,16,5,45,163.5,35.0,2.25,10.2,62.0,26.68,18.0
2018,5,16,6,0,244.0,46.0,2.5,10.8,92.0,34.6,25.48
2018,5,16,6,15,136.5,58.5,2.55,11.25,85.5,45.88,35.84
2018,5,16,6,30,29.0,71.0,2.6,11.7,79.0,60.43,48.95
2018,5,16,6,45,164.5,97.0,2.6,12.1,158.5,72.72,59.81
2018,5,16,7,0,300.0,123.0,2.6,12.5,238.0,90.63,75.46
2018,5,16,7,15,365.0,120.5,2.55,12.9,280.0,81.56,67.08
2018,5,16,7,30,430.0,118.0,2.5,13.3,322.0,78.53,64.07
2018,5,16,7,45,230.0,157.5,2.5,13.7,268.0,109.75,90.97
2018,5,16,8,0,30.0,197.0,2.5,14.1,214.0,151.53,126.39
2018,5,16,8,15,63.0,225.0,2.5,14.5,264.5,175.03,137.55
2018,5,16,8,30,96.0,253.0,2.5,14.9,315.0,203.63,157.57
2018,5,16,8,45,108.0,285.5,2.5,15.3,359.5,225.41,173.37
2018,5,16,9,0,120.0,318.0,2.5,15.7,404.0,259.57,199.47
2018,5,16,9,15,146.5,346.5,2.55,16.05,457.5,297.1,227.92
2018,5,16,9,30,173.0,375.0,2.6,16.4,511.0,338.14,259.22
2018,5,16,9,45,142.5,373.0,2.7,16.75,488.0,340.78,262.32
2018,5,16,10,0,112.0,371.0,2.8,17.1,465.0,339.64,262.16
2018,5,16,10,15,122.0,396.0,2.85,17.3,501.5,373.87,288.38
2018,5,16,10,30,132.0,421.0,2.9,17.5,538.0,409.77,315.49
2018,5,16,10,45,218.5,420.5,3.0,17.75,619.0,471.88,362.7
2018,5,16,11,0,305.0,420.0,3.1,18.0,700.0,537.13,412.04
2018,5,16,11,15,586.5,289.0,3.1,18.15,837.0,634.99,488.51
2018,5,16,11,30,868.0,158.0,3.1,18.3,974.0,751.74,577.59
2018,5,16,11,45,840.0,172.5,3.15,18.45,965.5,785.74,601.52
2018,5,16,12,0,812.0,187.0,3.2,18.6,957.0,812.5,620.57
2018,5,16,12,15,822.5,182.5,3.25,18.65,960.5,850.42,647.08
2018,5,16,12,30,833.0,178.0,3.3,18.7,964.0,886.66,672.16
2018,5,16,12,45,867.0,159.0,3.35,18.75,969.5,918.81,694.36
2018,5,16,13,0,901.0,140.0,3.4,18.8,975.0,958.68,721.82
2018,5,16,13,15,899.0,137.5,3.4,18.75,957.5,978.5,735.52
2018,5,16,13,30,897.0,135.0,3.4,18.7,940.0,995.2,747.38
2018,5,16,13,45,893.5,132.0,3.45,18.65,915.0,1006.74,756.28
2018,5,16,14,0,890.0,129.0,3.5,18.6,890.0,1014.97,763.15
2018,5,16,14,15,883.5,126.0,3.5,18.45,858.5,1016.9,765.87
2018,5,16,14,30,877.0,123.0,3.5,18.3,827.0,1015.47,766.53
2018,5,16,14,45,868.5,120.0,3.55,18.15,790.0,1008.73,764.16
2018,5,16,15,0,860.0,117.0,3.6,18.0,753.0,1009.6,767.16
2018,5,16,15,15,846.5,114.0,3.6,18.0,710.0,991.48,756.48
2018,5,16,15,30,833.0,111.0,3.6,18.0,667.0,970.34,743.95
2018,5,16,15,45,816.5,107.0,3.65,17.45,620.0,942.23,728.46
2018,5,16,16,0,800.0,103.0,3.7,16.9,573.0,911.52,711.0
2018,5,16,16,15,779.5,98.5,3.7,16.5,523.5,874.07,687.79
2018,5,16,16,30,759.0,94.0,3.7,16.1,474.0,834.62,662.79
2018,5,16,16,45,730.5,89.0,3.65,15.65,422.5,790.94,634.06
2018,5,16,17,0,702.0,84.0,3.6,15.2,371.0,741.4,600.26
2018,5,16,17,15,662.0,78.0,3.5,14.7,319.0,680.4,556.62
2018,5,16,17,30,622.0,72.0,3.4,14.2,267.0,619.91,511.87
2018,5,16,17,45,565.0,65.0,3.35,13.7,217.5,546.09,454.76
2018,5,16,18,0,508.0,58.0,3.3,13.2,168.0,474.82,396.98
2018,5,16,18,15,419.0,49.0,2.95,12.65,123.5,382.36,317.5
2018,5,16,18,30,330.0,40.0,2.6,12.1,79.0,295.96,239.48
2018,5,16,18,45,207.0,27.0,2.3,11.6,47.5,187.57,116.98
2018,5,16,19,0,84.0,14.0,2.0,11.1,16.0,58.74,0.0
2018,5,16,19,15,42.0,7.0,1.9,10.8,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,17,4,45,12.0,3.0,1.45,9.1,3.0,0.0,0.0
2018,5,17,5,0,24.0,6.0,1.6,9.4,6.0,5.46,0.0
2018,5,17,5,15,29.0,9.5,1.85,9.8,11.0,8.01,0.0
2018,5,17,5,30,34.0,13.0,2.1,10.2,16.0,10.9,3.42
2018,5,17,5,45,30.5,18.0,2.35,10.65,22.0,15.97,8.51
2018,5,17,6,0,27.0,23.0,2.6,11.1,28.0,20.22,12.56
2018,5,17,6,15,13.5,29.5,2.6,11.6,32.0,26.55,18.39
2018,5,17,6,30,0.0,36.0,2.6,12.1,36.0,31.72,23.07
2018,5,17,6,45,0.0,59.5,2.65,12.55,59.5,52.55,41.71
2018,5,17,7,0,0.0,83.0,2.7,13.0,83.0,72.63,59.38
2018,5,17,7,15,0.0,104.0,2.7,13.45,104.0,89.82,74.22
2018,5,17,7,30,0.0,125.0,2.7,13.9,125.0,106.73,88.58
2018,5,17,7,45,0.0,135.5,2.65,14.4,135.5,115.5,95.65
2018,5,17,8,0,0.0,146.0,2.6,14.9,146.0,124.18,102.59
2018,5,17,8,15,3.0,165.5,2.6,15.3,167.5,140.29,110.61
2018,5,17,8,30,6.0,185.0,2.6,15.7,189.0,156.96,123.42
2018,5,17,8,45,18.0,227.0,2.6,16.15,240.0,192.56,150.83
2018,5,17,9,0,30.0,269.0,2.6,16.6,291.0,218.54,170.26
2018,5,17,9,15,45.0,307.0,2.6,17.0,341.5,253.96,197.04
2018,5,17,9,30,60.0,345.0,2.6,17.4,392.0,291.68,225.45
2018,5,17,9,45,104.0,375.0,2.65,17.8,461.0,337.06,259.15
2018,5,17,10,0,148.0,405.0,2.7,18.2,530.0,379.15,290.49
2018,5,17,10,15,369.5,337.0,2.75,18.5,662.0,434.87,332.44
2018,5,17,10,30,591.0,269.0,2.8,18.8,794.0,522.23,399.26
2018,5,17,10,45,749.5,194.0,2.85,19.1,874.5,590.32,452.08
2018,5,17,11,0,908.0,119.0,2.9,19.4,955.0,667.04,511.09
2018,5,17,11,15,910.5,119.0,3.0,19.6,967.0,710.84,544.28
2018,5,17,11,30,913.0,119.0,3.1,19.8,979.0,753.06,575.87
2018,5,17,11,45,913.5,119.5,3.2,20.05,983.5,792.48,603.55
2018,5,17,12,0,914.0,120.0,3.3,20.3,988.0,829.88,629.19
2018,5,17,12,15,914.5,119.0,3.4,20.35,985.5,863.79,652.81
2018,5,17,12,30,915.0,118.0,3.5,20.4,983.0,895.29,674.77
2018,5,17,12,45,914.0,116.5,3.6,20.45,972.5,922.43,693.78
2018,5,17,13,0,913.0,115.0,3.7,20.5,962.0,946.75,710.94
2018,5,17,13,15,909.5,114.0,3.8,20.4,944.5,966.26,725.37
2018,5,17,13,30,906.0,113.0,3.9,20.3,927.0,982.63,737.82
2018,5,17,13,45,901.0,111.5,4.0,20.2,902.5,993.84,746.94
2018,5,17,14,0,896.0,110.0,4.1,20.1,878.0,1001.75,754.01
2018,5,17,14,15,889.0,108.5,4.15,19.85,847.0,1004.38,757.8
2018,5,17,14,30,882.0,107.0,4.2,19.6,816.0,1003.69,759.55
2018,5,17,14,45,872.5,104.5,4.25,19.3,779.0,996.15,756.92
2018,5,17,15,0,863.0,102.0,4.3,19.0,742.0,985.38,752.24
2018,5,17,15,15,850.0,100.0,4.3,19.0,700.0,968.61,742.39
2018,5,17,15,30,837.0,98.0,4.3,19.0,658.0,948.95,730.64
2018,5,17,15,45,821.0,95.0,4.3,18.25,612.0,932.55,723.31
2018,5,17,16,0,805.0,92.0,4.3,17.5,566.0,903.39,706.87
2018,5,17,16,15,784.0,89.0,4.25,16.95,517.5,867.2,684.46
2018,5,17,16,30,763.0,86.0,4.2,16.4,469.0,829.07,660.33
2018,5,17,16,45,733.5,82.0,4.15,15.9,418.0,780.44,627.81
2018,5,17,17,0,704.0,78.0,4.1,15.4,367.0,730.85,593.81
2018,5,17,17,15,636.5,76.5,4.0,14.85,311.0,657.74,540.61
2018,5,17,17,30,569.0,75.0,3.9,14.3,255.0,582.03,483.57
2018,5,17,17,45,450.5,71.0,3.8,13.7,197.5,466.76,392.24
2018,5,17,18,0,332.0,67.0,3.7,13.1,140.0,354.83,298.72
2018,5,17,18,15,270.0,54.0,3.6,12.7,103.0,284.56,237.39
2018,5,17,18,30,208.0,41.0,3.5,12.3,66.0,219.51,177.9
2018,5,17,18,45,127.0,26.5,3.4,11.95,39.5,140.02,90.11
2018,5,17,19,0,46.0,12.0,3.3,11.6,13.0,36.16,0.0
2018,5,17,19,15,23.0,6.0,3.25,11.45,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,18,4,45,4.0,1.5,2.65,10.05,1.5,0.0,0.0
2018,5,18,5,0,8.0,3.0,2.7,10.1,3.0,2.73,0.0
2018,5,18,5,15,4.0,4.0,2.75,10.3,4.0,3.58,0.0
2018,5,18,5,30,0.0,5.0,2.8,10.5,5.0,4.38,0.0
2018,5,18,5,45,0.0,7.5,2.9,10.75,7.5,6.58,0.18
2018,5,18,6,0,0.0,10.0,3.0,11.0,10.0,8.78,2.26
2018,5,18,6,15,0.0,14.0,3.0,11.35,14.0,12.3,5.5
2018,5,18,6,30,0.0,18.0,3.0,11.7,18.0,15.83,8.72
2018,5,18,6,45,0.0,32.0,3.05,12.05,32.0,28.19,19.86
2018,5,18,7,0,0.0,46.0,3.1,12.4,46.0,40.58,30.9
2018,5,18,7,15,0.0,54.5,3.05,12.7,54.5,48.13,37.48
2018,5,18,7,30,0.0,63.0,3.0,13.0,63.0,55.69,43.99
2018,5,18,7,45,0.0,72.5,3.0,13.3,72.5,64.15,51.21
2018,5,18,8,0,0.0,82.0,3.0,13.6,82.0,72.62,58.38
2018,5,18,8,15,0.0,98.5,3.0,14.0,98.5,87.0,67.37
2018,5,18,8,30,0.0,115.0,3.0,14.4,115.0,100.88,78.5
2018,5,18,8,45,0.0,126.0,2.95,14.8,126.0,110.25,85.82
2018,5,18,9,0,0.0,137.0,2.9,15.2,137.0,119.66,93.13
2018,5,18,9,15,1.5,144.5,2.9,15.7,145.5,126.62,98.32
2018,5,18,9,30,3.0,152.0,2.9,16.2,154.0,133.77,103.66
2018,5,18,9,45,5.5,172.5,2.9,16.65,177.0,152.4,118.18
2018,5,18,10,0,8.0,193.0,2.9,17.1,200.0,171.38,132.87
2018,5,18,10,15,12.5,237.5,2.95,17.45,248.5,211.73,164.3
2018,5,18,10,30,17.0,282.0,3.0,17.8,297.0,252.71,195.79
2018,5,18,10,45,23.0,318.5,3.0,18.2,339.5,283.8,219.25
2018,5,18,11,0,29.0,355.0,3.0,18.6,382.0,321.51,247.56
2018,5,18,11,15,79.0,376.0,3.1,18.85,450.5,377.2,290.28
2018,5,18,11,30,129.0,397.0,3.2,19.1,519.0,437.69,336.23
2018,5,18,11,45,322.5,364.0,3.25,19.3,670.5,565.7,434.55
2018,5,18,12,0,516.0,331.0,3.3,19.5,822.0,711.41,542.62
2018,5,18,12,15,525.5,320.5,3.35,19.55,819.0,735.93,560.16
2018,5,18,12,30,535.0,310.0,3.4,19.6,816.0,759.12,577.47
2018,5,18,12,45,576.5,292.5,3.5,19.6,832.5,802.41,609.79
2018,5,18,13,0,618.0,275.0,3.6,19.6,849.0,846.71,642.51
2018,5,18,13,15,465.5,341.5,3.65,19.5,769.5,788.54,598.61
2018,5,18,13,30,313.0,408.0,3.7,19.4,690.0,714.43,543.24
2018,5,18,13,45,315.5,402.0,3.7,19.25,679.5,723.1,550.97
2018,5,18,14,0,318.0,396.0,3.7,19.1,669.0,730.38,557.29
2018,5,18,14,15,362.5,364.0,3.7,18.85,664.5,750.2,574.45
2018,5,18,14,30,407.0,332.0,3.7,18.6,660.0,783.36,600.79
2018,5,18,14,45,507.0,277.5,3.65,18.35,667.0,832.18,639.97
2018,5,18,15,0,607.0,223.0,3.6,18.1,674.0,882.36,679.73
2018,5,18,15,15,558.0,223.5,3.6,18.1,619.5,829.02,642.48
2018,5,18,15,30,509.0,224.0,3.6,18.1,565.0,780.54,608.79
2018,5,18,15,45,548.5,193.0,3.65,17.3,537.0,780.78,614.57
2018,5,18,16,0,588.0,162.0,3.7,16.5,509.0,785.28,622.14
2018,5,18,16,15,480.0,172.5,3.7,15.9,440.0,680.04,546.16
2018,5,18,16,30,372.0,183.0,3.7,15.3,371.0,567.15,461.6
2018,5,18,16,45,320.0,168.0,3.75,14.75,317.5,496.88,408.97
2018,5,18,17,0,268.0,153.0,3.8,14.2,264.0,428.22,355.79
2018,5,18,17,15,287.5,130.5,3.75,13.65,235.0,411.15,344.63
2018,5,18,17,30,307.0,108.0,3.7,13.1,206.0,391.34,330.37
2018,5,18,17,45,288.0,91.0,3.65,12.55,169.5,363.71,307.47
2018,5,18,18,0,269.0,74.0,3.6,12.0,133.0,319.25,269.74
2018,5,18,18,15,223.5,58.5,3.55,11.7,99.0,259.52,217.01
2018,5,18,18,30,178.0,43.0,3.5,11.4,65.0,203.35,165.32
2018,5,18,18,45,100.0,27.5,3.4,11.1,39.0,113.66,75.2
2018,5,18,19,0,22.0,12.0,3.3,10.8,13.0,23.02,0.0
2018,5,18,19,15,11.0,6.0,3.3,10.65,6.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.1,9.55,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,3.9,9.9,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,3.9,9.9,1.0,0.91,0.0
2018,5,19,5,15,0.0,3.0,3.9,10.0,3.0,2.63,0.0
2018,5,19,5,30,0.0,5.0,3.9,10.1,5.0,4.38,0.0
2018,5,19,5,45,0.0,7.5,3.95,10.2,7.5,6.58,0.19
2018,5,19,6,0,0.0,10.0,4.0,10.3,10.0,8.78,2.28
2018,5,19,6,15,0.0,13.5,4.0,10.45,13.5,11.86,5.13
2018,5,19,6,30,0.0,17.0,4.0,10.6,17.0,14.94,7.96
2018,5,19,6,45,0.0,40.0,4.0,10.75,40.0,35.26,26.38
2018,5,19,7,0,0.0,63.0,4.0,10.9,63.0,55.66,44.66
2018,5,19,7,15,0.0,88.0,4.05,11.3,88.0,77.21,63.65
2018,5,19,7,30,0.0,113.0,4.1,11.7,113.0,97.56,81.29
2018,5,19,7,45,0.0,118.5,4.15,12.15,118.5,102.44,85.12
2018,5,19,8,0,0.0,124.0,4.2,12.6,124.0,107.24,88.87
2018,5,19,8,15,0.0,134.0,4.2,12.9,134.0,115.81,91.62
2018,5,19,8,30,0.0,144.0,4.2,13.2,144.0,124.43,98.35
2018,5,19,8,45,2.5,161.0,4.2,13.55,163.0,139.12,109.88
2018,5,19,9,0,5.0,178.0,4.2,13.9,182.0,154.17,121.62
2018,5,19,9,15,8.5,205.5,4.25,14.25,212.0,178.28,140.61
2018,5,19,9,30,12.0,233.0,4.3,14.6,242.0,202.91,159.87
2018,5,19,9,45,18.0,271.5,4.3,14.95,286.0,237.84,187.11
2018,5,19,10,0,24.0,310.0,4.3,15.3,330.0,265.18,208.11
2018,5,19,10,15,41.5,354.0,4.35,15.6,390.5,311.6,243.96
2018,5,19,10,30,59.0,398.0,4.4,15.9,451.0,360.7,281.54
2018,5,19,10,45,63.0,410.5,4.4,16.2,468.0,380.2,296.09
2018,5,19,11,0,67.0,423.0,4.4,16.5,485.0,400.34,311.12
2018,5,19,11,15,55.0,413.0,4.45,16.6,464.5,391.91,304.48
2018,5,19,11,30,43.0,403.0,4.5,16.7,444.0,381.87,296.62
2018,5,19,11,45,61.5,429.0,4.55,16.85,487.5,424.33,329.22
2018,5,19,12,0,80.0,455.0,4.6,17.0,531.0,469.04,363.15
2018,5,19,12,15,129.0,464.0,4.6,16.95,586.5,530.12,410.2
2018,5,19,12,30,178.0,473.0,4.6,16.9,642.0,591.7,457.18
2018,5,19,12,45,191.5,463.0,4.65,16.85,643.0,606.97,469.26
2018,5,19,13,0,205.0,453.0,4.7,16.8,644.0,621.86,481.32
2018,5,19,13,15,313.0,409.0,4.75,16.65,694.0,701.98,544.33
2018,5,19,13,30,421.0,365.0,4.8,16.5,744.0,785.68,608.97
2018,5,19,13,45,559.5,294.0,4.8,16.4,783.5,863.25,669.6
2018,5,19,14,0,698.0,223.0,4.8,16.3,823.0,944.16,731.0
2018,5,19,14,15,776.5,180.5,4.8,16.1,825.5,980.89,757.9
2018,5,19,14,30,855.0,138.0,4.8,15.9,828.0,1022.63,788.65
2018,5,19,14,45,843.5,136.0,4.8,15.65,790.5,1014.29,784.68
2018,5,19,15,0,832.0,134.0,4.8,15.4,753.0,1002.72,778.94
2018,5,19,15,15,655.5,180.0,4.8,15.4,650.5,885.45,696.99
2018,5,19,15,30,479.0,226.0,4.8,15.4,548.0,753.54,599.94
2018,5,19,15,45,379.0,237.5,4.75,14.8,481.0,648.31,522.12
2018,5,19,16,0,279.0,249.0,4.7,14.2,414.0,565.18,458.32
2018,5,19,16,15,328.0,217.0,4.7,13.85,395.0,571.82,467.77
2018,5,19,16,30,377.0,185.0,4.7,13.5,376.0,574.38,473.7
2018,5,19,16,45,370.0,165.0,4.65,13.1,336.0,556.25,461.25
2018,5,19,17,0,363.0,145.0,4.6,12.7,296.0,518.17,433.17
2018,5,19,17,15,363.0,124.0,4.5,12.2,257.5,483.47,407.38
2018,5,19,17,30,363.0,103.0,4.4,11.7,219.0,447.08,379.31
2018,5,19,17,45,311.5,81.0,4.3,11.25,168.0,368.17,314.02
2018,5,19,18,0,260.0,59.0,4.2,10.8,117.0,290.97,248.25
2018,5,19,18,15,200.5,48.5,4.1,10.45,86.5,228.35,192.4
2018,5,19,18,30,141.0,38.0,4.0,10.1,56.0,155.41,126.84
2018,5,19,18,45,71.0,21.0,3.9,9.8,30.0,82.58,55.24
2018,5,19,19,0,1.0,4.0,3.8,9.5,4.0,4.19,0.0
2018,5,19,19,15,0.5,2.0,3.8,9.45,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,3.45,9.4,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,3.5,9.4,2.0,1.82,0.0
2018,5,20,5,15,0.0,6.5,3.55,9.55,6.5,5.7,0.0
2018,5,20,5,30,0.0,11.0,3.6,9.7,11.0,9.66,2.54
2018,5,20,5,45,0.0,13.5,3.6,9.8,13.5,11.86,4.92
2018,5,20,6,0,0.0,16.0,3.6,9.9,16.0,14.06,7.07
2018,5,20,6,15,0.0,17.5,3.65,10.1,17.5,15.38,8.36
2018,5,20,6,30,0.0,19.0,3.7,10.3,19.0,16.71,9.58
2018,5,20,6,45,0.0,26.0,3.7,10.5,26.0,22.89,15.18
2018,5,20,7,0,0.0,33.0,3.7,10.7,33.0,29.08,20.72
2018,5,20,7,15,0.0,81.0,3.75,10.95,81.0,71.55,58.7
2018,5,20,7,30,0.0,129.0,3.8,11.2,129.0,109.85,92.28
2018,5,20,7,45,0.0,112.5,3.8,11.45,112.5,97.73,81.18
2018,5,20,8,0,0.0,96.0,3.8,11.7,96.0,84.74,69.43
2018,5,20,8,15,1.0,119.5,3.8,11.75,120.0,104.28,82.37
2018,5,20,8,30,2.0,143.0,3.8,11.8,144.0,123.88,98.31
2018,5,20,8,45,10.0,193.5,3.75,11.8,200.5,165.98,132.28
2018,5,20,9,0,18.0,244.0,3.7,11.8,257.0,208.54,166.19
2018,5,20,9,15,18.5,259.5,3.75,11.85,273.5,223.36,177.78
2018,5,20,9,30,19.0,275.0,3.8,11.9,290.0,238.34,189.54
2018,5,20,9,45,20.5,284.5,3.8,11.95,301.5,249.14,197.91
2018,5,20,10,0,22.0,294.0,3.8,12.0,313.0,260.11,206.42
2018,5,20,10,15,21.5,303.5,3.85,12.25,322.5,270.3,214.18
2018,5,20,10,30,21.0,313.0,3.9,12.5,332.0,280.49,221.9
2018,5,20,10,45,29.0,337.0,3.9,12.7,363.5,302.27,238.79
2018,5,20,11,0,37.0,361.0,3.9,12.9,395.0,331.51,261.42
2018,5,20,11,15,46.0,380.0,3.95,13.35,423.0,358.63,282.08
2018,5,20,11,30,55.0,399.0,4.0,13.8,451.0,387.06,303.63
2018,5,20,11,45,121.0,413.0,4.05,14.2,528.0,456.69,357.94
2018,5,20,12,0,187.0,427.0,4.1,14.6,605.0,531.79,415.51
2018,5,20,12,15,272.0,423.0,4.2,14.95,681.5,615.01,479.07
2018,5,20,12,30,357.0,419.0,4.3,15.3,758.0,701.07,543.79
2018,5,20,12,45,375.5,413.0,4.35,15.65,766.0,730.35,565.05
2018,5,20,13,0,394.0,407.0,4.4,16.0,774.0,759.09,586.15
2018,5,20,13,15,408.0,396.0,4.45,15.9,770.0,786.96,607.44
2018,5,20,13,30,422.0,385.0,4.5,15.8,766.0,805.97,622.6
2018,5,20,13,45,455.5,360.5,4.5,15.7,761.5,829.03,641.2
2018,5,20,14,0,489.0,336.0,4.5,15.6,757.0,850.18,658.5
2018,5,20,14,15,500.0,315.5,4.5,15.15,732.5,850.91,661.71
2018,5,20,14,30,511.0,295.0,4.5,14.7,708.0,849.03,663.31
2018,5,20,14,45,470.5,292.5,4.5,14.25,659.5,812.18,638.2
2018,5,20,15,0,430.0,290.0,4.5,13.8,611.0,773.23,611.44
2018,5,20,15,15,381.5,285.0,4.5,13.8,557.5,704.64,561.55
2018,5,20,15,30,333.0,280.0,4.5,13.8,504.0,652.82,523.19
2018,5,20,15,45,283.0,270.0,4.35,12.9,451.0,593.47,479.59
2018,5,20,16,0,233.0,260.0,4.2,12.0,398.0,515.79,421.15
2018,5,20,16,15,153.0,213.5,4.1,11.7,301.0,384.63,317.32
2018,5,20,16,30,73.0,167.0,4.0,11.4,204.0,238.88,197.96
2018,5,20,16,45,89.0,163.0,3.95,11.1,203.5,266.73,222.63
2018,5,20,17,0,105.0,159.0,3.9,10.8,203.0,278.08,233.39
2018,5,20,17,15,102.5,134.5,3.8,10.65,172.5,245.89,207.31
2018,5,20,17,30,100.0,110.0,3.7,10.5,142.0,212.85,180.08
2018,5,20,17,45,87.0,83.5,3.65,10.35,108.0,167.99,141.85
2018,5,20,18,0,74.0,57.0,3.6,10.2,74.0,122.81,102.57
2018,5,20,18,15,50.0,42.5,3.55,10.15,52.5,87.03,70.37
2018,5,20,18,30,26.0,28.0,3.5,10.1,31.0,43.5,31.62
2018,5,20,18,45,15.0,18.0,3.45,10.05,19.5,25.36,13.44
2018,5,20,19,0,4.0,8.0,3.4,10.0,8.0,9.49,0.0
2018,5,20,19,15,2.0,4.0,3.35,10.0,4.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,21,4,45,8.0,4.0,1.7,9.6,4.0,0.0,0.0
2018,5,21,5,0,16.0,8.0,1.6,9.6,8.0,7.28,0.0
2018,5,21,5,15,87.0,25.5,1.6,9.85,33.5,20.44,0.0
2018,5,21,5,30,158.0,43.0,1.6,10.1,59.0,33.95,23.24
2018,5,21,5,45,250.5,57.0,1.65,10.3,99.0,43.74,33.24
2018,5,21,6,0,343.0,71.0,1.7,10.5,139.0,53.65,42.67
2018,5,21,6,15,412.0,81.5,1.6,10.9,186.5,60.54,49.11
2018,5,21,6,30,481.0,92.0,1.5,11.3,234.0,67.21,55.11
2018,5,21,6,45,532.5,99.5,1.45,11.7,284.5,72.58,59.75
2018,5,21,7,0,584.0,107.0,1.4,12.1,335.0,75.62,62.19
2018,5,21,7,15,622.0,112.5,1.35,12.65,386.0,76.86,62.94
2018,5,21,7,30,660.0,118.0,1.3,13.2,437.0,78.04,63.6
2018,5,21,7,45,690.0,121.5,1.25,13.75,486.5,77.65,62.88
2018,5,21,8,0,720.0,125.0,1.2,14.3,536.0,77.24,62.17
2018,5,21,8,15,742.0,128.0,1.15,14.95,583.0,118.56,70.35
2018,5,21,8,30,764.0,131.0,1.1,15.6,630.0,173.09,103.97
2018,5,21,8,45,781.5,133.5,1.1,16.25,673.5,220.9,139.49
2018,5,21,9,0,799.0,136.0,1.1,16.9,717.0,270.78,180.36
2018,5,21,9,15,815.5,136.5,1.25,17.5,756.5,320.79,223.09
2018,5,21,9,30,832.0,137.0,1.4,18.1,796.0,372.34,267.26
2018,5,21,9,45,847.5,135.0,1.5,18.65,830.5,422.96,310.15
2018,5,21,10,0,863.0,133.0,1.6,19.2,865.0,478.97,356.02
2018,5,21,10,15,870.5,134.0,1.8,19.65,892.0,528.73,396.76
2018,5,21,10,30,878.0,135.0,2.0,20.1,919.0,578.16,436.25
2018,5,21,10,45,883.0,136.0,2.15,20.5,939.0,625.62,473.19
2018,5,21,11,0,888.0,137.0,2.3,20.9,959.0,672.14,508.56
2018,5,21,11,15,891.0,137.5,2.45,21.2,971.5,715.84,541.35
2018,5,21,11,30,894.0,138.0,2.6,21.5,984.0,758.1,572.5
2018,5,21,11,45,895.0,138.0,2.75,21.75,988.5,796.87,600.01
2018,5,21,12,0,896.0,138.0,2.9,22.0,993.0,833.72,625.26
2018,5,21,12,15,892.5,139.5,3.0,22.05,989.0,866.1,647.57
2018,5,21,12,30,889.0,141.0,3.1,22.1,985.0,896.01,668.22
2018,5,21,12,45,884.0,142.0,3.25,22.15,974.0,921.56,686.3
2018,5,21,13,0,879.0,143.0,3.4,22.2,963.0,944.28,702.57
2018,5,21,13,15,874.5,142.0,3.45,22.1,945.0,962.66,715.79
2018,5,21,13,30,870.0,141.0,3.5,22.0,927.0,977.98,727.11
2018,5,21,13,45,864.0,139.0,3.6,21.85,902.0,987.75,735.35
2018,5,21,14,0,858.0,137.0,3.7,21.7,877.0,994.28,741.62
2018,5,21,14,15,850.0,134.0,3.75,21.4,845.0,994.59,743.98
2018,5,21,14,30,842.0,131.0,3.8,21.1,813.0,1002.85,751.91
2018,5,21,14,45,831.0,128.5,3.85,20.85,776.0,994.33,748.46
2018,5,21,15,0,820.0,126.0,3.9,20.6,739.0,982.64,743.09
2018,5,21,15,15,806.0,123.5,3.9,20.6,697.5,964.91,732.69
2018,5,21,15,30,792.0,121.0,3.9,20.6,656.0,944.3,720.42
2018,5,21,15,45,774.5,117.0,3.9,19.65,610.0,915.83,705.27
2018,5,21,16,0,757.0,113.0,3.9,18.7,564.0,884.89,688.23
2018,5,21,16,15,735.0,108.5,3.9,18.05,515.5,852.51,669.12
2018,5,21,16,30,713.0,104.0,3.9,17.4,467.0,813.02,644.52
2018,5,21,16,45,683.0,98.5,3.9,16.7,416.5,763.62,612.18
2018,5,21,17,0,653.0,93.0,3.9,16.0,366.0,713.46,578.41
2018,5,21,17,15,538.0,96.0,3.85,15.2,301.0,602.17,496.26
2018,5,21,17,30,423.0,99.0,3.8,14.4,236.0,490.36,409.72
2018,5,21,17,45,351.0,87.0,3.8,13.65,187.5,406.95,342.65
2018,5,21,18,0,279.0,75.0,3.8,12.9,139.0,328.11,276.62
2018,5,21,18,15,224.5,60.0,3.75,12.35,103.0,262.27,219.35
2018,5,21,18,30,170.0,45.0,3.7,11.8,67.0,186.26,152.14
2018,5,21,18,45,102.0,30.0,3.7,11.25,41.5,120.87,86.27
2018,5,21,19,0,34.0,15.0,3.7,10.7,16.0,32.47,0.0
2018,5,21,19,15,17.0,7.5,3.75,10.55,8.0,6.82,0.0
2018,5,21,19,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,2.9,9.65,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,2.9,9.7,1.0,0.91,0.0
2018,5,22,5,15,10.5,5.0,2.95,9.9,6.0,4.59,0.0
2018,5,22,5,30,21.0,9.0,3.0,10.1,11.0,7.6,0.84
2018,5,22,5,45,16.5,10.0,3.05,10.3,12.0,9.06,2.43
2018,5,22,6,0,12.0,11.0,3.1,10.5,13.0,9.9,3.3
2018,5,22,6,15,6.0,14.5,3.1,10.75,15.5,13.03,6.2
2018,5,22,6,30,0.0,18.0,3.1,11.0,18.0,15.83,8.75
2018,5,22,6,45,0.0,32.0,3.1,11.3,32.0,28.19,19.92
2018,5,22,7,0,0.0,46.0,3.1,11.6,46.0,40.58,30.99
2018,5,22,7,15,0.0,56.0,3.1,11.9,56.0,49.46,38.77
2018,5,22,7,30,0.0,66.0,3.1,12.2,66.0,58.35,46.47
2018,5,22,7,45,0.0,78.0,3.1,12.55,78.0,69.04,55.65
2018,5,22,8,0,0.0,90.0,3.1,12.9,90.0,79.75,64.75
2018,5,22,8,15,1.5,125.5,3.1,13.4,126.5,109.18,85.86
2018,5,22,8,30,3.0,161.0,3.1,13.9,163.0,138.31,109.24
2018,5,22,8,45,5.0,176.0,3.15,14.45,179.5,151.54,119.34
2018,5,22,9,0,7.0,191.0,3.2,15.0,196.0,165.08,129.66
2018,5,22,9,15,9.0,205.5,3.25,15.4,212.5,178.53,139.94
2018,5,22,9,30,11.0,220.0,3.3,15.8,229.0,192.29,150.45
2018,5,22,9,45,11.5,222.5,3.4,16.2,232.0,196.05,153.02
2018,5,22,10,0,12.0,225.0,3.5,16.6,235.0,199.78,155.62
2018,5,22,10,15,12.0,228.0,3.55,16.9,238.5,203.7,158.41
2018,5,22,10,30,12.0,231.0,3.6,17.2,242.0,207.58,161.19
2018,5,22,10,45,11.5,220.5,3.65,17.5,231.0,199.68,154.72
2018,5,22,11,0,11.0,210.0,3.7,17.8,220.0,191.5,148.09
2018,5,22,11,15,10.5,204.0,3.75,17.9,213.5,187.0,144.47
2018,5,22,11,30,10.0,198.0,3.8,18.0,207.0,182.34,140.74
2018,5,22,11,45,13.0,237.0,3.9,18.15,249.0,219.79,170.06
2018,5,22,12,0,16.0,276.0,4.0,18.3,291.0,257.88,199.56
2018,5,22,12,15,19.0,305.0,4.0,18.2,323.0,287.78,222.72
2018,5,22,12,30,22.0,334.0,4.0,18.1,355.0,318.34,246.3
2018,5,22,12,45,26.5,348.5,4.05,18.05,373.5,345.46,267.26
2018,5,22,13,0,31.0,363.0,4.1,18.0,392.0,367.38,284.23
2018,5,22,13,15,31.0,359.5,4.15,17.85,388.0,368.22,285.24
2018,5,22,13,30,31.0,356.0,4.2,17.7,384.0,368.86,286.23
2018,5,22,13,45,105.0,320.0,4.2,17.55,411.5,422.21,330.41
2018,5,22,14,0,179.0,284.0,4.2,17.4,439.0,477.15,375.36
2018,5,22,14,15,192.0,271.5,4.2,17.2,432.0,483.02,381.03
2018,5,22,14,30,205.0,259.0,4.2,17.0,425.0,487.89,386.23
2018,5,22,14,45,290.0,232.0,4.2,16.75,455.5,547.66,435.57
2018,5,22,15,0,375.0,205.0,4.2,16.5,486.0,625.03,497.1
2018,5,22,15,15,326.5,203.5,4.2,16.5,438.0,577.11,460.57
2018,5,22,15,30,278.0,202.0,4.2,16.5,390.0,508.1,408.47
2018,5,22,15,45,165.5,209.0,4.1,16.0,319.0,388.89,314.43
2018,5,22,16,0,53.0,216.0,4.0,15.5,248.0,272.55,219.58
2018,5,22,16,15,73.0,213.5,3.95,15.1,253.5,291.62,236.98
2018,5,22,16,30,93.0,211.0,3.9,14.7,259.0,310.68,254.08
2018,5,22,16,45,117.0,190.0,3.85,14.3,243.5,326.07,268.51
2018,5,22,17,0,141.0,169.0,3.8,13.9,228.0,322.24,267.52
2018,5,22,17,15,187.0,144.0,3.7,13.4,211.5,329.18,275.96
2018,5,22,17,30,233.0,119.0,3.6,12.9,195.0,347.37,292.92
2018,5,22,17,45,245.5,98.5,3.55,12.45,166.0,325.4,275.52
2018,5,22,18,0,258.0,78.0,3.5,12.0,137.0,301.21,255.25
2018,5,22,18,15,208.0,62.0,3.4,11.6,102.0,238.79,200.43
2018,5,22,18,30,158.0,46.0,3.3,11.2,67.0,179.96,147.28
2018,5,22,18,45,96.0,30.5,3.15,10.85,41.5,118.55,85.94
2018,5,22,19,0,34.0,15.0,3.0,10.5,16.0,32.52,0.0
2018,5,22,19,15,17.0,7.5,3.0,10.4,8.0,6.82,0.0
2018,5,22,19,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.95,9.85,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.0,9.9,2.0,1.82,0.0
2018,5,23,5,15,0.0,5.0,2.1,10.05,5.0,4.38,0.0
2018,5,23,5,30,0.0,8.0,2.2,10.2,8.0,7.02,0.37
2018,5,23,5,45,0.0,13.0,2.3,10.35,13.0,11.41,4.54
2018,5,23,6,0,0.0,18.0,2.4,10.5,18.0,15.82,8.67
2018,5,23,6,15,0.0,19.5,2.45,10.8,19.5,17.14,9.94
2018,5,23,6,30,0.0,21.0,2.5,11.1,21.0,18.47,11.16
2018,5,23,6,45,0.0,37.0,2.5,11.35,37.0,32.61,23.93
2018,5,23,7,0,0.0,53.0,2.5,11.6,53.0,46.79,36.57
2018,5,23,7,15,0.0,75.0,2.55,11.95,75.0,66.34,53.8
2018,5,23,7,30,0.0,97.0,2.6,12.3,97.0,84.96,69.95
2018,5,23,7,45,0.0,92.5,2.7,12.65,92.5,81.64,66.68
2018,5,23,8,0,0.0,88.0,2.8,13.0,88.0,77.97,63.14
2018,5,23,8,15,0.0,94.5,2.9,13.4,94.5,83.69,64.73
2018,5,23,8,30,0.0,101.0,3.0,13.8,101.0,89.26,69.04
2018,5,23,8,45,0.0,107.0,3.1,14.2,107.0,94.43,73.0
2018,5,23,9,0,0.0,113.0,3.2,14.6,113.0,99.61,76.95
2018,5,23,9,15,0.5,117.0,3.3,15.1,117.5,103.26,79.59
2018,5,23,9,30,1.0,121.0,3.4,15.6,122.0,106.97,82.28
2018,5,23,9,45,3.0,144.0,3.5,16.1,146.5,127.52,98.55
2018,5,23,10,0,5.0,167.0,3.6,16.6,171.0,148.3,114.87
2018,5,23,10,15,10.5,216.5,3.65,16.9,225.5,193.38,150.39
2018,5,23,10,30,16.0,266.0,3.7,17.2,280.0,239.06,185.89
2018,5,23,10,45,19.0,294.5,3.8,17.5,311.5,266.57,206.93
2018,5,23,11,0,22.0,323.0,3.9,17.8,343.0,294.7,228.32
2018,5,23,11,15,24.5,331.5,3.9,17.9,354.5,303.82,235.17
2018,5,23,11,30,27.0,340.0,3.9,18.0,366.0,317.02,245.2
2018,5,23,11,45,23.5,326.5,3.95,18.15,349.0,306.97,237.32
2018,5,23,12,0,20.0,313.0,4.0,18.3,332.0,293.77,227.06
2018,5,23,12,15,17.0,288.0,4.0,18.3,304.0,270.96,209.55
2018,5,23,12,30,14.0,263.0,4.0,18.3,276.0,247.47,191.45
2018,5,23,12,45,24.0,312.0,4.0,18.3,334.5,309.13,239.42
2018,5,23,13,0,34.0,361.0,4.0,18.3,393.0,368.19,284.66
2018,5,23,13,15,38.5,373.0,4.0,18.25,408.5,388.33,300.13
2018,5,23,13,30,43.0,385.0,4.0,18.2,424.0,409.02,316.14
2018,5,23,13,45,225.5,331.5,4.0,18.1,527.5,564.12,439.14
2018,5,23,14,0,408.0,278.0,4.0,18.0,631.0,711.98,552.79
2018,5,23,14,15,543.5,230.5,3.95,17.85,683.0,811.54,628.04
2018,5,23,14,30,679.0,183.0,3.9,17.7,735.0,904.3,695.51
2018,5,23,14,45,742.5,153.5,3.9,17.5,731.5,934.04,717.36
2018,5,23,15,0,806.0,124.0,3.9,17.3,728.0,967.18,742.15
2018,5,23,15,15,824.0,112.5,3.9,17.3,700.0,970.85,746.06
2018,5,23,15,30,842.0,101.0,3.9,17.3,672.0,960.43,740.59
2018,5,23,15,45,831.5,97.0,3.85,16.7,628.5,948.36,735.56
2018,5,23,16,0,821.0,93.0,3.8,16.1,585.0,923.19,721.34
2018,5,23,16,15,657.0,119.5,3.75,15.65,492.0,793.74,631.12
2018,5,23,16,30,493.0,146.0,3.7,15.2,399.0,653.53,529.87
2018,5,23,16,45,461.0,137.5,3.65,14.75,354.5,604.88,495.36
2018,5,23,17,0,429.0,129.0,3.6,14.3,310.0,556.33,459.53
2018,5,23,17,15,508.5,102.0,3.55,13.75,289.0,585.36,485.72
2018,5,23,17,30,588.0,75.0,3.5,13.2,268.0,600.23,499.09
2018,5,23,17,45,575.5,64.5,3.4,12.65,226.5,557.1,465.76
2018,5,23,18,0,563.0,54.0,3.3,12.1,185.0,513.3,430.36
2018,5,23,18,15,447.5,48.5,3.15,11.6,136.5,404.66,339.01
2018,5,23,18,30,332.0,43.0,3.0,11.1,88.0,303.66,250.24
2018,5,23,18,45,195.5,29.0,2.8,10.65,53.0,189.65,142.18
2018,5,23,19,0,59.0,15.0,2.6,10.2,18.0,46.47,0.0
2018,5,23,19,15,29.5,7.5,2.6,10.0,9.0,21.95,0.0
2018,5,23,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,24,4,45,10.5,3.0,1.95,8.55,3.0,0.0,0.0
2018,5,24,5,0,21.0,6.0,2.0,8.7,6.0,5.46,0.0
2018,5,24,5,15,64.0,12.0,2.0,9.0,18.0,9.33,0.0
2018,5,24,5,30,107.0,18.0,2.0,9.3,30.0,13.81,6.27
