Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,5,45,61.0,15.0,2.05,9.65,22.5,11.2,4.39
2018,5,24,6,0,15.0,12.0,2.1,10.0,15.0,10.78,4.13
2018,5,24,6,15,7.5,17.5,2.05,10.4,19.0,15.73,8.69
2018,5,24,6,30,0.0,23.0,2.0,10.8,23.0,20.23,12.79
2018,5,24,6,45,0.0,33.0,1.95,11.25,33.0,29.07,20.75
2018,5,24,7,0,0.0,43.0,1.9,11.7,43.0,37.93,28.61
2018,5,24,7,15,0.0,61.5,1.9,12.25,61.5,54.34,43.08
2018,5,24,7,30,0.0,80.0,1.9,12.8,80.0,70.8,57.35
2018,5,24,7,45,0.5,102.5,1.9,13.35,103.0,89.79,73.6
2018,5,24,8,0,1.0,125.0,1.9,13.9,126.0,108.11,89.02
2018,5,24,8,15,0.5,120.5,1.95,14.4,121.0,105.11,82.08
2018,5,24,8,30,0.0,116.0,2.0,14.9,116.0,101.75,78.94
2018,5,24,8,45,0.5,125.5,2.0,15.4,126.0,109.97,85.26
2018,5,24,9,0,1.0,135.0,2.0,15.9,136.0,118.28,91.59
2018,5,24,9,15,4.5,169.5,2.05,16.4,173.0,148.18,115.14
2018,5,24,9,30,8.0,204.0,2.1,16.9,210.0,178.42,138.62
2018,5,24,9,45,13.0,245.0,2.2,17.35,255.5,214.94,166.77
2018,5,24,10,0,18.0,286.0,2.3,17.8,301.0,252.16,195.13
2018,5,24,10,15,19.5,302.5,2.35,18.15,319.5,268.71,207.38
2018,5,24,10,30,21.0,319.0,2.4,18.5,338.0,285.58,219.87
2018,5,24,10,45,33.0,356.0,2.5,18.9,386.5,320.0,245.7
2018,5,24,11,0,45.0,393.0,2.6,19.3,435.0,362.72,277.49
2018,5,24,11,15,32.0,352.5,2.7,19.5,382.5,326.46,249.89
2018,5,24,11,30,19.0,312.0,2.8,19.7,330.0,287.98,220.57
2018,5,24,11,45,17.5,297.0,2.85,19.9,313.5,275.83,211.31
2018,5,24,12,0,16.0,282.0,2.9,20.1,297.0,263.21,201.6
2018,5,24,12,15,16.0,282.0,3.0,20.05,297.0,264.79,202.98
2018,5,24,12,30,16.0,282.0,3.1,20.0,297.0,266.3,204.3
2018,5,24,12,45,78.5,347.0,3.25,19.95,420.5,390.11,300.26
2018,5,24,13,0,141.0,412.0,3.4,19.9,544.0,524.59,401.21
2018,5,24,13,15,194.0,427.5,3.5,19.5,605.5,598.45,456.89
2018,5,24,13,30,247.0,443.0,3.6,19.1,667.0,686.95,522.61
2018,5,24,13,45,221.5,433.5,3.75,18.65,630.5,650.64,497.61
2018,5,24,14,0,196.0,424.0,3.9,18.2,594.0,624.89,480.43
2018,5,24,14,15,146.0,401.0,4.0,17.6,525.0,558.93,432.82
2018,5,24,14,30,96.0,378.0,4.1,17.0,456.0,473.74,369.88
2018,5,24,14,45,60.5,325.5,4.2,16.45,374.0,385.94,303.86
2018,5,24,15,0,25.0,273.0,4.3,15.9,292.0,297.02,234.97
2018,5,24,15,15,21.0,248.0,4.3,15.9,263.5,253.23,201.01
2018,5,24,15,30,17.0,223.0,4.3,15.9,235.0,225.44,179.3
2018,5,24,15,45,23.0,220.5,4.25,14.9,235.0,230.45,184.82
2018,5,24,16,0,29.0,218.0,4.2,13.9,235.0,251.57,203.37
2018,5,24,16,15,54.0,213.0,4.1,13.6,242.0,272.83,222.44
2018,5,24,16,30,79.0,208.0,4.0,13.3,249.0,293.68,241.2
2018,5,24,16,45,123.5,184.0,3.9,13.05,240.0,323.86,268.31
2018,5,24,17,0,168.0,160.0,3.8,12.8,231.0,333.53,278.8
2018,5,24,17,15,211.0,139.5,3.65,12.5,217.0,359.25,301.88
2018,5,24,17,30,254.0,119.0,3.5,12.2,203.0,364.2,307.77
2018,5,24,17,45,265.5,99.0,3.4,11.95,173.5,341.41,289.53
2018,5,24,18,0,277.0,79.0,3.3,11.7,144.0,332.41,281.32
2018,5,24,18,15,222.5,63.5,3.15,11.45,107.5,250.87,210.87
2018,5,24,18,30,168.0,48.0,3.0,11.2,71.0,189.3,155.47
2018,5,24,18,45,102.0,32.0,2.9,10.95,44.5,124.13,92.46
2018,5,24,19,0,36.0,16.0,2.8,10.7,18.0,42.65,0.0
2018,5,24,19,15,18.0,8.0,2.7,10.65,9.0,16.53,0.0
2018,5,24,19,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.55,9.6,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.6,9.7,5.0,4.55,0.0
2018,5,25,5,15,1.0,14.0,1.75,9.95,14.0,12.32,0.66
2018,5,25,5,30,0.0,23.0,1.9,10.2,23.0,20.26,11.83
2018,5,25,5,45,0.0,37.5,2.0,10.4,37.5,33.0,23.81
2018,5,25,6,0,0.0,52.0,2.1,10.6,52.0,45.31,35.25
2018,5,25,6,15,13.5,72.0,2.15,10.95,76.0,61.81,50.27
2018,5,25,6,30,27.0,92.0,2.2,11.3,100.0,75.85,62.85
2018,5,25,6,45,24.0,96.5,2.25,11.65,104.5,80.12,66.47
2018,5,25,7,0,21.0,101.0,2.3,12.0,109.0,84.13,69.75
2018,5,25,7,15,19.5,123.5,2.3,12.4,132.0,105.08,87.86
2018,5,25,7,30,18.0,146.0,2.3,12.8,155.0,122.8,102.83
2018,5,25,7,45,9.5,132.5,2.35,13.2,137.5,113.48,94.21
2018,5,25,8,0,1.0,119.0,2.4,13.6,120.0,103.39,85.03
2018,5,25,8,15,4.5,156.0,2.45,13.95,159.0,133.46,105.46
2018,5,25,8,30,8.0,193.0,2.5,14.3,198.0,163.69,129.35
2018,5,25,8,45,8.0,190.5,2.55,14.65,196.0,163.53,128.65
2018,5,25,9,0,8.0,188.0,2.6,15.0,194.0,163.0,127.8
2018,5,25,9,15,4.5,155.5,2.65,15.4,159.0,136.66,106.31
2018,5,25,9,30,1.0,123.0,2.7,15.8,124.0,108.68,83.51
2018,5,25,9,45,5.5,156.5,2.75,16.15,161.5,139.06,107.7
2018,5,25,10,0,10.0,190.0,2.8,16.5,199.0,169.87,131.93
2018,5,25,10,15,32.0,291.5,2.85,16.7,320.0,259.23,201.78
2018,5,25,10,30,54.0,393.0,2.9,16.9,441.0,354.75,274.65
2018,5,25,10,45,35.0,333.0,2.95,17.1,364.5,302.75,234.45
2018,5,25,11,0,16.0,273.0,3.0,17.3,288.0,248.63,192.53
2018,5,25,11,15,13.5,249.0,3.1,17.35,261.5,228.01,176.6
2018,5,25,11,30,11.0,225.0,3.2,17.4,235.0,206.69,159.95
2018,5,25,11,45,13.5,244.0,3.25,17.45,256.5,226.35,175.37
2018,5,25,12,0,16.0,263.0,3.3,17.5,278.0,246.41,190.98
2018,5,25,12,15,27.0,314.5,3.4,17.5,340.0,306.83,237.89
2018,5,25,12,30,38.0,366.0,3.5,17.5,402.0,367.28,284.17
2018,5,25,12,45,28.0,313.5,3.55,17.5,340.0,314.05,243.44
2018,5,25,13,0,18.0,261.0,3.6,17.5,278.0,258.75,200.9
2018,5,25,13,15,10.5,200.0,3.65,17.4,210.0,189.85,147.19
2018,5,25,13,30,3.0,139.0,3.7,17.3,142.0,127.47,97.69
2018,5,25,13,45,2.5,137.0,3.7,17.2,139.5,125.29,96.14
2018,5,25,14,0,2.0,135.0,3.7,17.1,137.0,123.07,94.49
2018,5,25,14,15,8.0,193.0,3.7,16.95,199.5,182.99,142.84
2018,5,25,14,30,14.0,251.0,3.7,16.8,262.0,245.04,192.31
2018,5,25,14,45,137.5,242.0,3.7,16.65,345.5,390.1,310.86
2018,5,25,15,0,261.0,233.0,3.7,16.5,429.0,523.27,416.93
2018,5,25,15,15,311.0,228.5,3.7,16.5,449.5,570.44,454.21
2018,5,25,15,30,361.0,224.0,3.7,16.5,470.0,635.87,504.91
2018,5,25,15,45,502.0,181.5,3.55,16.1,498.0,723.7,575.33
2018,5,25,16,0,643.0,139.0,3.4,15.7,526.0,814.23,643.56
2018,5,25,16,15,657.0,126.5,3.3,15.45,493.5,803.07,636.81
2018,5,25,16,30,671.0,114.0,3.2,15.2,461.0,788.72,628.53
2018,5,25,16,45,605.0,113.5,3.1,15.0,402.0,714.16,575.41
2018,5,25,17,0,539.0,113.0,3.0,14.8,343.0,640.53,522.09
2018,5,25,17,15,531.5,100.0,2.85,14.45,302.0,603.19,495.5
2018,5,25,17,30,524.0,87.0,2.7,14.1,261.0,564.5,466.79
2018,5,25,17,45,507.0,74.5,2.6,13.8,219.5,517.91,430.77
2018,5,25,18,0,490.0,62.0,2.5,13.5,178.0,471.1,392.83
2018,5,25,18,15,382.5,54.0,2.25,13.15,131.5,367.05,305.07
2018,5,25,18,30,275.0,46.0,2.0,12.8,85.0,269.72,220.52
2018,5,25,18,45,191.5,33.0,1.8,12.4,55.0,193.87,146.99
2018,5,25,19,0,108.0,20.0,1.6,12.0,25.0,105.59,0.0
2018,5,25,19,15,54.0,10.0,1.55,11.75,12.5,36.9,0.0
2018,5,25,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,26,4,45,2.5,1.5,1.55,10.2,1.5,0.0,0.0
2018,5,26,5,0,5.0,3.0,1.6,10.3,3.0,2.73,0.0
2018,5,26,5,15,2.5,5.5,1.75,10.5,5.5,4.92,0.0
2018,5,26,5,30,0.0,8.0,1.9,10.7,8.0,7.02,0.41
2018,5,26,5,45,0.0,12.0,2.05,10.9,12.0,10.53,3.76
2018,5,26,6,0,0.0,16.0,2.2,11.1,16.0,14.06,7.06
2018,5,26,6,15,0.0,31.5,2.2,11.3,31.5,27.74,19.53
2018,5,26,6,30,0.0,47.0,2.2,11.5,47.0,41.46,31.94
2018,5,26,6,45,0.0,42.0,2.2,11.75,42.0,37.03,27.86
2018,5,26,7,0,0.0,37.0,2.2,12.0,37.0,32.62,23.78
2018,5,26,7,15,0.0,69.5,2.2,12.25,69.5,61.45,49.4
2018,5,26,7,30,0.0,102.0,2.2,12.5,102.0,89.0,73.43
2018,5,26,7,45,0.0,112.5,2.15,12.75,112.5,97.81,80.75
2018,5,26,8,0,0.0,123.0,2.1,13.0,123.0,106.56,87.97
2018,5,26,8,15,0.0,112.0,2.05,13.3,112.0,98.18,76.71
2018,5,26,8,30,0.0,101.0,2.0,13.6,101.0,89.27,69.04
2018,5,26,8,45,0.0,93.5,2.0,13.85,93.5,82.97,63.59
2018,5,26,9,0,0.0,86.0,2.0,14.1,86.0,76.33,57.9
2018,5,26,9,15,0.0,92.0,2.0,14.4,92.0,81.72,62.14
2018,5,26,9,30,0.0,98.0,2.0,14.7,98.0,86.91,66.17
2018,5,26,9,45,0.5,112.5,2.0,15.0,113.0,99.65,76.32
2018,5,26,10,0,1.0,127.0,2.0,15.3,128.0,112.46,86.46
2018,5,26,10,15,4.5,156.5,2.05,15.75,160.5,139.71,108.05
2018,5,26,10,30,8.0,186.0,2.1,16.2,193.0,167.35,129.71
2018,5,26,10,45,8.5,190.0,2.15,16.6,197.5,171.88,132.97
2018,5,26,11,0,9.0,194.0,2.2,17.0,202.0,176.48,136.34
2018,5,26,11,15,10.5,215.0,2.3,17.35,224.5,196.58,151.91
2018,5,26,11,30,12.0,236.0,2.4,17.7,247.0,217.01,167.59
2018,5,26,11,45,12.5,240.0,2.45,18.0,251.5,222.09,171.31
2018,5,26,12,0,13.0,244.0,2.5,18.3,256.0,227.22,175.12
2018,5,26,12,15,16.5,278.5,2.6,18.5,294.0,262.09,201.99
2018,5,26,12,30,20.0,313.0,2.7,18.7,332.0,297.69,229.13
2018,5,26,12,45,62.0,377.5,2.85,18.9,436.0,404.04,310.48
2018,5,26,13,0,104.0,442.0,3.0,19.1,540.0,509.57,389.09
2018,5,26,13,15,431.5,317.5,3.05,19.2,711.5,735.11,561.1
2018,5,26,13,30,759.0,193.0,3.1,19.3,883.0,935.68,704.98
2018,5,26,13,45,824.0,158.5,3.2,19.4,889.5,981.44,735.28
2018,5,26,14,0,889.0,124.0,3.3,19.5,896.0,1013.28,757.57
2018,5,26,14,15,881.0,123.5,3.35,19.4,865.5,1016.21,760.94
2018,5,26,14,30,873.0,123.0,3.4,19.3,835.0,1015.9,762.55
2018,5,26,14,45,862.5,121.5,3.45,19.25,798.5,1008.82,759.65
2018,5,26,15,0,852.0,120.0,3.5,19.2,762.0,1009.68,762.29
2018,5,26,15,15,839.0,117.5,3.5,19.2,720.5,992.81,752.49
2018,5,26,15,30,826.0,115.0,3.5,19.2,679.0,972.97,740.88
2018,5,26,15,45,796.5,113.5,3.55,18.85,627.0,935.37,718.34
2018,5,26,16,0,767.0,112.0,3.6,18.5,575.0,895.58,694.08
2018,5,26,16,15,737.5,108.0,3.6,18.1,523.0,856.4,669.72
2018,5,26,16,30,708.0,104.0,3.6,17.7,471.0,810.65,640.18
2018,5,26,16,45,688.5,100.0,3.6,17.35,426.5,772.79,615.76
2018,5,26,17,0,669.0,96.0,3.6,17.0,382.0,733.58,589.75
2018,5,26,17,15,626.0,91.0,3.55,16.4,331.5,672.2,546.53
2018,5,26,17,30,583.0,86.0,3.5,15.8,281.0,611.4,502.37
2018,5,26,17,45,523.0,79.0,3.45,15.25,231.5,535.99,444.77
2018,5,26,18,0,463.0,72.0,3.4,14.7,182.0,463.01,386.01
2018,5,26,18,15,376.0,62.0,3.3,14.1,137.5,370.08,307.96
2018,5,26,18,30,289.0,52.0,3.2,13.5,93.0,288.04,236.02
2018,5,26,18,45,183.5,37.0,3.1,12.95,59.5,195.59,149.53
2018,5,26,19,0,78.0,22.0,3.0,12.4,26.0,85.01,0.0
2018,5,26,19,15,39.0,11.0,2.9,12.15,13.0,30.13,0.0
2018,5,26,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,27,4,45,23.0,6.0,1.15,9.45,6.5,0.0,0.0
2018,5,27,5,0,46.0,12.0,1.2,9.7,13.0,10.91,0.0
2018,5,27,5,15,150.0,26.0,1.35,10.35,41.0,20.49,6.26
2018,5,27,5,30,254.0,40.0,1.5,11.0,69.0,31.15,21.24
2018,5,27,5,45,349.0,50.5,1.7,11.6,111.0,38.79,28.84
2018,5,27,6,0,444.0,61.0,1.9,12.2,153.0,47.62,37.1
2018,5,27,6,15,510.5,68.0,1.85,12.9,201.5,51.41,40.6
2018,5,27,6,30,577.0,75.0,1.8,13.6,250.0,55.11,43.84
2018,5,27,6,45,625.5,79.5,1.8,14.3,301.5,56.65,45.02
2018,5,27,7,0,674.0,84.0,1.8,15.0,353.0,58.17,46.1
2018,5,27,7,15,673.0,96.0,1.85,15.8,395.5,64.59,51.42
2018,5,27,7,30,672.0,108.0,1.9,16.6,438.0,70.51,56.2
2018,5,27,7,45,643.0,129.5,1.95,17.35,472.0,82.26,65.96
2018,5,27,8,0,614.0,151.0,2.0,18.1,506.0,97.06,78.16
2018,5,27,8,15,712.5,130.5,2.05,18.65,575.0,124.51,73.05
2018,5,27,8,30,811.0,110.0,2.1,19.2,644.0,169.51,97.38
2018,5,27,8,45,838.5,106.5,2.2,19.75,691.0,217.03,133.05
2018,5,27,9,0,866.0,103.0,2.3,20.3,738.0,275.8,181.18
2018,5,27,9,15,877.0,104.5,2.4,20.8,776.5,327.46,225.81
2018,5,27,9,30,888.0,106.0,2.5,21.3,815.0,379.92,271.12
2018,5,27,9,45,897.0,106.5,2.55,21.8,847.5,431.45,315.02
2018,5,27,10,0,906.0,107.0,2.6,22.3,880.0,483.15,357.96
2018,5,27,10,15,911.5,108.0,2.65,22.7,906.0,533.49,398.83
2018,5,27,10,30,917.0,109.0,2.7,23.1,932.0,583.25,438.07
2018,5,27,10,45,921.0,110.0,2.75,23.5,952.0,631.37,475.0
2018,5,27,11,0,925.0,111.0,2.8,23.9,972.0,678.4,510.11
2018,5,27,11,15,927.5,111.0,2.9,24.2,984.0,722.35,542.63
2018,5,27,11,30,930.0,111.0,3.0,24.5,996.0,764.71,573.23
2018,5,27,11,45,930.5,111.0,3.05,24.8,1000.5,803.83,599.21
2018,5,27,12,0,931.0,111.0,3.1,25.1,1005.0,840.92,623.62
2018,5,27,12,15,930.5,110.5,3.2,25.25,1002.0,874.54,646.24
2018,5,27,12,30,930.0,110.0,3.3,25.4,999.0,905.73,667.2
2018,5,27,12,45,927.5,110.5,3.35,25.55,989.0,933.46,685.55
2018,5,27,13,0,925.0,111.0,3.4,25.7,979.0,958.38,702.07
2018,5,27,13,15,922.0,110.0,3.45,25.7,962.0,978.41,715.86
2018,5,27,13,30,919.0,109.0,3.5,25.7,945.0,995.33,727.73
2018,5,27,13,45,914.0,107.5,3.6,25.75,920.5,1006.6,736.25
2018,5,27,14,0,909.0,106.0,3.7,25.8,896.0,1014.56,742.77
2018,5,27,14,15,902.5,104.5,3.7,25.7,865.5,1017.72,746.07
2018,5,27,14,30,896.0,103.0,3.7,25.6,835.0,1017.57,747.38
2018,5,27,14,45,887.0,101.5,3.7,25.5,799.0,1011.65,745.06
2018,5,27,15,0,878.0,100.0,3.7,25.4,763.0,1002.53,740.81
2018,5,27,15,15,866.0,98.0,3.7,25.4,721.5,986.76,731.99
2018,5,27,15,30,854.0,96.0,3.7,25.4,680.0,968.04,721.33
2018,5,27,15,45,839.5,93.0,3.65,25.0,634.5,942.89,707.19
2018,5,27,16,0,825.0,90.0,3.6,24.6,589.0,925.1,698.08
2018,5,27,16,15,806.0,87.0,3.5,24.2,541.0,890.57,677.08
2018,5,27,16,30,787.0,84.0,3.4,23.8,493.0,854.01,654.55
2018,5,27,16,45,760.0,80.5,3.35,23.45,442.5,807.8,625.01
2018,5,27,17,0,733.0,77.0,3.3,23.1,392.0,760.47,594.06
2018,5,27,17,15,696.5,72.0,3.15,22.35,340.5,702.42,554.86
2018,5,27,17,30,660.0,67.0,3.0,21.6,289.0,649.48,518.17
2018,5,27,17,45,607.0,62.0,2.85,20.9,239.5,579.95,467.21
2018,5,27,18,0,554.0,57.0,2.7,20.2,190.0,512.65,415.73
2018,5,27,18,15,475.0,50.0,2.4,19.2,145.0,427.31,346.91
2018,5,27,18,30,396.0,43.0,2.1,18.2,100.0,347.11,278.56
2018,5,27,18,45,276.0,32.0,1.8,17.2,64.5,243.87,184.99
2018,5,27,19,0,156.0,21.0,1.5,16.2,29.0,135.48,0.0
2018,5,27,19,15,78.0,10.5,1.45,15.7,14.5,49.87,0.0
2018,5,27,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,28,4,45,49.0,6.0,1.15,11.5,7.0,0.0,0.0
2018,5,28,5,0,98.0,12.0,1.2,11.8,14.0,10.91,0.0
2018,5,28,5,15,230.0,23.5,1.4,12.45,45.0,19.45,6.07
2018,5,28,5,30,362.0,35.0,1.6,13.1,76.0,28.47,18.79
2018,5,28,5,45,451.5,42.0,1.75,13.7,119.0,33.05,23.55
2018,5,28,6,0,541.0,49.0,1.9,14.3,162.0,37.58,27.88
2018,5,28,6,15,599.0,54.5,1.85,15.1,211.0,40.69,30.72
2018,5,28,6,30,657.0,60.0,1.8,15.9,260.0,47.82,36.98
2018,5,28,6,45,697.0,63.5,1.7,16.7,311.0,49.33,38.13
2018,5,28,7,0,737.0,67.0,1.6,17.5,362.0,50.84,39.22
2018,5,28,7,15,765.0,70.5,1.6,18.5,413.0,52.23,40.11
2018,5,28,7,30,793.0,74.0,1.6,19.5,464.0,53.54,40.92
2018,5,28,7,45,814.5,76.5,1.6,20.5,513.5,54.02,41.01
2018,5,28,8,0,836.0,79.0,1.6,21.5,563.0,70.0,54.25
2018,5,28,8,15,852.0,81.5,1.7,22.3,610.0,118.18,62.2
2018,5,28,8,30,868.0,84.0,1.8,23.1,657.0,168.41,92.54
2018,5,28,8,45,880.5,86.0,1.85,23.85,700.0,219.57,131.05
2018,5,28,9,0,893.0,88.0,1.9,24.6,743.0,272.07,174.15
2018,5,28,9,15,900.0,91.0,2.0,25.35,780.5,324.9,218.96
2018,5,28,9,30,907.0,94.0,2.1,26.1,818.0,378.13,263.93
2018,5,28,9,45,911.0,97.5,2.2,26.8,850.0,430.78,307.72
2018,5,28,10,0,915.0,101.0,2.3,27.5,882.0,483.14,350.06
2018,5,28,10,15,921.0,102.0,2.4,27.95,909.0,534.05,390.48
2018,5,28,10,30,927.0,103.0,2.5,28.4,936.0,584.43,429.33
2018,5,28,10,45,932.0,103.5,2.65,28.8,956.5,633.1,466.16
2018,5,28,11,0,937.0,104.0,2.8,29.2,977.0,680.74,501.35
2018,5,28,11,15,940.0,104.0,2.85,29.4,989.5,725.4,533.66
2018,5,28,11,30,943.0,104.0,2.9,29.6,1002.0,768.5,563.82
2018,5,28,11,45,944.0,104.5,2.95,29.85,1007.5,808.8,590.08
2018,5,28,12,0,945.0,105.0,3.0,30.1,1013.0,847.07,614.81
2018,5,28,12,15,944.5,105.0,3.05,30.15,1010.5,881.48,637.37
2018,5,28,12,30,944.0,105.0,3.1,30.2,1008.0,913.43,658.28
2018,5,28,12,45,941.5,105.0,3.15,30.3,997.5,940.99,676.19
2018,5,28,13,0,939.0,105.0,3.2,30.4,987.0,965.65,692.29
2018,5,28,13,15,935.5,104.5,3.3,30.4,970.0,985.89,706.26
2018,5,28,13,30,932.0,104.0,3.4,30.4,953.0,1002.97,718.34
2018,5,28,13,45,927.0,103.0,3.45,30.4,928.5,1014.85,726.87
2018,5,28,14,0,922.0,102.0,3.5,30.4,904.0,1023.41,733.46
2018,5,28,14,15,915.0,101.0,3.5,30.3,873.5,1026.66,736.74
2018,5,28,14,30,908.0,100.0,3.5,30.2,843.0,1026.57,738.07
2018,5,28,14,45,898.5,98.0,3.55,30.1,806.0,1019.57,735.5
2018,5,28,15,0,889.0,96.0,3.6,30.0,769.0,1009.31,730.99
2018,5,28,15,15,877.0,94.5,3.6,30.0,727.5,994.0,722.69
2018,5,28,15,30,865.0,93.0,3.6,30.0,686.0,975.74,712.57
2018,5,28,15,45,850.0,90.5,3.55,29.5,640.5,950.54,699.03
2018,5,28,16,0,835.0,88.0,3.5,29.0,595.0,922.78,683.75
2018,5,28,16,15,815.0,85.0,3.45,28.55,546.0,896.98,669.57
2018,5,28,16,30,795.0,82.0,3.4,28.1,497.0,859.32,647.11
2018,5,28,16,45,769.0,79.0,3.4,27.65,446.5,814.49,619.62
2018,5,28,17,0,743.0,76.0,3.4,27.2,396.0,768.45,590.64
2018,5,28,17,15,707.5,71.5,3.2,26.35,345.0,711.6,553.02
2018,5,28,17,30,672.0,67.0,3.0,25.5,294.0,659.68,517.8
2018,5,28,17,45,621.0,61.5,2.85,24.6,244.0,590.57,468.48
2018,5,28,18,0,570.0,56.0,2.7,23.7,194.0,523.56,418.49
2018,5,28,18,15,493.5,49.0,2.4,22.55,148.5,439.34,352.06
2018,5,28,18,30,417.0,42.0,2.1,21.4,103.0,360.17,285.7
2018,5,28,18,45,296.0,32.0,1.8,20.25,67.0,256.42,193.46
2018,5,28,19,0,175.0,22.0,1.5,19.1,31.0,148.54,14.65
2018,5,28,19,15,87.5,11.0,1.45,18.55,15.5,55.33,0.0
2018,5,28,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,29,4,45,45.5,6.5,2.05,12.9,7.5,0.0,0.0
2018,5,29,5,0,91.0,13.0,2.3,13.1,15.0,11.82,0.0
2018,5,29,5,15,219.0,24.5,2.45,13.6,45.5,20.34,7.0
2018,5,29,5,30,347.0,36.0,2.6,14.1,76.0,29.31,19.44
2018,5,29,5,45,436.0,44.0,2.7,14.6,119.0,34.72,24.91
2018,5,29,6,0,525.0,52.0,2.8,15.1,162.0,40.0,29.91
2018,5,29,6,15,583.5,57.5,2.75,15.85,210.5,42.98,32.64
2018,5,29,6,30,642.0,63.0,2.7,16.6,259.0,45.9,35.16
2018,5,29,6,45,683.0,67.0,2.7,17.35,310.0,52.07,40.43
2018,5,29,7,0,724.0,71.0,2.7,18.1,361.0,53.85,41.73
2018,5,29,7,15,752.5,75.0,2.65,18.8,412.0,55.48,42.88
2018,5,29,7,30,781.0,79.0,2.6,19.5,463.0,57.02,43.92
2018,5,29,7,45,803.0,81.5,2.6,20.2,512.5,57.34,43.9
2018,5,29,8,0,825.0,84.0,2.6,20.9,562.0,64.09,49.36
2018,5,29,8,15,841.5,86.5,2.6,21.6,609.0,121.67,65.33
2018,5,29,8,30,858.0,89.0,2.6,22.3,656.0,171.43,95.73
2018,5,29,8,45,870.5,91.5,2.6,23.0,699.0,222.43,134.46
2018,5,29,9,0,883.0,94.0,2.6,23.7,742.0,274.78,177.74
2018,5,29,9,15,894.0,95.0,2.6,24.3,780.5,326.78,222.14
2018,5,29,9,30,905.0,96.0,2.6,24.9,819.0,379.55,267.06
2018,5,29,9,45,914.0,95.5,2.65,25.45,851.5,431.01,310.39
2018,5,29,10,0,923.0,95.0,2.7,26.0,884.0,482.59,352.72
2018,5,29,10,15,927.5,96.5,2.75,26.45,910.0,533.45,393.43
2018,5,29,10,30,932.0,98.0,2.8,26.9,936.0,583.63,432.4
2018,5,29,10,45,935.5,99.0,2.85,27.3,955.5,631.95,469.0
2018,5,29,11,0,939.0,100.0,2.9,27.7,975.0,679.11,503.75
2018,5,29,11,15,941.0,100.5,2.95,28.0,987.5,723.52,535.91
2018,5,29,11,30,943.0,101.0,3.0,28.3,1000.0,766.28,565.74
2018,5,29,11,45,943.5,102.0,3.1,28.55,1005.0,806.54,592.45
2018,5,29,12,0,944.0,103.0,3.2,28.8,1010.0,844.77,617.64
2018,5,29,12,15,941.5,104.0,3.25,28.9,1007.0,878.33,639.7
2018,5,29,12,30,939.0,105.0,3.3,29.0,1004.0,909.36,660.06
2018,5,29,12,45,934.5,106.5,3.35,29.1,993.5,936.39,677.8
2018,5,29,13,0,930.0,108.0,3.4,29.2,983.0,960.52,693.69
2018,5,29,13,15,927.5,107.5,3.5,29.05,966.5,981.56,708.7
2018,5,29,13,30,925.0,107.0,3.6,28.9,950.0,999.52,721.85
2018,5,29,13,45,920.0,106.0,3.7,28.75,926.0,1011.36,731.2
2018,5,29,14,0,915.0,105.0,3.8,28.6,902.0,1019.92,738.6
2018,5,29,14,15,909.5,103.5,3.85,28.25,872.5,1024.14,743.62
2018,5,29,14,30,904.0,102.0,3.9,27.9,843.0,1025.04,746.68
2018,5,29,14,45,895.5,100.5,3.95,27.5,807.0,1019.66,745.95
2018,5,29,15,0,887.0,99.0,4.0,27.1,771.0,1011.05,743.27
2018,5,29,15,15,875.5,96.5,4.0,27.1,729.5,995.18,734.41
2018,5,29,15,30,864.0,94.0,4.0,27.1,688.0,976.3,723.68
2018,5,29,15,45,851.0,91.5,4.0,25.95,643.5,953.12,713.36
2018,5,29,16,0,838.0,89.0,4.0,24.8,599.0,927.32,701.15
2018,5,29,16,15,821.0,86.0,4.0,23.85,551.5,904.38,690.21
2018,5,29,16,30,804.0,83.0,4.0,22.9,504.0,869.4,670.6
2018,5,29,16,45,779.5,79.5,3.95,22.0,453.5,825.08,643.57
2018,5,29,17,0,755.0,76.0,3.9,21.1,403.0,779.46,614.92
2018,5,29,17,15,719.5,72.0,3.9,19.95,351.5,722.89,577.95
2018,5,29,17,30,684.0,68.0,3.9,18.8,300.0,671.3,543.26
2018,5,29,17,45,632.0,63.0,3.9,17.7,249.5,601.65,492.7
2018,5,29,18,0,580.0,58.0,3.9,16.6,199.0,534.08,441.21
2018,5,29,18,15,499.5,51.0,3.9,15.7,152.5,446.52,369.93
2018,5,29,18,30,419.0,44.0,3.9,14.8,106.0,364.14,298.68
2018,5,29,18,45,289.5,33.0,3.9,13.95,68.5,253.75,198.48
2018,5,29,19,0,160.0,22.0,3.9,13.1,31.0,140.8,28.49
2018,5,29,19,15,80.0,11.0,3.85,12.75,15.5,51.54,0.0
2018,5,29,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,9.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,30,4,45,1.5,3.5,4.65,9.65,3.5,0.0,0.0
2018,5,30,5,0,3.0,7.0,4.7,9.7,7.0,6.37,0.0
2018,5,30,5,15,1.5,18.0,4.75,9.9,18.0,15.86,4.65
2018,5,30,5,30,0.0,29.0,4.8,10.1,29.0,25.53,16.53
2018,5,30,5,45,0.5,44.0,4.9,10.25,44.0,38.23,28.51
2018,5,30,6,0,1.0,59.0,5.0,10.4,59.0,50.85,40.26
2018,5,30,6,15,0.5,50.0,5.0,10.7,50.0,44.14,34.38
2018,5,30,6,30,0.0,41.0,5.0,11.0,41.0,36.14,27.15
2018,5,30,6,45,1.0,57.0,5.0,11.25,57.5,50.34,39.88
2018,5,30,7,0,2.0,73.0,5.0,11.5,74.0,64.57,52.47
2018,5,30,7,15,11.5,123.0,5.0,11.75,128.5,104.75,87.88
2018,5,30,7,30,21.0,173.0,5.0,12.0,183.0,142.24,120.34
2018,5,30,7,45,47.5,207.0,5.0,12.3,233.5,157.02,132.57
2018,5,30,8,0,74.0,241.0,5.0,12.6,284.0,179.68,151.48
2018,5,30,8,15,98.0,262.5,5.0,12.8,324.5,203.17,160.07
2018,5,30,8,30,122.0,284.0,5.0,13.0,365.0,218.73,170.09
2018,5,30,8,45,110.5,310.0,5.0,13.2,387.0,244.54,190.82
2018,5,30,9,0,99.0,336.0,5.0,13.4,409.0,280.33,219.84
2018,5,30,9,15,112.0,358.0,5.0,13.7,444.5,298.59,233.87
2018,5,30,9,30,125.0,380.0,5.0,14.0,480.0,329.33,257.98
2018,5,30,9,45,175.0,396.0,5.0,14.3,542.0,372.2,290.99
2018,5,30,10,0,225.0,412.0,5.0,14.6,604.0,420.48,328.42
2018,5,30,10,15,174.0,413.0,5.0,15.05,564.5,413.84,323.72
2018,5,30,10,30,123.0,414.0,5.0,15.5,525.0,401.81,314.32
2018,5,30,10,45,109.5,416.5,5.0,15.95,517.0,407.75,318.56
2018,5,30,11,0,96.0,419.0,5.0,16.4,509.0,416.02,324.32
2018,5,30,11,15,205.5,431.0,5.0,16.75,626.0,506.36,394.39
2018,5,30,11,30,315.0,443.0,5.0,17.1,743.0,607.89,471.53
2018,5,30,11,45,547.0,330.0,5.0,17.4,854.5,709.55,551.33
2018,5,30,12,0,779.0,217.0,5.0,17.7,966.0,817.75,634.82
2018,5,30,12,15,729.0,242.0,5.1,17.75,941.5,836.02,647.36
2018,5,30,12,30,679.0,267.0,5.2,17.8,917.0,845.75,654.17
2018,5,30,12,45,657.5,273.0,5.25,17.85,897.5,859.16,664.1
2018,5,30,13,0,636.0,279.0,5.3,17.9,878.0,869.41,671.7
2018,5,30,13,15,555.0,316.0,5.35,17.75,832.0,849.54,656.54
2018,5,30,13,30,474.0,353.0,5.4,17.6,786.0,825.97,638.63
2018,5,30,13,45,503.5,334.0,5.45,17.4,783.0,850.75,659.09
2018,5,30,14,0,533.0,315.0,5.5,17.2,780.0,873.63,678.06
2018,5,30,14,15,673.5,236.0,5.5,16.95,802.5,947.48,736.71
2018,5,30,14,30,814.0,157.0,5.5,16.7,825.0,1005.83,779.57
2018,5,30,14,45,829.0,142.0,5.5,16.4,796.5,1010.23,784.58
2018,5,30,15,0,844.0,127.0,5.5,16.1,768.0,1010.89,787.44
2018,5,30,15,15,820.5,127.5,5.5,16.1,722.5,987.17,772.22
2018,5,30,15,30,797.0,128.0,5.5,16.1,677.0,960.66,755.16
2018,5,30,15,45,695.0,149.5,5.5,15.45,605.0,885.93,704.68
2018,5,30,16,0,593.0,171.0,5.5,14.8,533.0,804.02,647.82
2018,5,30,16,15,649.5,141.5,5.45,14.4,508.0,815.53,659.65
2018,5,30,16,30,706.0,112.0,5.4,14.0,483.0,820.55,666.29
2018,5,30,16,45,691.5,104.5,5.4,13.6,437.0,782.91,640.84
2018,5,30,17,0,677.0,97.0,5.4,13.2,391.0,743.63,613.84
2018,5,30,17,15,636.5,93.5,5.3,12.7,342.0,686.01,571.57
2018,5,30,17,30,596.0,90.0,5.2,12.2,293.0,628.63,528.32
2018,5,30,17,45,520.5,83.5,5.1,11.7,239.5,541.08,459.04
2018,5,30,18,0,445.0,77.0,5.0,11.2,186.0,454.12,386.88
2018,5,30,18,15,352.0,64.5,4.85,10.8,138.5,357.62,303.64
2018,5,30,18,30,259.0,52.0,4.7,10.4,91.0,268.44,224.34
2018,5,30,18,45,165.0,38.5,4.5,10.0,60.0,185.65,147.0
2018,5,30,19,0,71.0,25.0,4.3,9.6,29.0,87.76,23.28
2018,5,30,19,15,35.5,12.5,4.35,9.55,14.5,29.84,0.0
2018,5,30,19,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.05,9.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,31,4,45,0.5,4.0,3.8,9.75,4.0,0.0,0.0
2018,5,31,5,0,1.0,8.0,3.8,9.8,8.0,7.28,0.0
2018,5,31,5,15,8.5,21.5,3.85,9.95,22.5,18.69,6.8
2018,5,31,5,30,16.0,35.0,3.9,10.1,37.0,29.97,20.42
2018,5,31,5,45,37.0,53.0,3.9,10.25,60.0,44.42,34.05
2018,5,31,6,0,58.0,71.0,3.9,10.4,83.0,58.67,47.3
2018,5,31,6,15,60.0,81.0,4.0,10.7,96.5,67.19,55.16
2018,5,31,6,30,62.0,91.0,4.1,11.0,110.0,75.52,62.63
2018,5,31,6,45,31.5,82.0,4.15,11.35,91.5,69.67,57.2
2018,5,31,7,0,1.0,73.0,4.2,11.7,73.0,64.56,52.41
2018,5,31,7,15,3.5,109.0,4.2,12.05,110.5,94.01,78.26
2018,5,31,7,30,6.0,145.0,4.2,12.4,148.0,122.09,102.49
2018,5,31,7,45,5.0,145.0,4.2,12.8,147.5,123.01,102.74
2018,5,31,8,0,4.0,145.0,4.2,13.2,147.0,123.83,98.33
2018,5,31,8,15,10.0,175.5,4.2,13.6,182.0,148.91,118.2
2018,5,31,8,30,16.0,206.0,4.2,14.0,217.0,174.71,138.33
2018,5,31,8,45,27.5,242.0,4.25,14.45,262.0,196.22,154.55
2018,5,31,9,0,39.0,278.0,4.3,14.9,307.0,228.25,179.24
2018,5,31,9,15,33.5,285.5,4.3,15.2,311.0,237.4,186.33
2018,5,31,9,30,28.0,293.0,4.3,15.5,315.0,245.9,192.86
2018,5,31,9,45,37.0,321.0,4.35,15.8,351.5,274.56,214.95
2018,5,31,10,0,46.0,349.0,4.4,16.1,388.0,304.71,238.07
2018,5,31,10,15,56.5,370.0,4.45,16.3,419.5,331.83,258.86
2018,5,31,10,30,67.0,391.0,4.5,16.5,451.0,360.46,280.76
2018,5,31,10,45,57.0,388.0,4.55,16.65,440.0,359.66,279.95
2018,5,31,11,0,47.0,385.0,4.6,16.8,429.0,357.62,278.17
2018,5,31,11,15,49.0,396.0,4.6,16.85,442.5,374.16,290.8
2018,5,31,11,30,51.0,407.0,4.6,16.9,456.0,391.15,303.7
2018,5,31,11,45,60.5,418.5,4.65,17.0,476.5,414.69,321.75
2018,5,31,12,0,70.0,430.0,4.7,17.1,497.0,439.24,340.51
2018,5,31,12,15,82.0,442.0,4.7,17.1,520.5,467.23,361.95
2018,5,31,12,30,94.0,454.0,4.7,17.1,544.0,496.22,384.07
2018,5,31,12,45,116.0,456.5,4.65,17.05,566.5,534.1,413.05
2018,5,31,13,0,138.0,459.0,4.6,17.0,589.0,566.55,437.9
2018,5,31,13,15,183.5,451.0,4.55,17.0,620.5,611.42,472.58
2018,5,31,13,30,229.0,443.0,4.5,17.0,652.0,657.22,507.66
2018,5,31,13,45,374.0,370.0,4.45,16.95,701.0,747.91,578.63
2018,5,31,14,0,519.0,297.0,4.4,16.9,750.0,841.52,650.19
2018,5,31,14,15,681.0,219.5,4.35,16.8,792.5,938.1,722.37
2018,5,31,14,30,843.0,142.0,4.3,16.7,835.0,1018.94,778.81
2018,5,31,14,45,836.0,138.0,4.25,16.6,799.5,1013.07,775.44
2018,5,31,15,0,829.0,134.0,4.2,16.5,764.0,1003.99,770.68
2018,5,31,15,15,815.5,131.0,4.2,16.5,722.5,986.42,760.19
2018,5,31,15,30,802.0,128.0,4.2,16.5,681.0,965.92,747.79
2018,5,31,15,45,760.5,131.5,4.15,16.05,627.5,928.89,724.7
2018,5,31,16,0,719.0,135.0,4.1,15.6,574.0,884.64,696.31
2018,5,31,16,15,677.5,133.5,4.0,15.25,520.5,832.96,661.64
2018,5,31,16,30,636.0,132.0,3.9,14.9,467.0,780.29,625.71
2018,5,31,16,45,628.5,120.5,3.85,14.55,423.5,746.02,603.15
2018,5,31,17,0,621.0,109.0,3.8,14.2,380.0,709.83,578.58
2018,5,31,17,15,619.0,96.5,3.7,13.8,338.0,675.34,554.66
2018,5,31,17,30,617.0,84.0,3.6,13.4,296.0,638.91,528.44
2018,5,31,17,45,561.0,77.5,3.5,12.95,246.0,566.1,472.51
2018,5,31,18,0,505.0,71.0,3.4,12.5,196.0,495.44,416.01
2018,5,31,18,15,421.5,62.0,3.1,12.0,150.5,405.32,339.87
2018,5,31,18,30,338.0,53.0,2.8,11.5,105.0,321.79,266.61
2018,5,31,18,45,225.5,39.0,2.5,11.05,68.5,223.26,176.89
2018,5,31,19,0,113.0,25.0,2.2,10.6,32.0,120.6,42.01
2018,5,31,19,15,56.5,12.5,2.15,10.4,16.0,40.83,0.0
2018,5,31,19,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.5,1.8,9.25,7.5,0.0,0.0
2018,6,1,5,0,62.0,13.0,1.9,9.4,15.0,11.82,0.0
2018,6,1,5,15,174.5,27.5,1.85,9.7,45.5,21.65,9.11
2018,6,1,5,30,287.0,42.0,1.8,10.0,76.0,32.7,22.86
2018,6,1,5,45,381.0,51.5,1.8,10.3,119.0,41.17,31.19
2018,6,1,6,0,475.0,61.0,1.8,10.6,162.0,47.45,37.23
2018,6,1,6,15,538.0,67.5,1.75,11.15,211.0,50.86,40.42
2018,6,1,6,30,601.0,74.0,1.7,11.7,260.0,54.2,43.37
2018,6,1,6,45,646.0,78.5,1.6,12.25,311.0,55.8,44.63
2018,6,1,7,0,691.0,83.0,1.5,12.8,362.0,57.37,45.79
2018,6,1,7,15,724.0,87.0,1.45,13.55,413.5,58.43,46.43
2018,6,1,7,30,757.0,91.0,1.4,14.3,465.0,65.61,52.42
2018,6,1,7,45,782.5,93.5,1.4,15.05,515.5,65.58,52.03
2018,6,1,8,0,808.0,96.0,1.4,15.8,566.0,74.19,49.47
2018,6,1,8,15,826.5,98.0,1.5,16.75,613.0,120.94,65.78
2018,6,1,8,30,845.0,100.0,1.6,17.7,660.0,170.13,96.62
2018,6,1,8,45,860.0,102.0,1.7,18.65,704.0,229.68,142.6
2018,6,1,9,0,875.0,104.0,1.8,19.6,748.0,281.69,185.78
2018,6,1,9,15,889.0,103.5,1.85,20.2,787.0,333.04,229.93
2018,6,1,9,30,903.0,103.0,1.9,20.8,826.0,385.45,274.83
2018,6,1,9,45,915.5,102.0,2.0,21.35,860.5,437.76,319.11
2018,6,1,10,0,928.0,101.0,2.1,21.9,895.0,490.55,362.67
2018,6,1,10,15,933.5,102.0,2.15,22.35,922.0,541.71,403.84
2018,6,1,10,30,939.0,103.0,2.2,22.8,949.0,592.28,443.31
2018,6,1,10,45,943.0,104.0,2.25,23.25,969.0,641.19,480.41
2018,6,1,11,0,947.0,105.0,2.3,23.7,989.0,688.97,515.65
2018,6,1,11,15,949.5,105.0,2.4,24.05,1001.5,733.63,548.31
2018,6,1,11,30,952.0,105.0,2.5,24.4,1014.0,776.68,578.72
2018,6,1,11,45,953.0,105.0,2.6,24.75,1019.0,816.82,605.29
2018,6,1,12,0,954.0,105.0,2.7,25.1,1024.0,854.93,630.32
2018,6,1,12,15,952.0,106.5,2.75,25.3,1021.5,889.69,653.03
2018,6,1,12,30,950.0,108.0,2.8,25.5,1019.0,921.97,674.01
2018,6,1,12,45,946.5,108.5,2.85,25.75,1008.5,949.33,691.61
2018,6,1,13,0,943.0,109.0,2.9,26.0,998.0,973.78,707.35
2018,6,1,13,15,940.0,107.5,3.0,26.1,980.5,993.71,721.05
2018,6,1,13,30,937.0,106.0,3.1,26.2,963.0,1010.46,732.82
2018,6,1,13,45,932.5,105.0,3.15,26.25,939.0,1023.01,741.75
2018,6,1,14,0,928.0,104.0,3.2,26.3,915.0,1032.24,748.71
2018,6,1,14,15,921.5,102.5,3.25,26.25,884.5,1035.62,752.35
2018,6,1,14,30,915.0,101.0,3.3,26.2,854.0,1035.64,754.02
2018,6,1,14,45,906.5,99.5,3.4,26.15,818.0,1030.34,752.79
2018,6,1,15,0,898.0,98.0,3.5,26.1,782.0,1021.78,749.59
2018,6,1,15,15,886.5,95.5,3.5,26.1,740.0,1005.92,740.82
2018,6,1,15,30,875.0,93.0,3.5,26.1,698.0,987.02,730.19
2018,6,1,15,45,860.5,91.0,3.6,25.65,652.5,962.91,718.08
2018,6,1,16,0,846.0,89.0,3.7,25.2,607.0,936.21,704.11
2018,6,1,16,15,827.0,86.5,3.75,24.7,558.5,911.97,691.51
2018,6,1,16,30,808.0,84.0,3.8,24.2,510.0,875.74,670.36
2018,6,1,16,45,782.5,80.5,3.8,23.7,459.0,830.51,642.24
2018,6,1,17,0,757.0,77.0,3.8,23.2,408.0,784.0,612.57
2018,6,1,17,15,721.5,73.0,3.7,22.35,356.5,727.42,575.04
2018,6,1,17,30,686.0,69.0,3.6,21.5,305.0,675.8,539.93
2018,6,1,17,45,636.0,63.5,3.5,20.7,254.5,606.91,490.02
2018,6,1,18,0,586.0,58.0,3.4,19.9,204.0,539.97,439.37
2018,6,1,18,15,512.0,50.5,3.1,18.85,157.5,455.97,372.29
2018,6,1,18,30,438.0,43.0,2.8,17.8,111.0,376.85,305.09
2018,6,1,18,45,322.0,33.5,2.5,16.8,74.0,275.24,214.87
2018,6,1,19,0,206.0,24.0,2.2,15.8,37.0,170.9,69.81
2018,6,1,19,15,107.5,13.0,2.05,15.2,19.5,67.98,0.0
2018,6,1,19,30,9.0,2.0,1.9,14.6,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,1.7,14.05,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,2,4,45,52.0,7.0,0.9,11.2,8.5,0.0,0.0
2018,6,2,5,0,104.0,14.0,0.9,11.5,17.0,12.73,0.0
2018,6,2,5,15,238.5,25.0,1.1,12.25,49.0,20.65,8.55
2018,6,2,5,30,373.0,36.0,1.3,13.0,81.0,29.18,19.57
2018,6,2,5,45,461.5,43.0,1.45,13.7,124.5,33.76,24.23
2018,6,2,6,0,550.0,50.0,1.6,14.4,168.0,38.28,28.52
2018,6,2,6,15,607.0,56.0,1.55,15.15,217.5,41.76,31.69
2018,6,2,6,30,664.0,62.0,1.5,15.9,267.0,45.15,34.62
2018,6,2,6,45,704.0,66.0,1.45,16.7,318.5,51.27,39.84
2018,6,2,7,0,744.0,70.0,1.4,17.5,370.0,53.1,41.19
2018,6,2,7,15,772.5,73.5,1.35,18.6,421.5,54.41,41.98
2018,6,2,7,30,801.0,77.0,1.3,19.7,473.0,55.65,42.69
2018,6,2,7,45,822.0,80.0,1.25,20.75,523.0,56.39,42.98
2018,6,2,8,0,843.0,83.0,1.2,21.8,573.0,76.5,49.46
2018,6,2,8,15,859.5,84.5,1.35,22.65,620.0,124.26,65.61
2018,6,2,8,30,876.0,86.0,1.5,23.5,667.0,174.09,96.18
2018,6,2,8,45,888.0,88.5,1.6,24.4,710.5,225.74,135.2
2018,6,2,9,0,900.0,91.0,1.7,25.3,754.0,278.69,178.52
2018,6,2,9,15,906.0,94.5,1.85,26.0,791.5,331.77,223.44
2018,6,2,9,30,912.0,98.0,2.0,26.7,829.0,385.17,268.43
2018,6,2,9,45,915.0,102.5,2.1,27.4,861.0,438.25,312.27
2018,6,2,10,0,918.0,107.0,2.2,28.1,893.0,490.95,354.59
2018,6,2,10,15,923.5,108.0,2.3,28.6,919.5,541.65,394.5
2018,6,2,10,30,929.0,109.0,2.4,29.1,946.0,591.77,432.82
2018,6,2,10,45,933.0,110.0,2.45,29.6,966.0,640.24,468.68
2018,6,2,11,0,937.0,111.0,2.5,30.1,986.0,687.62,502.73
2018,6,2,11,15,939.5,111.5,2.5,30.45,999.0,732.31,534.1
2018,6,2,11,30,942.0,112.0,2.5,30.8,1012.0,775.43,563.4
2018,6,2,11,45,943.0,112.0,2.5,31.15,1017.0,815.29,588.44
2018,6,2,12,0,944.0,112.0,2.5,31.5,1022.0,853.14,611.93
2018,6,2,12,15,945.0,111.0,2.5,31.7,1020.0,887.96,633.62
2018,6,2,12,30,946.0,110.0,2.5,31.9,1018.0,920.41,653.68
2018,6,2,12,45,946.5,108.0,2.45,32.1,1009.0,948.93,670.73
2018,6,2,13,0,947.0,106.0,2.4,32.3,1000.0,974.64,685.94
2018,6,2,13,15,943.5,106.0,2.45,32.4,983.0,995.61,699.43
2018,6,2,13,30,940.0,106.0,2.5,32.5,966.0,1013.43,711.07
2018,6,2,13,45,935.5,104.5,2.5,32.55,942.0,1025.53,718.95
2018,6,2,14,0,931.0,103.0,2.5,32.6,918.0,1034.29,724.92
2018,6,2,14,15,924.0,102.0,2.55,32.55,887.0,1037.74,728.58
2018,6,2,14,30,917.0,101.0,2.6,32.5,856.0,1037.83,730.35
2018,6,2,14,45,908.0,99.0,2.65,32.4,819.5,1031.5,728.42
2018,6,2,15,0,899.0,97.0,2.7,32.3,783.0,1021.89,724.62
2018,6,2,15,15,887.5,95.5,2.7,32.3,741.5,1007.19,716.97
2018,6,2,15,30,876.0,94.0,2.7,32.3,700.0,989.5,707.57
2018,6,2,15,45,861.5,91.5,2.75,31.75,654.5,964.83,695.74
2018,6,2,16,0,847.0,89.0,2.8,31.2,609.0,937.55,682.14
2018,6,2,16,15,828.0,86.0,2.8,30.7,560.0,912.69,669.46
2018,6,2,16,30,809.0,83.0,2.8,30.2,511.0,875.82,648.6
2018,6,2,16,45,784.0,79.5,2.8,29.7,460.5,831.04,622.02
2018,6,2,17,0,759.0,76.0,2.8,29.2,410.0,784.97,593.94
2018,6,2,17,15,724.0,71.5,2.6,28.1,358.0,728.15,557.68
2018,6,2,17,30,689.0,67.0,2.4,27.0,306.0,671.27,520.14
2018,6,2,17,45,639.5,62.5,2.15,25.95,256.0,608.72,476.49
2018,6,2,18,0,590.0,58.0,1.9,24.9,206.0,543.4,428.75
2018,6,2,18,15,515.5,51.0,1.7,23.6,159.5,459.5,364.75
2018,6,2,18,30,441.0,44.0,1.5,22.3,113.0,380.41,300.26
2018,6,2,18,45,326.5,34.5,1.35,21.0,75.5,279.34,213.86
2018,6,2,19,0,212.0,25.0,1.2,19.7,38.0,176.09,78.67
2018,6,2,19,15,111.0,13.5,1.15,19.2,20.0,70.37,0.0
2018,6,2,19,30,10.0,2.0,1.1,18.7,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,1.05,18.15,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
