Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,3,4,45,53.0,7.0,1.9,13.0,8.5,0.0,0.0
2018,6,3,5,0,106.0,14.0,2.1,13.3,17.0,12.73,0.0
2018,6,3,5,15,240.0,25.5,2.25,13.95,49.5,21.1,8.95
2018,6,3,5,30,374.0,37.0,2.4,14.6,82.0,30.07,20.18
2018,6,3,5,45,461.5,44.0,2.6,15.2,125.5,34.6,24.79
2018,6,3,6,0,549.0,51.0,2.8,15.8,169.0,39.08,29.04
2018,6,3,6,15,606.0,56.5,2.7,16.6,218.5,42.14,31.8
2018,6,3,6,30,663.0,62.0,2.6,17.4,268.0,45.12,34.35
2018,6,3,6,45,702.0,66.0,2.55,18.15,319.0,51.24,39.55
2018,6,3,7,0,741.0,70.0,2.5,18.9,370.0,53.06,40.9
2018,6,3,7,15,769.5,74.0,2.45,19.85,421.5,54.74,42.04
2018,6,3,7,30,798.0,78.0,2.4,20.8,473.0,56.33,43.07
2018,6,3,7,45,818.5,80.5,2.35,21.8,522.5,56.69,43.03
2018,6,3,8,0,839.0,83.0,2.3,22.8,572.0,76.94,49.3
2018,6,3,8,15,855.0,85.5,2.3,23.55,619.0,125.1,66.14
2018,6,3,8,30,871.0,88.0,2.3,24.3,666.0,175.29,97.18
2018,6,3,8,45,883.0,91.0,2.3,25.05,709.5,227.01,136.39
2018,6,3,9,0,895.0,94.0,2.3,25.8,753.0,280.04,179.88
2018,6,3,9,15,903.0,96.0,2.35,26.45,790.5,332.33,224.16
2018,6,3,9,30,911.0,98.0,2.4,27.1,828.0,385.11,268.65
2018,6,3,9,45,916.5,100.5,2.45,27.75,860.5,437.59,312.1
2018,6,3,10,0,922.0,103.0,2.5,28.4,893.0,489.91,354.21
2018,6,3,10,15,928.0,103.5,2.55,28.85,919.5,540.59,394.18
2018,6,3,10,30,934.0,104.0,2.6,29.3,946.0,590.72,432.54
2018,6,3,10,45,937.5,105.5,2.7,29.75,966.0,639.45,468.95
2018,6,3,11,0,941.0,107.0,2.8,30.2,986.0,687.03,503.57
2018,6,3,11,15,943.5,107.5,2.85,30.55,999.0,731.82,535.43
2018,6,3,11,30,946.0,108.0,2.9,30.9,1012.0,775.04,565.12
2018,6,3,11,45,947.5,107.5,2.95,31.25,1017.0,814.92,590.67
2018,6,3,12,0,949.0,107.0,3.0,31.6,1022.0,852.8,614.71
2018,6,3,12,15,928.0,121.0,3.05,31.65,1014.0,882.69,634.15
2018,6,3,12,30,907.0,135.0,3.1,31.7,1006.0,909.21,651.43
2018,6,3,12,45,852.5,168.5,3.2,31.7,981.0,929.76,665.37
2018,6,3,13,0,798.0,202.0,3.3,31.7,956.0,938.23,671.65
2018,6,3,13,15,800.0,196.0,3.3,31.55,940.5,957.95,685.12
2018,6,3,13,30,802.0,190.0,3.3,31.4,925.0,974.81,696.76
2018,6,3,13,45,811.5,178.5,3.35,31.25,905.5,990.57,708.17
2018,6,3,14,0,821.0,167.0,3.4,31.1,886.0,1003.21,717.72
2018,6,3,14,15,781.5,181.0,3.45,30.85,846.5,990.05,711.18
2018,6,3,14,30,742.0,195.0,3.5,30.6,807.0,982.37,708.44
2018,6,3,14,45,773.5,168.5,3.5,30.3,782.0,983.5,711.3
2018,6,3,15,0,805.0,142.0,3.5,30.0,757.0,989.41,717.35
2018,6,3,15,15,840.0,117.5,3.5,30.0,728.5,996.14,723.21
2018,6,3,15,30,875.0,93.0,3.5,30.0,700.0,987.62,719.29
2018,6,3,15,45,862.0,90.5,3.5,29.05,655.0,964.44,708.69
2018,6,3,16,0,849.0,88.0,3.5,28.1,610.0,938.61,696.32
2018,6,3,16,15,832.0,85.0,3.5,27.4,562.0,915.6,685.02
2018,6,3,16,30,815.0,82.0,3.5,26.7,514.0,880.54,665.31
2018,6,3,16,45,791.5,77.5,3.45,25.95,463.0,835.7,638.32
2018,6,3,17,0,768.0,73.0,3.4,25.2,412.0,789.49,609.73
2018,6,3,17,15,735.0,69.5,3.3,24.15,361.0,735.43,575.06
2018,6,3,17,30,702.0,66.0,3.2,23.1,310.0,681.15,538.95
2018,6,3,17,45,656.0,61.0,3.15,22.05,260.0,619.96,496.2
2018,6,3,18,0,610.0,56.0,3.1,21.0,210.0,555.98,449.08
2018,6,3,18,15,538.5,49.0,3.0,19.95,163.0,473.45,384.65
2018,6,3,18,30,467.0,42.0,2.9,18.9,116.0,395.59,319.33
2018,6,3,18,45,354.0,33.5,2.8,17.85,78.5,295.65,231.54
2018,6,3,19,0,241.0,25.0,2.7,16.8,41.0,193.98,96.53
2018,6,3,19,15,127.0,13.5,2.7,16.25,21.5,78.89,0.0
2018,6,3,19,30,13.0,2.0,2.7,15.7,2.0,0.0,0.0
2018,6,3,19,45,6.5,1.0,2.7,15.15,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,4,4,45,61.0,7.0,2.85,11.4,9.0,0.0,0.0
2018,6,4,5,0,122.0,14.0,3.0,11.6,18.0,12.73,0.0
2018,6,4,5,15,263.0,24.5,3.1,12.05,51.0,20.14,8.56
2018,6,4,5,30,404.0,35.0,3.2,12.5,84.0,28.27,18.83
2018,6,4,5,45,489.5,41.5,3.25,13.0,128.0,32.49,23.17
2018,6,4,6,0,575.0,48.0,3.3,13.5,172.0,36.68,27.18
2018,6,4,6,15,630.0,53.0,3.4,14.2,221.5,43.1,32.98
2018,6,4,6,30,685.0,58.0,3.5,14.9,271.0,46.1,35.58
2018,6,4,6,45,723.0,61.5,3.6,15.6,322.0,47.72,36.85
2018,6,4,7,0,761.0,65.0,3.7,16.3,373.0,49.32,38.04
2018,6,4,7,15,787.5,68.5,3.8,16.95,424.5,50.78,39.07
2018,6,4,7,30,814.0,72.0,3.9,17.6,476.0,52.16,40.02
2018,6,4,7,45,834.5,75.0,4.0,18.2,526.0,62.35,48.58
2018,6,4,8,0,855.0,78.0,4.1,18.8,576.0,74.45,47.62
2018,6,4,8,15,871.0,80.0,4.15,19.3,623.5,122.97,65.0
2018,6,4,8,30,887.0,82.0,4.2,19.8,671.0,173.54,97.11
2018,6,4,8,45,899.0,84.0,4.25,20.3,714.5,225.28,137.53
2018,6,4,9,0,911.0,86.0,4.3,20.8,758.0,278.32,182.58
2018,6,4,9,15,915.5,90.5,4.3,21.1,795.5,332.16,229.94
2018,6,4,9,30,920.0,95.0,4.3,21.4,833.0,386.17,277.38
2018,6,4,9,45,921.5,99.5,4.3,21.7,864.0,438.98,323.18
2018,6,4,10,0,923.0,104.0,4.3,22.0,895.0,491.26,367.41
2018,6,4,10,15,930.0,105.0,4.35,22.1,923.0,542.84,410.32
2018,6,4,10,30,937.0,106.0,4.4,22.2,951.0,594.0,451.83
2018,6,4,10,45,941.5,106.5,4.4,22.3,971.5,642.65,490.31
2018,6,4,11,0,946.0,107.0,4.4,22.4,992.0,690.24,527.05
2018,6,4,11,15,949.5,107.0,4.45,22.4,1005.0,735.5,561.73
2018,6,4,11,30,953.0,107.0,4.5,22.4,1018.0,779.24,594.26
2018,6,4,11,45,954.5,107.5,4.55,22.4,1024.0,820.21,622.97
2018,6,4,12,0,956.0,108.0,4.6,22.4,1030.0,859.22,650.19
2018,6,4,12,15,956.0,107.5,4.65,22.3,1028.0,893.98,674.64
2018,6,4,12,30,956.0,107.0,4.7,22.2,1026.0,926.3,697.42
2018,6,4,12,45,955.0,106.5,4.75,22.05,1017.0,955.11,717.97
2018,6,4,13,0,954.0,106.0,4.8,21.9,1008.0,981.09,736.67
2018,6,4,13,15,951.0,105.5,4.85,21.75,991.0,1002.23,752.18
2018,6,4,13,30,948.0,105.0,4.9,21.6,974.0,1020.2,765.69
2018,6,4,13,45,944.0,103.5,4.9,21.4,950.0,1032.94,775.54
2018,6,4,14,0,940.0,102.0,4.9,21.2,926.0,1042.32,783.3
2018,6,4,14,15,870.0,133.5,4.9,20.9,876.0,1017.3,768.15
2018,6,4,14,30,800.0,165.0,4.9,20.6,826.0,1000.93,759.15
2018,6,4,14,45,832.5,140.5,4.9,20.35,802.0,1013.0,769.6
2018,6,4,15,0,865.0,116.0,4.9,20.1,778.0,1009.55,769.36
2018,6,4,15,15,876.5,104.0,4.9,20.1,743.5,1006.51,768.91
2018,6,4,15,30,888.0,92.0,4.9,20.1,709.0,999.62,765.95
2018,6,4,15,45,873.5,89.5,4.85,19.35,663.0,974.84,752.5
2018,6,4,16,0,859.0,87.0,4.8,18.6,617.0,947.41,737.2
2018,6,4,16,15,838.5,85.0,4.75,18.1,567.5,922.16,722.65
2018,6,4,16,30,818.0,83.0,4.7,17.6,518.0,885.03,699.37
2018,6,4,16,45,794.0,79.5,4.65,17.1,467.5,841.0,670.74
2018,6,4,17,0,770.0,76.0,4.6,16.6,417.0,795.59,640.52
2018,6,4,17,15,734.5,72.5,4.5,15.95,365.0,739.33,601.39
2018,6,4,17,30,699.0,69.0,4.4,15.3,313.0,682.94,560.98
2018,6,4,17,45,629.5,65.5,4.35,14.7,259.0,605.98,503.0
2018,6,4,18,0,560.0,62.0,4.3,14.1,205.0,527.33,441.25
2018,6,4,18,15,441.5,55.5,4.15,13.55,153.0,414.02,347.3
2018,6,4,18,30,323.0,49.0,4.0,13.0,101.0,306.12,254.28
2018,6,4,18,45,241.0,37.0,3.85,12.45,68.5,228.87,183.54
2018,6,4,19,0,159.0,25.0,3.7,11.9,36.0,149.32,80.09
2018,6,4,19,15,84.5,13.5,3.7,11.7,19.0,56.69,0.0
2018,6,4,19,30,10.0,2.0,3.7,11.5,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,3.7,11.25,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,5,4,45,38.0,8.0,3.55,9.65,9.0,0.0,0.0
2018,6,5,5,0,76.0,16.0,3.7,9.8,18.0,14.55,0.0
2018,6,5,5,15,192.0,30.0,3.8,10.1,49.5,23.64,11.3
2018,6,5,5,30,308.0,44.0,3.9,10.4,81.0,34.27,24.24
2018,6,5,5,45,351.5,53.5,4.0,10.75,114.5,40.96,30.94
2018,6,5,6,0,395.0,63.0,4.1,11.1,148.0,47.42,37.11
2018,6,5,6,15,238.5,90.5,4.1,11.4,146.0,68.93,56.59
2018,6,5,6,30,82.0,118.0,4.1,11.7,144.0,93.71,78.7
2018,6,5,6,45,164.0,137.0,4.1,12.0,200.0,103.89,87.5
2018,6,5,7,0,246.0,156.0,4.1,12.3,256.0,111.25,93.64
2018,6,5,7,15,443.0,140.5,4.1,12.75,349.5,94.56,78.48
2018,6,5,7,30,640.0,125.0,4.1,13.2,443.0,82.0,67.05
2018,6,5,7,45,720.0,116.5,4.1,13.65,508.5,73.66,59.4
2018,6,5,8,0,800.0,108.0,4.1,14.1,574.0,84.43,57.11
2018,6,5,8,15,821.0,110.0,4.05,14.65,622.5,130.79,74.27
2018,6,5,8,30,842.0,112.0,4.0,15.2,671.0,179.88,105.88
2018,6,5,8,45,859.5,112.5,4.0,15.8,715.5,229.82,145.15
2018,6,5,9,0,877.0,113.0,4.0,16.4,760.0,289.72,195.76
2018,6,5,9,15,894.0,111.5,4.0,16.8,800.5,341.32,241.24
2018,6,5,9,30,911.0,110.0,4.0,17.2,841.0,394.25,287.9
2018,6,5,9,45,927.0,106.0,3.95,17.65,876.0,446.08,333.04
2018,6,5,10,0,943.0,102.0,3.9,18.1,911.0,498.66,377.7
2018,6,5,10,15,877.5,144.0,3.9,18.45,915.0,546.18,417.46
2018,6,5,10,30,812.0,186.0,3.9,18.8,919.0,586.41,449.95
2018,6,5,10,45,823.5,184.5,3.9,19.15,941.5,633.78,486.95
2018,6,5,11,0,835.0,183.0,3.9,19.5,964.0,681.03,522.91
2018,6,5,11,15,903.5,142.5,3.95,19.65,998.0,732.71,562.97
2018,6,5,11,30,972.0,102.0,4.0,19.8,1032.0,788.65,604.89
2018,6,5,11,45,902.5,146.5,4.0,20.0,1013.5,813.07,621.14
2018,6,5,12,0,833.0,191.0,4.0,20.2,995.0,838.48,638.24
2018,6,5,12,15,855.0,177.0,4.05,20.15,1000.5,878.07,666.01
2018,6,5,12,30,877.0,163.0,4.1,20.1,1006.0,907.42,686.52
2018,6,5,12,45,913.5,139.0,4.2,20.0,1009.5,947.88,715.12
2018,6,5,13,0,950.0,115.0,4.3,19.9,1013.0,985.98,741.99
2018,6,5,13,15,943.5,115.5,4.3,19.7,994.5,1004.94,755.61
2018,6,5,13,30,937.0,116.0,4.3,19.5,976.0,1020.65,767.29
2018,6,5,13,45,914.0,125.0,4.35,19.3,946.0,1025.57,772.11
2018,6,5,14,0,891.0,134.0,4.4,19.1,916.0,1026.99,774.77
2018,6,5,14,15,909.5,119.0,4.4,18.85,893.5,1041.69,786.49
2018,6,5,14,30,928.0,104.0,4.4,18.6,871.0,1052.59,795.71
2018,6,5,14,45,921.0,101.0,4.4,18.3,834.5,1047.35,794.34
2018,6,5,15,0,914.0,98.0,4.4,18.0,798.0,1038.74,790.94
2018,6,5,15,15,902.5,96.0,4.4,18.0,756.0,1023.52,782.24
2018,6,5,15,30,891.0,94.0,4.4,18.0,714.0,1005.24,771.57
2018,6,5,15,45,878.0,91.5,4.3,17.35,668.5,981.99,758.69
2018,6,5,16,0,865.0,89.0,4.2,16.7,623.0,956.02,744.0
2018,6,5,16,15,848.0,85.5,4.15,16.35,574.0,932.2,730.23
2018,6,5,16,30,831.0,82.0,4.1,16.0,525.0,896.24,707.63
2018,6,5,16,45,807.0,78.0,4.05,15.6,473.5,851.28,678.35
2018,6,5,17,0,783.0,74.0,4.0,15.2,422.0,804.92,647.49
2018,6,5,17,15,747.5,71.0,3.95,14.7,370.0,748.96,608.84
2018,6,5,17,30,712.0,68.0,3.9,14.2,318.0,692.85,568.86
2018,6,5,17,45,662.0,63.0,3.8,13.65,266.5,628.4,520.76
2018,6,5,18,0,612.0,58.0,3.7,13.1,215.0,561.16,468.35
2018,6,5,18,15,534.5,52.0,3.55,12.6,167.5,475.49,398.24
2018,6,5,18,30,457.0,46.0,3.4,12.1,120.0,394.6,327.76
2018,6,5,18,45,338.5,37.0,3.25,11.55,81.5,290.27,234.15
2018,6,5,19,0,220.0,28.0,3.1,11.0,43.0,190.02,109.02
2018,6,5,19,15,116.0,15.0,3.15,10.85,22.5,74.73,0.0
2018,6,5,19,30,12.0,2.0,3.2,10.7,2.0,0.0,0.0
2018,6,5,19,45,6.0,1.0,3.25,10.55,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,6,4,45,10.0,5.5,3.55,10.2,6.0,0.0,0.0
2018,6,6,5,0,20.0,11.0,3.6,10.3,12.0,10.01,0.0
2018,6,6,5,15,27.5,25.0,3.65,10.55,27.5,20.95,9.48
2018,6,6,5,30,35.0,39.0,3.7,10.8,43.0,33.05,23.16
2018,6,6,5,45,94.5,58.0,3.75,11.05,76.5,46.91,36.2
2018,6,6,6,0,154.0,77.0,3.8,11.3,110.0,59.11,47.55
2018,6,6,6,15,104.5,89.0,3.8,11.6,114.0,70.41,57.86
2018,6,6,6,30,55.0,101.0,3.8,11.9,118.0,82.47,68.61
2018,6,6,6,45,28.5,80.5,3.85,12.2,89.5,68.56,56.01
2018,6,6,7,0,2.0,60.0,3.9,12.5,61.0,53.02,41.93
2018,6,6,7,15,84.5,112.0,3.9,12.8,154.0,87.84,72.59
2018,6,6,7,30,167.0,164.0,3.9,13.1,247.0,122.83,102.82
2018,6,6,7,45,187.5,207.5,3.9,13.45,309.5,149.45,125.3
2018,6,6,8,0,208.0,251.0,3.9,13.8,372.0,178.24,140.51
2018,6,6,8,15,216.0,273.5,3.95,14.2,408.5,208.24,158.73
2018,6,6,8,30,224.0,296.0,4.0,14.6,445.0,239.58,180.96
2018,6,6,8,45,190.0,320.0,4.0,15.05,452.0,265.58,202.33
2018,6,6,9,0,156.0,344.0,4.0,15.5,459.0,288.5,221.75
2018,6,6,9,15,216.5,352.5,4.05,15.85,521.0,325.41,249.17
2018,6,6,9,30,277.0,361.0,4.1,16.2,583.0,358.27,274.19
2018,6,6,9,45,356.0,348.5,4.15,16.5,646.0,400.69,307.11
2018,6,6,10,0,435.0,336.0,4.2,16.8,709.0,442.95,340.52
2018,6,6,10,15,628.0,253.0,4.25,17.05,810.0,500.64,386.3
2018,6,6,10,30,821.0,170.0,4.3,17.3,911.0,578.73,448.2
2018,6,6,10,45,602.0,289.0,4.35,17.5,838.5,583.96,452.24
2018,6,6,11,0,383.0,408.0,4.4,17.7,766.0,579.9,447.34
2018,6,6,11,15,282.5,442.0,4.45,17.85,708.0,563.34,434.25
2018,6,6,11,30,182.0,476.0,4.5,18.0,650.0,541.38,416.38
2018,6,6,11,45,124.5,456.5,4.6,18.15,576.0,496.17,382.14
2018,6,6,12,0,67.0,437.0,4.7,18.3,502.0,442.77,341.16
2018,6,6,12,15,48.0,405.0,4.7,18.3,451.5,405.49,312.98
2018,6,6,12,30,29.0,373.0,4.7,18.3,401.0,365.62,282.48
2018,6,6,12,45,31.0,374.0,4.75,18.3,403.5,372.86,288.35
2018,6,6,13,0,33.0,375.0,4.8,18.3,406.0,380.11,294.15
2018,6,6,13,15,39.0,382.5,4.75,18.2,418.5,397.41,307.75
2018,6,6,13,30,45.0,390.0,4.7,18.1,431.0,415.14,321.66
2018,6,6,13,45,63.0,379.5,4.7,18.0,435.5,426.82,331.7
2018,6,6,14,0,81.0,369.0,4.7,17.9,440.0,438.56,341.88
2018,6,6,14,15,116.0,335.5,4.7,17.75,433.5,459.17,359.69
2018,6,6,14,30,151.0,302.0,4.7,17.6,427.0,463.69,365.51
2018,6,6,14,45,179.0,287.0,4.65,17.45,429.0,479.87,379.74
2018,6,6,15,0,207.0,272.0,4.6,17.3,431.0,512.61,406.33
2018,6,6,15,15,156.0,276.5,4.6,17.3,392.5,451.78,359.0
2018,6,6,15,30,105.0,281.0,4.6,17.3,354.0,409.05,325.09
2018,6,6,15,45,76.0,264.5,4.6,16.75,315.5,346.41,276.92
2018,6,6,16,0,47.0,248.0,4.6,16.2,277.0,302.38,242.47
2018,6,6,16,15,71.0,235.0,4.55,15.8,275.0,313.66,253.69
2018,6,6,16,30,95.0,222.0,4.5,15.4,273.0,323.98,264.07
2018,6,6,16,45,143.5,201.0,4.5,15.0,269.5,362.16,297.71
2018,6,6,17,0,192.0,180.0,4.5,14.6,266.0,379.61,314.77
2018,6,6,17,15,252.5,151.5,4.4,14.1,249.5,410.05,342.45
2018,6,6,17,30,313.0,123.0,4.3,13.6,233.0,417.91,351.77
2018,6,6,17,45,318.5,103.5,4.2,13.1,200.0,406.17,342.84
2018,6,6,18,0,324.0,84.0,4.1,12.6,167.0,375.44,317.81
2018,6,6,18,15,281.0,69.5,3.9,12.2,130.5,315.8,266.39
2018,6,6,18,30,238.0,55.0,3.7,11.8,94.0,259.14,215.92
2018,6,6,18,45,163.5,41.0,3.5,11.35,63.5,173.64,139.52
2018,6,6,19,0,89.0,27.0,3.3,10.9,33.0,102.98,59.44
2018,6,6,19,15,46.0,14.5,3.35,10.85,17.5,37.46,0.0
2018,6,6,19,30,3.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,3.4,10.7,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,7,4,45,3.0,3.0,3.4,9.75,3.0,0.0,0.0
2018,6,7,5,0,6.0,6.0,3.5,9.8,6.0,5.46,0.0
2018,6,7,5,15,7.5,10.5,3.6,10.1,11.0,9.41,1.2
2018,6,7,5,30,9.0,15.0,3.7,10.4,16.0,13.46,6.12
2018,6,7,5,45,4.5,21.5,3.8,10.65,22.0,18.92,11.3
2018,6,7,6,0,0.0,28.0,3.9,10.9,28.0,24.65,16.64
2018,6,7,6,15,0.0,37.0,3.95,11.35,37.0,32.6,23.91
2018,6,7,6,30,0.0,46.0,4.0,11.8,46.0,40.57,31.07
2018,6,7,6,45,0.0,61.5,4.05,12.3,61.5,54.33,43.28
2018,6,7,7,0,0.0,77.0,4.1,12.8,77.0,68.03,55.25
2018,6,7,7,15,0.0,103.5,4.1,13.25,103.5,89.74,74.12
2018,6,7,7,30,0.0,130.0,4.1,13.7,130.0,110.89,92.19
2018,6,7,7,45,1.5,148.0,4.1,14.2,149.0,125.28,104.13
2018,6,7,8,0,3.0,166.0,4.1,14.7,168.0,139.73,110.82
2018,6,7,8,15,7.5,189.5,4.05,15.15,194.5,159.33,126.01
2018,6,7,8,30,12.0,213.0,4.0,15.6,221.0,179.58,141.51
2018,6,7,8,45,14.0,228.5,3.95,16.05,238.5,194.04,152.37
2018,6,7,9,0,16.0,244.0,3.9,16.5,256.0,208.81,163.47
2018,6,7,9,15,36.0,293.5,3.95,16.9,322.0,243.91,190.05
2018,6,7,9,30,56.0,343.0,4.0,17.3,388.0,291.04,225.97
2018,6,7,9,45,131.0,368.0,4.0,17.7,479.0,336.29,259.48
2018,6,7,10,0,206.0,393.0,4.0,18.1,570.0,399.15,306.92
2018,6,7,10,15,507.0,286.5,4.1,18.35,739.5,469.67,361.1
2018,6,7,10,30,808.0,180.0,4.2,18.6,909.0,579.46,446.25
2018,6,7,10,45,855.5,159.5,4.3,18.85,946.5,632.56,488.17
2018,6,7,11,0,903.0,139.0,4.4,19.1,984.0,688.02,531.51
2018,6,7,11,15,907.0,139.0,4.45,19.2,997.5,732.15,565.46
2018,6,7,11,30,911.0,139.0,4.5,19.3,1011.0,774.93,597.84
2018,6,7,11,45,913.5,138.5,4.55,19.4,1017.0,814.69,626.42
2018,6,7,12,0,916.0,138.0,4.6,19.5,1023.0,852.68,653.04
2018,6,7,12,15,915.5,138.0,4.6,19.6,1021.0,886.69,676.41
2018,6,7,12,30,915.0,138.0,4.6,19.7,1019.0,918.42,698.13
2018,6,7,12,45,913.0,138.0,4.55,19.75,1010.0,946.35,716.91
2018,6,7,13,0,911.0,138.0,4.5,19.8,1001.0,971.56,733.8
2018,6,7,13,15,909.5,136.5,4.5,19.85,985.0,992.98,748.55
2018,6,7,13,30,908.0,135.0,4.5,19.9,969.0,1011.39,761.33
2018,6,7,13,45,905.0,132.5,4.5,19.95,946.0,1024.25,770.47
2018,6,7,14,0,902.0,130.0,4.5,20.0,923.0,1033.85,777.58
2018,6,7,14,15,896.0,127.5,4.45,19.95,892.5,1037.2,780.43
2018,6,7,14,30,890.0,125.0,4.4,19.9,862.0,1037.23,781.35
2018,6,7,14,45,883.5,122.0,4.4,19.8,827.0,1032.94,780.04
2018,6,7,15,0,877.0,119.0,4.4,19.7,792.0,1025.42,776.64
2018,6,7,15,15,865.0,116.5,4.4,19.7,750.5,1020.82,775.19
2018,6,7,15,30,853.0,114.0,4.4,19.7,709.0,1002.13,764.21
2018,6,7,15,45,840.0,109.5,4.3,19.15,663.5,977.19,750.1
2018,6,7,16,0,827.0,105.0,4.2,18.6,618.0,949.5,734.01
2018,6,7,16,15,810.5,100.0,4.15,18.15,569.5,915.31,713.24
2018,6,7,16,30,794.0,95.0,4.1,17.7,521.0,878.88,690.66
2018,6,7,16,45,770.0,91.0,4.0,17.25,470.5,834.87,661.98
2018,6,7,17,0,746.0,87.0,3.9,16.8,420.0,789.46,631.76
2018,6,7,17,15,710.0,82.0,3.8,16.2,368.0,737.04,595.89
2018,6,7,17,30,674.0,77.0,3.7,15.6,316.0,679.61,555.1
2018,6,7,17,45,624.0,71.0,3.6,15.0,265.0,610.34,503.59
2018,6,7,18,0,574.0,65.0,3.5,14.4,214.0,542.89,451.36
2018,6,7,18,15,499.0,57.0,3.25,13.75,166.5,457.54,381.5
2018,6,7,18,30,424.0,49.0,3.0,13.1,119.0,376.88,311.92
2018,6,7,18,45,312.0,39.0,2.8,12.45,81.0,276.42,222.75
2018,6,7,19,0,200.0,29.0,2.6,11.8,43.0,181.64,111.99
2018,6,7,19,15,105.0,15.5,2.55,11.5,22.5,69.61,0.0
2018,6,7,19,30,10.0,2.0,2.5,11.2,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,2.45,10.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,8,4,45,51.0,8.0,2.35,9.6,9.5,0.0,0.0
2018,6,8,5,0,102.0,16.0,2.5,10.0,19.0,14.55,0.0
2018,6,8,5,15,217.5,28.0,2.7,10.55,50.0,22.05,10.48
2018,6,8,5,30,333.0,40.0,2.9,11.1,81.0,32.66,22.82
2018,6,8,5,45,357.5,51.5,3.05,11.7,113.5,39.43,29.49
2018,6,8,6,0,382.0,63.0,3.2,12.3,146.0,47.35,36.88
2018,6,8,6,15,277.0,90.5,3.2,12.85,159.0,69.11,56.43
2018,6,8,6,30,172.0,118.0,3.2,13.4,172.0,90.83,75.61
2018,6,8,6,45,218.5,135.0,3.2,13.95,216.0,98.13,81.74
2018,6,8,7,0,265.0,152.0,3.2,14.5,260.0,108.85,90.71
2018,6,8,7,15,414.0,144.5,3.2,15.15,338.5,96.96,79.81
2018,6,8,7,30,563.0,137.0,3.2,15.8,417.0,90.15,73.43
2018,6,8,7,45,682.5,118.0,3.2,16.45,492.0,74.27,59.25
2018,6,8,8,0,802.0,99.0,3.2,17.1,567.0,78.79,51.24
2018,6,8,8,15,819.0,102.0,3.2,17.7,613.5,125.56,68.99
2018,6,8,8,30,836.0,105.0,3.2,18.3,660.0,174.62,100.54
2018,6,8,8,45,850.0,106.5,3.25,18.9,703.0,232.81,146.06
2018,6,8,9,0,864.0,108.0,3.3,19.5,746.0,283.52,188.83
2018,6,8,9,15,873.0,111.0,3.35,20.0,784.0,335.16,233.82
2018,6,8,9,30,882.0,114.0,3.4,20.5,822.0,387.43,279.23
2018,6,8,9,45,888.5,116.0,3.45,21.05,854.0,438.43,322.94
2018,6,8,10,0,895.0,118.0,3.5,21.6,886.0,489.4,365.52
2018,6,8,10,15,901.0,119.0,3.55,22.05,912.5,539.16,406.16
2018,6,8,10,30,907.0,120.0,3.6,22.5,939.0,588.43,445.27
2018,6,8,10,45,911.5,120.0,3.6,22.95,958.5,635.38,481.46
2018,6,8,11,0,916.0,120.0,3.6,23.4,978.0,681.32,515.9
2018,6,8,11,15,919.0,120.5,3.65,23.8,991.0,725.46,548.42
2018,6,8,11,30,922.0,121.0,3.7,24.2,1004.0,768.15,579.17
2018,6,8,11,45,924.0,120.0,3.75,24.6,1009.0,807.23,605.21
2018,6,8,12,0,926.0,119.0,3.8,25.0,1014.0,844.44,629.68
2018,6,8,12,15,923.5,120.0,3.9,25.15,1011.0,877.64,652.15
2018,6,8,12,30,921.0,121.0,4.0,25.3,1008.0,908.43,672.96
2018,6,8,12,45,916.5,122.5,4.1,25.45,998.0,935.33,691.16
2018,6,8,13,0,912.0,124.0,4.2,25.6,988.0,959.42,707.54
2018,6,8,13,15,909.5,122.0,4.25,25.5,971.0,979.13,721.5
2018,6,8,13,30,907.0,120.0,4.3,25.4,954.0,995.77,733.55
2018,6,8,13,45,903.0,118.0,4.4,25.3,930.5,1007.79,742.97
2018,6,8,14,0,899.0,116.0,4.5,25.2,907.0,1016.59,750.41
2018,6,8,14,15,893.5,113.5,4.55,25.0,877.5,1020.1,754.53
2018,6,8,14,30,888.0,111.0,4.6,24.8,848.0,1020.33,756.83
2018,6,8,14,45,881.0,108.0,4.65,24.55,812.5,1015.25,755.89
2018,6,8,15,0,874.0,105.0,4.7,24.3,777.0,1006.94,752.95
2018,6,8,15,15,862.5,103.0,4.7,24.3,736.5,992.14,744.55
2018,6,8,15,30,851.0,101.0,4.7,24.3,696.0,974.42,734.3
2018,6,8,15,45,838.5,97.5,4.75,23.55,651.5,951.15,722.88
2018,6,8,16,0,826.0,94.0,4.8,22.8,607.0,935.34,716.58
2018,6,8,16,15,811.0,89.0,4.7,22.25,559.5,902.49,696.55
2018,6,8,16,30,796.0,84.0,4.6,21.7,512.0,867.38,674.82
2018,6,8,16,45,774.0,80.0,4.55,21.15,462.5,825.17,647.99
2018,6,8,17,0,752.0,76.0,4.5,20.6,413.0,781.55,619.61
2018,6,8,17,15,721.5,71.5,4.3,19.9,362.5,728.9,583.38
2018,6,8,17,30,691.0,67.0,4.1,19.2,312.0,675.91,546.16
2018,6,8,17,45,649.0,61.5,3.95,18.45,263.0,617.48,503.61
2018,6,8,18,0,607.0,56.0,3.8,17.7,214.0,556.03,456.81
2018,6,8,18,15,542.5,49.5,3.55,17.0,168.0,479.08,395.07
2018,6,8,18,30,478.0,43.0,3.3,16.3,122.0,406.19,332.63
2018,6,8,18,45,376.5,34.5,3.05,15.55,84.0,312.43,249.64
2018,6,8,19,0,275.0,26.0,2.8,14.8,46.0,220.27,139.25
2018,6,8,19,15,147.0,14.0,2.75,14.4,24.0,90.59,0.0
2018,6,8,19,30,19.0,2.0,2.7,14.0,2.0,0.0,0.0
2018,6,8,19,45,9.5,1.0,2.65,13.65,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,9,4,45,3.5,4.0,2.7,11.75,4.0,0.0,0.0
2018,6,9,5,0,7.0,8.0,2.9,11.9,8.0,7.28,0.0
2018,6,9,5,15,3.5,15.0,3.15,12.2,15.0,13.2,3.98
2018,6,9,5,30,0.0,22.0,3.4,12.5,22.0,19.37,11.17
2018,6,9,5,45,0.0,23.0,3.6,12.8,23.0,20.23,12.34
2018,6,9,6,0,0.0,24.0,3.8,13.1,24.0,21.11,13.3
2018,6,9,6,15,0.5,46.5,3.9,13.35,46.5,41.03,31.25
2018,6,9,6,30,1.0,69.0,4.0,13.6,69.0,60.52,48.65
2018,6,9,6,45,91.0,113.5,4.1,13.9,150.0,88.39,73.21
2018,6,9,7,0,181.0,158.0,4.2,14.2,231.0,117.99,98.88
2018,6,9,7,15,152.5,182.5,4.2,14.35,250.0,133.31,111.79
2018,6,9,7,30,124.0,207.0,4.2,14.5,269.0,148.0,124.0
2018,6,9,7,45,115.5,214.5,4.15,14.6,276.5,152.76,127.59
2018,6,9,8,0,107.0,222.0,4.1,14.7,284.0,159.79,126.02
2018,6,9,8,15,132.5,246.5,4.15,14.95,330.0,186.49,143.69
2018,6,9,8,30,158.0,271.0,4.2,15.2,376.0,216.39,164.96
2018,6,9,8,45,234.5,286.5,4.2,15.4,454.0,241.72,181.38
2018,6,9,9,0,311.0,302.0,4.2,15.6,532.0,286.94,214.94
2018,6,9,9,15,339.5,322.0,4.3,16.05,584.5,329.82,249.08
2018,6,9,9,30,368.0,342.0,4.4,16.5,637.0,376.11,286.07
2018,6,9,9,45,387.5,351.5,4.45,16.95,673.5,414.93,317.36
2018,6,9,10,0,407.0,361.0,4.5,17.4,710.0,448.28,344.29
2018,6,9,10,15,470.0,351.5,4.6,17.85,766.5,499.14,384.19
2018,6,9,10,30,533.0,342.0,4.7,18.3,823.0,555.57,428.03
2018,6,9,10,45,556.5,338.5,4.8,18.7,850.5,598.61,461.45
2018,6,9,11,0,580.0,335.0,4.9,19.1,878.0,643.06,495.47
2018,6,9,11,15,565.5,352.0,4.95,19.35,887.5,679.4,522.51
2018,6,9,11,30,551.0,369.0,5.0,19.6,897.0,714.2,547.93
2018,6,9,11,45,539.5,370.0,5.1,19.9,889.5,736.5,564.36
2018,6,9,12,0,528.0,371.0,5.2,20.2,882.0,756.92,579.26
2018,6,9,12,15,373.5,424.5,5.3,20.15,785.5,699.99,535.76
2018,6,9,12,30,219.0,478.0,5.4,20.1,689.0,630.97,482.54
2018,6,9,12,45,362.0,428.5,5.45,20.05,773.5,732.81,561.44
2018,6,9,13,0,505.0,379.0,5.5,20.0,858.0,842.25,643.87
2018,6,9,13,15,609.0,312.0,5.5,19.9,879.5,895.46,685.3
2018,6,9,13,30,713.0,245.0,5.5,19.8,901.0,951.02,728.17
2018,6,9,13,45,665.5,263.0,5.55,19.65,863.0,940.24,720.92
2018,6,9,14,0,618.0,281.0,5.6,19.5,825.0,925.41,710.88
2018,6,9,14,15,574.5,288.0,5.6,19.35,780.5,898.04,692.06
2018,6,9,14,30,531.0,295.0,5.6,19.2,736.0,870.69,673.11
2018,6,9,14,45,522.5,281.0,5.6,19.05,699.5,853.86,662.9
2018,6,9,15,0,514.0,267.0,5.6,18.9,663.0,834.54,650.84
2018,6,9,15,15,507.5,253.0,5.6,18.9,626.5,814.84,638.18
2018,6,9,15,30,501.0,239.0,5.6,18.9,590.0,792.89,623.88
2018,6,9,15,45,507.5,217.5,5.55,18.35,553.0,773.07,612.69
2018,6,9,16,0,514.0,196.0,5.5,17.8,516.0,750.56,599.45
2018,6,9,16,15,498.5,184.0,5.45,17.4,474.0,715.69,575.74
2018,6,9,16,30,483.0,172.0,5.4,17.0,432.0,679.45,550.71
2018,6,9,16,45,490.0,151.5,5.35,16.65,393.0,652.13,532.77
2018,6,9,17,0,497.0,131.0,5.3,16.3,354.0,622.28,512.36
2018,6,9,17,15,464.5,119.0,5.15,15.8,307.5,567.19,470.85
2018,6,9,17,30,432.0,107.0,5.0,15.3,261.0,512.63,428.67
2018,6,9,17,45,417.5,90.5,4.85,14.85,220.5,467.06,392.88
2018,6,9,18,0,403.0,74.0,4.7,14.4,180.0,421.05,355.31
2018,6,9,18,15,371.5,61.5,4.5,13.85,143.0,368.56,310.43
2018,6,9,18,30,340.0,49.0,4.3,13.3,106.0,317.9,265.13
2018,6,9,18,45,258.5,38.5,4.1,12.8,73.5,241.93,195.93
2018,6,9,19,0,177.0,28.0,3.9,12.3,41.0,167.96,109.1
2018,6,9,19,15,94.0,15.5,3.75,12.0,22.0,63.98,0.0
2018,6,9,19,30,11.0,3.0,3.6,11.7,3.0,0.0,0.0
2018,6,9,19,45,5.5,1.5,3.45,11.4,1.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,10,4,45,36.5,8.0,2.05,8.55,9.0,0.0,0.0
2018,6,10,5,0,73.0,16.0,2.2,8.9,18.0,14.55,0.0
2018,6,10,5,15,140.5,28.0,2.35,9.5,42.0,21.94,10.58
2018,6,10,5,30,208.0,40.0,2.5,10.1,66.0,30.88,21.39
2018,6,10,5,45,296.0,50.5,2.65,10.7,105.5,38.47,28.77
2018,6,10,6,0,384.0,61.0,2.8,11.3,145.0,45.86,35.7
2018,6,10,6,15,411.0,74.5,2.9,12.05,185.0,54.94,43.92
2018,6,10,6,30,438.0,88.0,3.0,12.8,225.0,63.62,51.57
2018,6,10,6,45,462.0,102.5,3.1,13.55,269.5,72.56,59.27
2018,6,10,7,0,486.0,117.0,3.2,14.3,314.0,81.04,66.39
2018,6,10,7,15,508.0,129.5,3.3,15.0,359.5,87.72,71.82
2018,6,10,7,30,530.0,142.0,3.4,15.7,405.0,94.0,76.81
2018,6,10,7,45,589.5,141.5,3.45,16.4,462.5,89.74,72.65
2018,6,10,8,0,649.0,141.0,3.5,17.1,520.0,96.25,67.15
2018,6,10,8,15,716.5,132.0,3.5,17.65,582.0,131.32,77.24
2018,6,10,8,30,784.0,123.0,3.5,18.2,644.0,180.93,107.9
2018,6,10,8,45,822.5,117.0,3.5,18.75,695.0,226.73,142.52
2018,6,10,9,0,861.0,111.0,3.5,19.3,746.0,284.79,190.17
2018,6,10,9,15,874.0,111.5,3.5,19.8,785.0,335.63,234.41
2018,6,10,9,30,887.0,112.0,3.5,20.3,824.0,387.46,279.44
2018,6,10,9,45,897.0,112.0,3.5,20.75,857.5,438.55,323.33
2018,6,10,10,0,907.0,112.0,3.5,21.2,891.0,489.93,366.38
2018,6,10,10,15,913.0,113.0,3.5,21.6,917.5,540.18,407.48
2018,6,10,10,30,919.0,114.0,3.5,22.0,944.0,589.94,447.0
2018,6,10,10,45,923.5,114.0,3.5,22.35,963.5,637.35,483.77
2018,6,10,11,0,928.0,114.0,3.5,22.7,983.0,683.74,518.79
2018,6,10,11,15,931.5,113.0,3.55,22.95,995.5,727.43,551.42
2018,6,10,11,30,935.0,112.0,3.6,23.2,1008.0,769.64,582.11
2018,6,10,11,45,937.0,111.5,3.65,23.45,1013.5,809.5,609.02
2018,6,10,12,0,939.0,111.0,3.7,23.7,1019.0,847.47,634.44
2018,6,10,12,15,939.5,110.0,3.8,23.75,1017.0,881.71,657.95
2018,6,10,12,30,940.0,109.0,3.9,23.8,1015.0,913.6,679.84
2018,6,10,12,45,939.0,107.0,4.0,23.9,1005.0,940.7,698.38
2018,6,10,13,0,938.0,105.0,4.1,24.0,995.0,964.97,715.08
2018,6,10,13,15,935.0,104.5,4.15,23.9,978.5,985.85,729.88
2018,6,10,13,30,932.0,104.0,4.2,23.8,962.0,1003.63,742.74
2018,6,10,13,45,927.5,102.0,4.3,23.75,938.0,1015.25,751.78
2018,6,10,14,0,923.0,100.0,4.4,23.7,914.0,1023.55,758.79
2018,6,10,14,15,916.5,99.0,4.45,23.45,884.0,1027.6,763.44
2018,6,10,14,30,910.0,98.0,4.5,23.2,854.0,1028.35,766.04
2018,6,10,14,45,901.5,96.0,4.55,23.0,818.0,1022.7,764.6
2018,6,10,15,0,893.0,94.0,4.6,22.8,782.0,1013.82,761.13
2018,6,10,15,15,882.0,92.0,4.6,22.8,741.0,999.28,752.91
2018,6,10,15,30,871.0,90.0,4.6,22.8,700.0,981.76,742.78
2018,6,10,15,45,858.0,87.0,4.65,22.0,655.5,958.21,731.31
2018,6,10,16,0,845.0,84.0,4.7,21.2,611.0,932.0,717.88
2018,6,10,16,15,829.0,80.5,4.65,20.6,563.5,899.84,698.76
2018,6,10,16,30,813.0,77.0,4.6,20.0,516.0,874.86,684.62
2018,6,10,16,45,791.0,73.5,4.6,19.45,466.0,832.92,658.12
2018,6,10,17,0,769.0,70.0,4.6,18.9,416.0,789.55,630.07
2018,6,10,17,15,738.5,66.5,4.45,18.2,366.0,737.78,594.5
2018,6,10,17,30,708.0,63.0,4.3,17.5,316.0,685.66,557.69
2018,6,10,17,45,665.5,58.0,4.2,16.8,266.5,622.15,510.96
2018,6,10,18,0,623.0,53.0,4.1,16.1,217.0,559.82,463.24
2018,6,10,18,15,558.5,47.5,3.8,15.45,171.0,488.42,405.43
2018,6,10,18,30,494.0,42.0,3.5,14.8,125.0,416.31,343.36
2018,6,10,18,45,391.0,34.0,3.25,14.1,86.5,321.52,259.24
2018,6,10,19,0,288.0,26.0,3.0,13.4,48.0,229.97,153.22
2018,6,10,19,15,161.5,15.5,2.85,13.05,26.0,99.94,0.0
2018,6,10,19,30,35.0,5.0,2.7,12.7,4.0,0.0,0.0
2018,6,10,19,45,17.5,2.5,2.6,12.35,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,11,4,45,68.0,7.5,1.85,10.1,10.0,0.0,0.0
2018,6,11,5,0,136.0,15.0,2.0,10.5,20.0,13.64,0.0
2018,6,11,5,15,266.5,25.0,2.1,11.05,52.0,20.51,9.46
2018,6,11,5,30,397.0,35.0,2.2,11.6,84.0,28.15,18.88
2018,6,11,5,45,480.0,42.0,2.25,12.2,127.5,32.81,23.57
2018,6,11,6,0,563.0,49.0,2.3,12.8,171.0,37.38,27.92
2018,6,11,6,15,616.5,54.0,2.3,13.55,219.5,40.13,30.43
2018,6,11,6,30,670.0,59.0,2.3,14.3,268.0,46.8,36.31
2018,6,11,6,45,707.0,62.5,2.3,15.1,318.0,48.37,37.52
2018,6,11,7,0,744.0,66.0,2.3,15.9,368.0,49.92,38.64
2018,6,11,7,15,770.5,69.5,2.3,16.65,418.5,51.34,39.62
2018,6,11,7,30,797.0,73.0,2.3,17.4,469.0,52.68,40.52
2018,6,11,7,45,817.0,76.5,2.35,18.2,518.5,63.17,49.29
2018,6,11,8,0,837.0,80.0,2.4,19.0,568.0,76.63,48.65
2018,6,11,8,15,852.5,82.0,2.4,19.65,614.5,123.96,65.97
2018,6,11,8,30,868.0,84.0,2.4,20.3,661.0,173.27,97.22
2018,6,11,8,45,880.0,86.5,2.4,20.95,704.0,224.14,136.6
2018,6,11,9,0,892.0,89.0,2.4,21.6,747.0,276.33,180.28
2018,6,11,9,15,893.0,95.0,2.35,22.2,783.0,329.06,225.81
2018,6,11,9,30,894.0,101.0,2.3,22.8,819.0,381.64,270.86
2018,6,11,9,45,891.0,109.5,2.3,23.4,849.5,434.17,314.97
2018,6,11,10,0,888.0,118.0,2.3,24.0,880.0,485.78,357.05
2018,6,11,10,15,895.0,118.5,2.35,24.55,907.0,535.25,396.42
2018,6,11,10,30,902.0,119.0,2.4,25.1,934.0,584.34,434.33
2018,6,11,10,45,907.0,120.0,2.4,25.65,954.5,632.08,469.92
2018,6,11,11,0,912.0,121.0,2.4,26.2,975.0,678.89,503.76
2018,6,11,11,15,915.5,121.0,2.45,26.6,988.5,722.79,535.23
2018,6,11,11,30,919.0,121.0,2.5,27.0,1002.0,765.28,565.01
2018,6,11,11,45,920.5,121.0,2.55,27.35,1007.5,804.71,590.68
2018,6,11,12,0,922.0,121.0,2.6,27.7,1013.0,842.28,614.81
2018,6,11,12,15,924.5,119.0,2.7,27.95,1012.0,876.94,637.46
2018,6,11,12,30,927.0,117.0,2.8,28.2,1011.0,909.4,658.61
2018,6,11,12,45,929.5,114.5,2.9,28.45,1003.5,938.99,677.87
2018,6,11,13,0,932.0,112.0,3.0,28.7,996.0,965.95,695.45
2018,6,11,13,15,929.0,111.5,3.1,28.75,980.0,986.89,709.76
2018,6,11,13,30,926.0,111.0,3.2,28.8,964.0,1004.75,722.23
2018,6,11,13,45,922.0,109.5,3.3,28.85,941.0,1017.48,731.54
2018,6,11,14,0,918.0,108.0,3.4,28.9,918.0,1026.94,738.93
2018,6,11,14,15,912.0,106.5,3.45,28.8,888.5,1031.13,743.15
2018,6,11,14,30,906.0,105.0,3.5,28.7,859.0,1032.01,745.44
2018,6,11,14,45,898.0,103.0,3.6,28.6,823.5,1027.05,744.5
2018,6,11,15,0,890.0,101.0,3.7,28.5,788.0,1018.87,741.61
2018,6,11,15,15,878.5,99.5,3.7,28.5,747.5,1004.62,733.89
2018,6,11,15,30,867.0,98.0,3.7,28.5,707.0,987.41,724.37
2018,6,11,15,45,853.5,95.0,3.75,27.95,662.0,963.64,712.45
2018,6,11,16,0,840.0,92.0,3.8,27.4,617.0,937.22,698.7
2018,6,11,16,15,822.5,89.5,3.8,26.9,569.5,915.01,687.27
2018,6,11,16,30,805.0,87.0,3.8,26.4,522.0,880.62,667.32
2018,6,11,16,45,780.5,83.5,3.8,25.85,471.5,836.67,640.53
2018,6,11,17,0,756.0,80.0,3.8,25.3,421.0,791.38,612.22
2018,6,11,17,15,723.0,75.5,3.7,24.45,370.0,736.52,576.45
2018,6,11,17,30,690.0,71.0,3.6,23.6,319.0,686.33,542.97
2018,6,11,17,45,643.0,66.0,3.45,22.75,269.0,620.29,496.02
2018,6,11,18,0,596.0,61.0,3.3,21.9,219.0,555.9,448.32
2018,6,11,18,15,525.5,54.5,3.05,20.8,172.0,474.87,385.29
2018,6,11,18,30,455.0,48.0,2.8,19.7,125.0,398.09,321.52
2018,6,11,18,45,347.0,38.5,2.5,18.6,86.5,299.31,236.84
2018,6,11,19,0,239.0,29.0,2.2,17.5,48.0,204.58,135.81
2018,6,11,19,15,131.0,16.5,2.1,16.9,26.0,84.76,0.0
2018,6,11,19,30,23.0,4.0,2.0,16.3,4.0,0.0,0.0
2018,6,11,19,45,11.5,2.0,1.9,15.7,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,12,4,45,71.5,8.0,1.4,11.9,10.5,0.0,0.0
2018,6,12,5,0,143.0,16.0,1.5,12.3,21.0,14.55,0.0
2018,6,12,5,15,278.0,25.5,1.7,12.95,53.5,20.99,9.73
2018,6,12,5,30,413.0,35.0,1.9,13.6,86.0,28.18,18.74
2018,6,12,5,45,498.5,41.5,2.05,14.25,130.5,32.44,23.03
2018,6,12,6,0,584.0,48.0,2.2,14.9,175.0,36.65,27.01
2018,6,12,6,15,638.0,53.0,2.15,15.75,224.5,43.07,32.76
2018,6,12,6,30,692.0,58.0,2.1,16.6,274.0,46.09,35.33
2018,6,12,6,45,730.0,61.0,2.05,17.4,325.0,47.32,36.23
2018,6,12,7,0,768.0,64.0,2.0,18.2,376.0,48.57,37.09
2018,6,12,7,15,794.5,67.0,2.0,19.3,427.0,49.7,37.76
2018,6,12,7,30,821.0,70.0,2.0,20.4,478.0,59.22,45.64
2018,6,12,7,45,841.5,72.5,1.95,21.55,528.0,60.72,46.51
2018,6,12,8,0,862.0,75.0,1.9,22.7,578.0,73.79,45.41
2018,6,12,8,15,877.0,77.0,2.0,23.55,625.0,122.26,62.74
2018,6,12,8,30,892.0,79.0,2.1,24.4,672.0,172.68,94.12
2018,6,12,8,45,903.5,81.0,2.25,25.3,715.0,224.28,133.34
2018,6,12,9,0,915.0,83.0,2.4,26.2,758.0,277.14,176.82
2018,6,12,9,15,924.0,84.0,2.5,26.8,796.0,329.62,221.44
2018,6,12,9,30,933.0,85.0,2.6,27.4,834.0,382.7,266.41
2018,6,12,9,45,939.5,86.0,2.65,28.05,866.5,435.19,310.06
2018,6,12,10,0,946.0,87.0,2.7,28.7,899.0,487.6,352.46
2018,6,12,10,15,951.0,88.0,2.75,29.15,926.0,539.0,393.12
2018,6,12,10,30,956.0,89.0,2.8,29.6,953.0,589.76,432.09
2018,6,12,10,45,959.5,90.0,2.85,30.1,973.0,638.81,468.59
2018,6,12,11,0,963.0,91.0,2.9,30.6,993.0,686.69,503.21
2018,6,12,11,15,965.0,91.5,3.0,30.8,1006.0,731.8,535.88
2018,6,12,11,30,967.0,92.0,3.1,31.0,1019.0,775.26,565.97
2018,6,12,11,45,967.5,92.5,3.15,31.2,1024.5,815.78,592.36
2018,6,12,12,0,968.0,93.0,3.2,31.4,1030.0,854.23,617.2
2018,6,12,12,15,966.5,94.0,3.25,31.4,1028.0,889.27,640.18
2018,6,12,12,30,965.0,95.0,3.3,31.4,1026.0,921.82,661.5
2018,6,12,12,45,962.0,96.5,3.4,31.45,1017.0,950.87,680.73
2018,6,12,13,0,959.0,98.0,3.5,31.5,1008.0,977.07,698.19
2018,6,12,13,15,956.5,97.5,3.55,31.35,992.0,998.79,713.1
2018,6,12,13,30,954.0,97.0,3.6,31.2,976.0,1017.38,726.13
2018,6,12,13,45,949.5,96.0,3.65,31.05,952.5,1030.3,735.69
2018,6,12,14,0,945.0,95.0,3.7,30.9,929.0,1039.87,743.31
2018,6,12,14,15,939.0,93.5,3.7,30.65,899.0,1044.06,747.6
2018,6,12,14,30,933.0,92.0,3.7,30.4,869.0,1044.86,749.92
2018,6,12,14,45,925.0,91.0,3.7,30.15,833.5,1040.86,749.34
2018,6,12,15,0,917.0,90.0,3.7,29.9,798.0,1033.59,746.83
2018,6,12,15,15,906.5,88.0,3.7,29.9,757.0,1019.46,739.28
2018,6,12,15,30,896.0,86.0,3.7,29.9,716.0,1002.25,729.88
2018,6,12,15,45,883.5,84.0,3.65,29.1,671.5,980.14,719.31
2018,6,12,16,0,871.0,82.0,3.6,28.3,627.0,955.31,706.93
2018,6,12,16,15,855.5,79.0,3.5,27.7,579.0,923.83,689.1
2018,6,12,16,30,840.0,76.0,3.4,27.1,531.0,890.1,669.6
2018,6,12,16,45,818.0,73.0,3.35,26.5,481.0,857.56,650.94
2018,6,12,17,0,796.0,70.0,3.3,25.9,431.0,814.19,624.3
2018,6,12,17,15,766.0,66.5,3.25,24.9,379.5,762.1,591.71
2018,6,12,17,30,736.0,63.0,3.2,23.9,328.0,709.56,557.62
2018,6,12,17,45,693.0,58.5,3.1,22.9,277.5,645.33,513.12
2018,6,12,18,0,650.0,54.0,3.0,21.9,227.0,582.21,467.37
2018,6,12,18,15,584.0,48.5,2.9,20.8,179.5,508.72,411.21
2018,6,12,18,30,518.0,43.0,2.8,19.7,132.0,434.41,350.44
2018,6,12,18,45,411.0,35.5,2.7,18.6,92.0,336.43,266.61
2018,6,12,19,0,304.0,28.0,2.6,17.5,52.0,242.73,164.36
2018,6,12,19,15,171.0,17.0,2.65,16.85,28.5,106.66,0.0
2018,6,12,19,30,38.0,6.0,2.7,16.2,5.0,0.0,0.0
2018,6,12,19,45,19.0,3.0,2.8,15.55,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
