Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,17,30,709.0,73.0,3.0,27.2,335.0,703.7,545.16
2018,6,22,17,45,664.0,68.0,2.8,26.2,284.0,643.57,504.06
2018,6,22,18,0,619.0,63.0,2.6,25.2,233.0,579.86,458.48
2018,6,22,18,15,551.5,56.5,2.25,23.9,185.0,499.8,398.2
2018,6,22,18,30,484.0,50.0,1.9,22.6,137.0,423.66,336.98
2018,6,22,18,45,380.0,41.0,1.6,21.3,96.5,325.92,255.84
2018,6,22,19,0,276.0,32.0,1.3,20.0,56.0,236.4,169.43
2018,6,22,19,15,155.0,19.0,1.3,19.4,31.0,125.74,0.0
2018,6,22,19,30,34.0,6.0,1.3,18.8,6.0,22.36,0.0
2018,6,22,19,45,17.0,3.0,1.3,18.15,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,23,4,45,54.5,7.0,1.35,13.5,8.5,0.0,0.0
2018,6,23,5,0,109.0,14.0,1.4,13.9,17.0,12.73,0.0
2018,6,23,5,15,245.5,25.0,1.55,14.65,49.0,20.66,8.44
2018,6,23,5,30,382.0,36.0,1.7,15.4,81.0,29.22,19.36
2018,6,23,5,45,472.5,42.5,1.8,16.15,125.0,33.39,23.63
2018,6,23,6,0,563.0,49.0,1.9,16.9,169.0,37.55,27.55
2018,6,23,6,15,620.5,54.5,1.85,17.75,218.5,40.7,30.39
2018,6,23,6,30,678.0,60.0,1.8,18.6,268.0,47.87,36.6
2018,6,23,6,45,719.0,63.0,1.8,19.45,319.5,49.02,37.41
2018,6,23,7,0,760.0,66.0,1.8,20.3,371.0,50.2,38.19
2018,6,23,7,15,788.0,69.5,1.85,21.4,422.5,51.65,39.12
2018,6,23,7,30,816.0,73.0,1.9,22.5,474.0,53.02,39.95
2018,6,23,7,45,838.0,74.5,2.0,23.65,524.0,62.09,47.28
2018,6,23,8,0,860.0,76.0,2.1,24.8,574.0,69.28,52.91
2018,6,23,8,15,875.5,78.5,2.2,25.65,621.5,117.78,60.3
2018,6,23,8,30,891.0,81.0,2.3,26.5,669.0,168.32,90.41
2018,6,23,8,45,903.5,83.0,2.4,27.35,713.0,219.87,128.65
2018,6,23,9,0,916.0,85.0,2.5,28.2,757.0,272.81,171.54
2018,6,23,9,15,925.0,86.0,2.6,28.95,795.5,325.26,215.58
2018,6,23,9,30,934.0,87.0,2.7,29.7,834.0,378.32,260.06
2018,6,23,9,45,940.5,89.0,2.75,30.45,867.5,431.6,303.88
2018,6,23,10,0,947.0,91.0,2.8,31.2,901.0,484.85,346.46
2018,6,23,10,15,952.0,92.5,2.85,31.9,928.5,536.77,386.83
2018,6,23,10,30,957.0,94.0,2.9,32.6,956.0,588.09,425.45
2018,6,23,10,45,961.0,94.0,3.0,33.3,976.5,636.84,461.24
2018,6,23,11,0,965.0,94.0,3.1,34.0,997.0,684.47,495.19
2018,6,23,11,15,967.0,95.0,3.15,34.3,1011.0,730.3,527.6
2018,6,23,11,30,969.0,96.0,3.2,34.6,1025.0,774.52,557.74
2018,6,23,11,45,970.0,97.0,3.25,34.95,1031.5,816.23,584.17
2018,6,23,12,0,971.0,98.0,3.3,35.3,1038.0,855.95,609.08
2018,6,23,12,15,970.0,98.0,3.35,35.4,1036.5,891.01,631.45
2018,6,23,12,30,969.0,98.0,3.4,35.5,1035.0,923.62,652.19
2018,6,23,12,45,967.0,98.5,3.5,35.65,1026.5,953.17,671.14
2018,6,23,13,0,965.0,99.0,3.6,35.8,1018.0,979.91,688.32
2018,6,23,13,15,963.0,98.5,3.65,35.75,1002.5,1002.7,703.34
2018,6,23,13,30,961.0,98.0,3.7,35.7,987.0,1022.38,716.52
2018,6,23,13,45,956.5,97.5,3.7,35.7,964.5,1036.43,725.81
2018,6,23,14,0,952.0,97.0,3.7,35.7,942.0,1047.16,733.17
2018,6,23,14,15,946.5,95.5,3.7,35.55,912.5,1052.46,737.76
2018,6,23,14,30,941.0,94.0,3.7,35.4,883.0,1054.37,740.42
2018,6,23,14,45,934.0,92.5,3.7,35.25,848.0,1051.4,740.19
2018,6,23,15,0,927.0,91.0,3.7,35.1,813.0,1045.1,738.06
2018,6,23,15,15,916.5,90.0,3.7,35.1,772.5,1032.62,731.73
2018,6,23,15,30,906.0,89.0,3.7,35.1,732.0,1017.06,723.59
2018,6,23,15,45,893.0,87.0,3.6,34.55,687.0,994.88,712.26
2018,6,23,16,0,880.0,85.0,3.5,34.0,642.0,969.94,699.2
2018,6,23,16,15,863.5,82.0,3.45,33.5,593.5,937.84,681.58
2018,6,23,16,30,847.0,79.0,3.4,33.0,545.0,903.48,662.31
2018,6,23,16,45,824.0,76.0,3.3,32.55,494.0,870.35,643.18
2018,6,23,17,0,801.0,73.0,3.2,32.1,443.0,826.26,616.28
2018,6,23,17,15,770.0,69.5,3.1,31.05,391.0,773.41,584.17
2018,6,23,17,30,739.0,66.0,3.0,30.0,339.0,720.09,550.63
2018,6,23,17,45,694.5,61.5,2.85,29.0,287.5,654.61,506.59
2018,6,23,18,0,650.0,57.0,2.7,28.0,236.0,590.25,461.41
2018,6,23,18,15,584.0,51.5,2.6,26.6,188.0,516.74,407.77
2018,6,23,18,30,518.0,46.0,2.5,25.2,140.0,442.0,349.32
2018,6,23,18,45,414.0,38.0,2.4,23.8,98.5,344.43,269.11
2018,6,23,19,0,310.0,30.0,2.3,22.4,57.0,255.35,182.88
2018,6,23,19,15,176.5,18.0,2.45,21.65,31.5,135.92,0.0
2018,6,23,19,30,43.0,6.0,2.6,20.9,6.0,26.85,0.0
2018,6,23,19,45,21.5,3.0,2.75,20.15,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,24,4,45,36.5,6.0,3.0,13.45,7.0,0.0,0.0
2018,6,24,5,0,73.0,12.0,3.1,13.6,14.0,10.91,0.0
2018,6,24,5,15,170.5,25.5,3.2,14.15,42.5,20.05,7.82
2018,6,24,5,30,268.0,39.0,3.3,14.7,71.0,30.31,20.31
2018,6,24,5,45,343.0,51.5,3.35,15.2,111.5,39.47,29.02
2018,6,24,6,0,418.0,64.0,3.4,15.7,152.0,49.99,38.65
2018,6,24,6,15,475.0,73.5,3.45,16.35,199.0,55.78,43.87
2018,6,24,6,30,532.0,83.0,3.5,17.0,246.0,61.3,48.67
2018,6,24,6,45,574.5,90.5,3.55,17.6,295.5,64.85,51.59
2018,6,24,7,0,617.0,98.0,3.6,18.2,345.0,68.21,54.24
2018,6,24,7,15,651.0,103.5,3.6,18.9,395.0,69.81,55.29
2018,6,24,7,30,685.0,109.0,3.6,19.6,445.0,71.3,56.21
2018,6,24,7,45,712.0,113.0,3.6,20.25,494.5,71.56,56.08
2018,6,24,8,0,739.0,117.0,3.6,20.9,544.0,77.03,60.38
2018,6,24,8,15,759.5,120.5,3.6,21.5,591.0,128.82,74.28
2018,6,24,8,30,780.0,124.0,3.6,22.1,638.0,175.16,102.31
2018,6,24,8,45,797.0,127.0,3.65,22.7,682.5,223.1,138.3
2018,6,24,9,0,814.0,130.0,3.7,23.3,727.0,273.05,179.28
2018,6,24,9,15,833.0,129.0,3.7,23.75,768.0,322.46,221.3
2018,6,24,9,30,852.0,128.0,3.7,24.2,809.0,380.03,269.67
2018,6,24,9,45,870.0,125.0,3.75,24.7,845.0,430.34,312.1
2018,6,24,10,0,888.0,122.0,3.8,25.2,881.0,481.73,354.51
2018,6,24,10,15,895.5,123.5,3.8,25.5,909.5,532.25,395.48
2018,6,24,10,30,903.0,125.0,3.8,25.8,938.0,582.5,435.1
2018,6,24,10,45,908.0,126.0,3.85,26.15,959.5,630.45,472.03
2018,6,24,11,0,913.0,127.0,3.9,26.5,981.0,677.51,507.35
2018,6,24,11,15,917.0,127.0,3.9,26.65,995.0,722.05,540.31
2018,6,24,11,30,921.0,127.0,3.9,26.8,1009.0,765.26,571.61
2018,6,24,11,45,924.0,126.5,3.95,27.0,1016.5,805.83,599.4
2018,6,24,12,0,927.0,126.0,4.0,27.2,1024.0,844.67,625.27
2018,6,24,12,15,929.5,124.5,4.0,27.25,1024.0,880.37,649.02
2018,6,24,12,30,932.0,123.0,4.0,27.3,1024.0,913.94,671.24
2018,6,24,12,45,933.5,120.5,4.05,27.4,1016.0,943.36,690.77
2018,6,24,13,0,935.0,118.0,4.1,27.5,1008.0,970.13,708.57
2018,6,24,13,15,931.0,117.5,4.1,27.4,991.5,990.85,722.71
2018,6,24,13,30,927.0,117.0,4.1,27.3,975.0,1008.46,734.94
2018,6,24,13,45,921.0,116.5,4.1,27.2,951.5,1020.96,743.95
2018,6,24,14,0,915.0,116.0,4.1,27.1,928.0,1030.19,750.98
2018,6,24,14,15,908.0,115.0,4.15,26.85,898.5,1034.63,755.8
2018,6,24,14,30,901.0,114.0,4.2,26.6,869.0,1035.79,758.66
2018,6,24,14,45,891.5,112.5,4.2,26.35,833.5,1030.63,757.23
2018,6,24,15,0,882.0,111.0,4.2,26.1,798.0,1022.28,753.86
2018,6,24,15,15,870.5,108.5,4.2,26.1,757.0,1007.69,745.75
2018,6,24,15,30,859.0,106.0,4.2,26.1,716.0,990.1,735.77
2018,6,24,15,45,842.5,104.0,4.25,25.3,671.0,975.84,730.71
2018,6,24,16,0,826.0,102.0,4.3,24.5,626.0,948.38,716.6
2018,6,24,16,15,805.0,99.0,4.3,23.9,577.0,912.96,696.07
2018,6,24,16,30,784.0,96.0,4.3,23.3,528.0,875.49,673.84
2018,6,24,16,45,757.0,93.0,4.3,22.7,477.5,830.73,646.0
2018,6,24,17,0,730.0,90.0,4.3,22.1,427.0,789.83,620.37
2018,6,24,17,15,695.0,85.0,4.25,21.35,375.5,733.94,583.12
2018,6,24,17,30,660.0,80.0,4.2,20.6,324.0,678.03,544.73
2018,6,24,17,45,612.0,74.0,4.1,19.85,274.0,610.84,496.1
2018,6,24,18,0,564.0,68.0,4.0,19.1,224.0,545.27,446.76
2018,6,24,18,15,497.5,60.5,3.9,18.3,177.5,466.57,384.4
2018,6,24,18,30,431.0,53.0,3.8,17.5,131.0,391.71,321.55
2018,6,24,18,45,336.0,42.5,3.65,16.75,92.0,299.99,242.18
2018,6,24,19,0,241.0,32.0,3.5,16.0,53.0,218.1,160.64
2018,6,24,19,15,136.5,18.5,3.4,15.65,29.0,115.26,0.0
2018,6,24,19,30,32.0,5.0,3.3,15.3,5.0,20.49,0.0
2018,6,24,19,45,16.0,2.5,3.25,14.9,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,3.2,11.85,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,3.3,12.0,2.0,1.82,0.0
2018,6,25,5,15,0.0,5.5,3.45,12.4,5.5,4.82,0.0
2018,6,25,5,30,0.0,9.0,3.6,12.8,9.0,7.9,1.15
2018,6,25,5,45,0.0,13.0,3.7,13.2,13.0,11.41,4.46
2018,6,25,6,0,0.0,17.0,3.8,13.6,17.0,14.94,7.73
2018,6,25,6,15,0.0,20.0,3.75,14.0,20.0,17.58,10.16
2018,6,25,6,30,0.0,23.0,3.7,14.4,23.0,20.24,12.53
2018,6,25,6,45,0.0,28.5,3.7,14.85,28.5,25.1,16.82
2018,6,25,7,0,0.0,34.0,3.7,15.3,34.0,29.97,21.06
2018,6,25,7,15,0.0,52.0,3.65,15.85,52.0,45.91,35.0
2018,6,25,7,30,0.0,70.0,3.6,16.4,70.0,61.91,48.77
2018,6,25,7,45,0.0,91.0,3.55,17.0,91.0,80.43,64.51
2018,6,25,8,0,0.0,112.0,3.5,17.6,112.0,97.8,79.02
2018,6,25,8,15,16.5,166.0,3.5,18.15,177.0,141.98,110.36
2018,6,25,8,30,33.0,220.0,3.5,18.7,242.0,177.06,136.92
2018,6,25,8,45,54.0,272.0,3.45,19.3,310.5,220.29,169.37
2018,6,25,9,0,75.0,324.0,3.4,19.9,379.0,266.09,203.54
2018,6,25,9,15,197.0,323.0,3.45,20.4,478.0,297.93,223.98
2018,6,25,9,30,319.0,322.0,3.5,20.9,577.0,342.09,255.57
2018,6,25,9,45,567.5,238.0,3.55,21.45,714.0,387.34,287.78
2018,6,25,10,0,816.0,154.0,3.6,22.0,851.0,469.23,349.96
2018,6,25,10,15,862.5,135.5,3.65,22.35,893.5,524.39,394.34
2018,6,25,10,30,909.0,117.0,3.7,22.7,936.0,578.85,437.6
2018,6,25,10,45,914.0,118.0,3.75,23.1,957.0,627.02,475.06
2018,6,25,11,0,919.0,119.0,3.8,23.5,978.0,674.29,510.89
2018,6,25,11,15,923.0,118.5,3.9,23.6,992.0,718.61,544.56
2018,6,25,11,30,927.0,118.0,4.0,23.7,1006.0,761.57,576.62
2018,6,25,11,45,929.5,118.5,4.05,23.85,1013.5,802.71,605.11
2018,6,25,12,0,932.0,119.0,4.1,24.0,1021.0,842.11,631.87
2018,6,25,12,15,934.0,117.0,4.15,23.95,1020.5,877.03,655.93
2018,6,25,12,30,936.0,115.0,4.2,23.9,1020.0,909.73,678.44
2018,6,25,12,45,937.5,112.5,4.3,23.85,1012.0,939.11,698.96
2018,6,25,13,0,939.0,110.0,4.4,23.8,1004.0,965.82,717.73
2018,6,25,13,15,936.0,108.5,4.4,23.7,987.5,986.46,732.11
2018,6,25,13,30,933.0,107.0,4.4,23.6,971.0,1003.97,744.51
2018,6,25,13,45,929.0,106.0,4.45,23.45,948.5,1017.83,755.04
2018,6,25,14,0,925.0,105.0,4.5,23.3,926.0,1028.43,763.53
2018,6,25,14,15,920.0,103.0,4.5,23.05,897.0,1033.71,768.68
2018,6,25,14,30,915.0,101.0,4.5,22.8,868.0,1035.65,771.8
2018,6,25,14,45,908.0,99.0,4.45,22.6,833.5,1032.28,771.05
2018,6,25,15,0,901.0,97.0,4.4,22.4,799.0,1025.64,768.3
2018,6,25,15,15,890.0,95.0,4.4,22.4,758.5,1011.8,760.55
2018,6,25,15,30,879.0,93.0,4.4,22.4,718.0,994.92,750.88
2018,6,25,15,45,867.0,90.5,4.3,21.55,674.0,973.57,740.11
2018,6,25,16,0,855.0,88.0,4.2,20.7,630.0,949.49,727.45
2018,6,25,16,15,840.5,85.0,4.15,20.15,583.5,919.86,710.27
2018,6,25,16,30,826.0,82.0,4.1,19.6,537.0,897.48,698.11
2018,6,25,16,45,805.0,78.0,4.05,19.1,487.0,856.0,671.94
2018,6,25,17,0,784.0,74.0,4.0,18.6,437.0,812.94,644.23
2018,6,25,17,15,754.0,70.5,3.95,18.0,386.0,761.47,609.86
2018,6,25,17,30,724.0,67.0,3.9,17.4,335.0,709.5,574.1
2018,6,25,17,45,681.5,62.5,3.85,16.75,285.0,646.12,528.34
2018,6,25,18,0,639.0,58.0,3.8,16.1,235.0,589.02,485.55
2018,6,25,18,15,576.0,52.0,3.7,15.55,187.0,512.22,424.61
2018,6,25,18,30,513.0,46.0,3.6,15.0,139.0,439.14,363.07
2018,6,25,18,45,413.5,38.0,3.5,14.4,98.5,344.57,280.51
2018,6,25,19,0,314.0,30.0,3.4,13.8,58.0,258.13,192.6
2018,6,25,19,15,179.0,18.0,3.3,13.5,32.0,137.89,0.0
2018,6,25,19,30,44.0,6.0,3.2,13.2,6.0,27.4,0.0
2018,6,25,19,45,22.0,3.0,3.15,12.85,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,26,4,45,53.5,7.0,2.7,10.45,8.5,0.0,0.0
2018,6,26,5,0,107.0,14.0,2.8,10.7,17.0,12.73,0.0
2018,6,26,5,15,245.5,25.0,2.9,11.25,49.0,20.78,7.92
2018,6,26,5,30,384.0,36.0,3.0,11.8,81.0,29.35,19.7
2018,6,26,5,45,475.0,43.5,3.05,12.35,125.5,34.38,24.86
2018,6,26,6,0,566.0,51.0,3.1,12.9,170.0,39.33,29.59
2018,6,26,6,15,624.5,56.5,3.1,13.55,220.0,42.41,32.44
2018,6,26,6,30,683.0,62.0,3.1,14.2,270.0,49.7,38.91
2018,6,26,6,45,723.5,66.0,3.05,14.85,322.0,51.59,40.42
2018,6,26,7,0,764.0,70.0,3.0,15.5,374.0,53.44,41.83
2018,6,26,7,15,793.0,73.0,3.0,16.25,426.0,54.39,42.39
2018,6,26,7,30,822.0,76.0,3.0,17.0,478.0,55.31,42.9
2018,6,26,7,45,843.5,79.0,3.0,17.7,529.0,56.11,43.3
2018,6,26,8,0,865.0,82.0,3.0,18.4,580.0,70.74,55.61
2018,6,26,8,15,881.5,83.5,3.05,19.05,628.0,118.95,63.61
2018,6,26,8,30,898.0,85.0,3.1,19.7,676.0,169.27,93.73
2018,6,26,8,45,910.5,87.5,3.1,20.35,720.5,221.58,133.43
2018,6,26,9,0,923.0,90.0,3.1,21.0,765.0,275.3,178.18
2018,6,26,9,15,930.5,92.5,3.15,21.6,804.0,328.86,224.57
2018,6,26,9,30,938.0,95.0,3.2,22.2,843.0,382.93,271.39
2018,6,26,9,45,943.0,97.5,3.25,22.8,876.5,436.34,317.01
2018,6,26,10,0,948.0,100.0,3.3,23.4,910.0,489.58,361.32
2018,6,26,10,15,954.0,101.0,3.4,23.75,938.0,541.8,404.06
2018,6,26,10,30,960.0,102.0,3.5,24.1,966.0,593.51,445.24
2018,6,26,10,45,964.5,102.0,3.6,24.4,987.0,642.87,483.71
2018,6,26,11,0,969.0,102.0,3.7,24.7,1008.0,691.17,520.44
2018,6,26,11,15,972.0,102.0,3.8,24.8,1022.0,737.22,555.13
2018,6,26,11,30,975.0,102.0,3.9,24.9,1036.0,781.73,587.84
2018,6,26,11,45,976.5,102.0,4.0,24.95,1042.5,823.4,616.49
2018,6,26,12,0,978.0,102.0,4.1,25.0,1049.0,863.09,643.65
2018,6,26,12,15,979.5,101.0,4.2,24.95,1048.5,899.76,668.93
2018,6,26,12,30,981.0,100.0,4.3,24.9,1048.0,934.08,692.59
2018,6,26,12,45,981.5,98.5,4.35,24.85,1040.0,964.51,713.39
2018,6,26,13,0,982.0,97.0,4.4,24.8,1032.0,992.12,732.34
2018,6,26,13,15,979.5,96.0,4.45,24.65,1016.0,1014.45,748.14
2018,6,26,13,30,977.0,95.0,4.5,24.5,1000.0,1033.57,761.95
2018,6,26,13,45,974.0,93.5,4.55,24.35,977.0,1048.4,773.09
2018,6,26,14,0,971.0,92.0,4.6,24.2,954.0,1059.84,782.31
2018,6,26,14,15,965.5,91.0,4.6,23.9,924.5,1065.92,788.16
2018,6,26,14,30,960.0,90.0,4.6,23.6,895.0,1068.56,791.93
2018,6,26,14,45,953.0,88.5,4.6,23.3,859.5,1065.71,792.24
2018,6,26,15,0,946.0,87.0,4.6,23.0,824.0,1059.46,790.48
2018,6,26,15,15,936.5,85.0,4.6,23.0,783.0,1046.81,783.64
2018,6,26,15,30,927.0,83.0,4.6,23.0,742.0,1030.95,774.79
2018,6,26,15,45,915.0,80.5,4.55,22.1,696.5,1008.93,764.16
2018,6,26,16,0,903.0,78.0,4.5,21.2,651.0,984.03,751.53
2018,6,26,16,15,887.5,75.5,4.4,20.6,602.5,953.08,733.3
2018,6,26,16,30,872.0,73.0,4.3,20.0,554.0,919.77,713.59
2018,6,26,16,45,851.0,70.5,4.25,19.4,503.0,879.31,688.69
2018,6,26,17,0,830.0,68.0,4.2,18.8,452.0,837.28,662.19
2018,6,26,17,15,801.0,64.5,4.1,18.2,399.5,794.2,634.05
2018,6,26,17,30,772.0,61.0,4.0,17.6,347.0,741.67,598.01
2018,6,26,17,45,731.0,57.0,3.9,17.0,295.5,678.63,552.69
2018,6,26,18,0,690.0,53.0,3.8,16.4,244.0,616.46,506.16
2018,6,26,18,15,628.5,48.0,3.65,15.75,195.0,539.45,445.57
2018,6,26,18,30,567.0,43.0,3.5,15.1,146.0,471.91,389.21
2018,6,26,18,45,449.5,36.0,3.35,14.5,102.5,365.14,296.85
2018,6,26,19,0,332.0,29.0,3.2,13.9,59.0,268.07,200.15
2018,6,26,19,15,189.0,17.5,3.15,13.55,32.5,143.15,0.0
2018,6,26,19,30,46.0,6.0,3.1,13.2,6.0,28.42,0.0
2018,6,26,19,45,23.0,3.0,3.05,12.85,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,27,4,45,47.5,6.5,3.25,10.9,8.0,0.0,0.0
2018,6,27,5,0,95.0,13.0,3.3,11.0,16.0,11.82,0.0
2018,6,27,5,15,208.0,23.0,3.35,11.35,43.0,18.87,6.36
2018,6,27,5,30,321.0,33.0,3.4,11.7,70.0,26.5,17.22
2018,6,27,5,45,347.5,37.5,3.45,12.1,95.0,28.85,19.98
2018,6,27,6,0,374.0,42.0,3.5,12.5,120.0,31.23,22.39
2018,6,27,6,15,187.0,41.5,3.45,13.05,80.5,30.17,21.53
2018,6,27,6,30,0.0,41.0,3.4,13.6,41.0,36.14,26.87
2018,6,27,6,45,0.0,57.0,3.4,14.1,57.0,50.33,39.43
2018,6,27,7,0,0.0,73.0,3.4,14.6,73.0,64.56,51.83
2018,6,27,7,15,2.0,108.0,3.4,15.25,109.0,93.13,76.55
2018,6,27,7,30,4.0,143.0,3.4,15.9,145.0,120.47,99.72
2018,6,27,7,45,20.5,183.0,3.4,16.5,194.5,150.56,124.82
2018,6,27,8,0,37.0,223.0,3.4,17.1,244.0,167.91,138.74
2018,6,27,8,15,288.0,195.5,3.4,17.7,383.0,151.65,109.58
2018,6,27,8,30,539.0,168.0,3.4,18.3,522.0,167.37,107.92
2018,6,27,8,45,731.5,127.5,3.45,18.9,642.5,209.82,132.52
2018,6,27,9,0,924.0,87.0,3.5,19.5,763.0,272.39,177.02
2018,6,27,9,15,927.0,92.0,3.55,19.95,800.5,326.56,224.5
2018,6,27,9,30,930.0,97.0,3.6,20.4,838.0,380.82,272.13
2018,6,27,9,45,929.0,103.5,3.65,20.85,870.0,434.54,318.66
2018,6,27,10,0,928.0,110.0,3.7,21.3,902.0,487.56,363.45
2018,6,27,10,15,934.5,111.0,3.75,21.6,930.0,539.15,406.12
2018,6,27,10,30,941.0,112.0,3.8,21.9,958.0,590.32,447.29
2018,6,27,10,45,946.0,112.0,3.9,22.15,979.5,639.22,485.93
2018,6,27,11,0,951.0,112.0,4.0,22.4,1001.0,687.15,522.9
2018,6,27,11,15,953.0,112.5,4.1,22.45,1014.0,732.32,557.47
2018,6,27,11,30,955.0,113.0,4.2,22.5,1027.0,775.92,590.25
2018,6,27,11,45,956.5,113.0,4.3,22.55,1033.5,817.01,619.08
2018,6,27,12,0,958.0,113.0,4.4,22.6,1040.0,856.19,646.27
2018,6,27,12,15,957.5,113.0,4.5,22.5,1039.0,891.66,671.35
2018,6,27,12,30,957.0,113.0,4.6,22.4,1038.0,924.77,694.94
2018,6,27,12,45,955.0,113.0,4.65,22.25,1029.0,954.02,715.69
2018,6,27,13,0,953.0,113.0,4.7,22.1,1020.0,980.47,734.61
2018,6,27,13,15,951.0,111.0,4.75,21.85,1004.0,1002.05,750.64
2018,6,27,13,30,949.0,109.0,4.8,21.6,988.0,1020.49,764.7
2018,6,27,13,45,946.0,107.5,4.85,21.4,965.5,1035.23,776.26
2018,6,27,14,0,943.0,106.0,4.9,21.2,943.0,1046.67,785.78
2018,6,27,14,15,937.5,104.5,4.9,20.85,914.0,1052.29,791.56
2018,6,27,14,30,932.0,103.0,4.9,20.5,885.0,1054.54,795.26
2018,6,27,14,45,925.0,100.5,4.95,20.15,849.5,1050.81,795.54
2018,6,27,15,0,918.0,98.0,5.0,19.8,814.0,1043.74,793.7
2018,6,27,15,15,907.5,96.0,5.0,19.8,773.0,1030.46,786.2
2018,6,27,15,30,897.0,94.0,5.0,19.8,732.0,1014.07,776.71
2018,6,27,15,45,883.5,92.0,5.0,18.9,687.0,991.76,765.89
2018,6,27,16,0,870.0,90.0,5.0,18.0,642.0,966.71,753.1
2018,6,27,16,15,854.0,86.0,4.95,17.5,593.0,934.27,733.36
2018,6,27,16,30,838.0,82.0,4.9,17.0,544.0,909.04,718.7
2018,6,27,16,45,816.0,78.5,4.9,16.45,493.5,867.08,692.05
2018,6,27,17,0,794.0,75.0,4.9,15.9,443.0,823.54,663.76
2018,6,27,17,15,763.0,71.5,4.8,15.35,391.5,770.95,627.36
2018,6,27,17,30,732.0,68.0,4.7,14.8,340.0,717.88,589.63
2018,6,27,17,45,678.0,63.5,4.65,14.3,286.0,645.07,535.29
2018,6,27,18,0,624.0,59.0,4.6,13.8,232.0,579.52,484.66
2018,6,27,18,15,524.0,55.0,4.45,13.3,180.0,479.34,403.39
2018,6,27,18,30,424.0,51.0,4.3,12.8,128.0,385.37,322.82
2018,6,27,18,45,360.0,41.0,4.2,12.3,93.0,314.3,258.68
2018,6,27,19,0,296.0,31.0,4.1,11.8,58.0,248.58,187.57
2018,6,27,19,15,168.5,18.5,4.0,11.6,32.0,132.87,0.0
2018,6,27,19,30,41.0,6.0,3.9,11.4,6.0,25.94,0.0
2018,6,27,19,45,20.5,3.0,3.8,11.2,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,28,4,45,28.0,6.5,3.75,11.75,7.0,0.0,0.0
2018,6,28,5,0,56.0,13.0,3.8,11.9,14.0,11.82,0.0
2018,6,28,5,15,168.0,27.0,3.9,12.3,43.5,21.29,7.45
2018,6,28,5,30,280.0,41.0,4.0,12.7,73.0,31.97,21.78
2018,6,28,5,45,377.0,49.5,4.05,13.1,114.5,39.61,29.34
2018,6,28,6,0,474.0,58.0,4.1,13.5,156.0,45.1,34.62
2018,6,28,6,15,537.5,64.0,4.1,14.0,204.0,48.22,37.56
2018,6,28,6,30,601.0,70.0,4.1,14.5,252.0,51.31,40.28
2018,6,28,6,45,647.5,74.5,4.1,15.0,303.0,53.06,41.7
2018,6,28,7,0,694.0,79.0,4.1,15.5,354.0,54.78,43.01
2018,6,28,7,15,727.5,82.0,4.1,15.95,405.0,60.85,48.12
2018,6,28,7,30,761.0,85.0,4.1,16.4,456.0,61.47,48.38
2018,6,28,7,45,787.0,87.5,4.1,16.85,506.5,61.63,48.26
2018,6,28,8,0,813.0,90.0,4.1,17.3,557.0,63.61,49.7
2018,6,28,8,15,832.0,92.5,4.1,17.75,605.0,110.2,59.05
2018,6,28,8,30,851.0,95.0,4.1,18.2,653.0,168.62,96.06
2018,6,28,8,45,866.5,96.5,4.1,18.65,697.5,218.42,133.83
2018,6,28,9,0,882.0,98.0,4.1,19.1,742.0,269.89,177.01
2018,6,28,9,15,892.5,99.5,4.05,19.5,781.0,321.52,222.21
2018,6,28,9,30,903.0,101.0,4.0,19.9,820.0,373.94,268.25
2018,6,28,9,45,912.0,101.0,4.0,20.25,853.5,425.3,313.04
2018,6,28,10,0,921.0,101.0,4.0,20.6,887.0,476.88,357.02
2018,6,28,10,15,926.0,103.0,4.05,20.9,914.5,528.09,399.72
2018,6,28,10,30,931.0,105.0,4.1,21.2,942.0,578.77,440.82
2018,6,28,10,45,935.0,105.5,4.1,21.5,962.5,626.96,478.9
2018,6,28,11,0,939.0,106.0,4.1,21.8,983.0,674.1,515.17
2018,6,28,11,15,941.5,106.5,4.15,21.9,996.5,719.03,549.5
2018,6,28,11,30,944.0,107.0,4.2,22.0,1010.0,762.46,582.03
2018,6,28,11,45,945.0,107.0,4.25,22.15,1016.0,802.68,609.89
2018,6,28,12,0,946.0,107.0,4.3,22.3,1022.0,840.97,636.12
2018,6,28,12,15,946.5,106.0,4.3,22.3,1021.0,875.88,660.06
2018,6,28,12,30,947.0,105.0,4.3,22.3,1020.0,908.48,682.32
2018,6,28,12,45,947.5,103.0,4.3,22.35,1012.0,937.65,702.06
2018,6,28,13,0,948.0,101.0,4.3,22.4,1004.0,964.08,719.95
2018,6,28,13,15,945.0,100.5,4.3,22.3,988.0,985.82,735.13
2018,6,28,13,30,942.0,100.0,4.3,22.2,972.0,1004.47,748.34
2018,6,28,13,45,937.5,99.5,4.3,22.15,949.5,1018.49,758.41
2018,6,28,14,0,933.0,99.0,4.3,22.1,927.0,1029.23,766.45
2018,6,28,14,15,927.0,97.5,4.25,21.9,898.0,1034.14,770.87
2018,6,28,14,30,921.0,96.0,4.2,21.7,869.0,1035.69,773.24
2018,6,28,14,45,913.0,94.5,4.2,21.5,834.0,1031.91,772.53
2018,6,28,15,0,905.0,93.0,4.2,21.3,799.0,1024.87,769.8
2018,6,28,15,15,894.5,91.5,4.2,21.3,759.0,1012.14,762.79
2018,6,28,15,30,884.0,90.0,4.2,21.3,719.0,996.37,753.86
2018,6,28,15,45,871.0,87.5,4.15,20.6,674.5,974.03,742.23
2018,6,28,16,0,858.0,85.0,4.1,19.9,630.0,948.97,728.71
2018,6,28,16,15,840.0,83.0,4.05,19.4,582.5,917.21,709.86
2018,6,28,16,30,822.0,81.0,4.0,18.9,535.0,892.85,696.13
2018,6,28,16,45,797.5,78.5,4.0,18.4,484.5,850.29,669.35
2018,6,28,17,0,773.0,76.0,4.0,17.9,434.0,806.32,641.09
2018,6,28,17,15,741.0,73.0,3.95,17.2,383.5,754.13,606.24
2018,6,28,17,30,709.0,70.0,3.9,16.5,333.0,701.52,570.01
2018,6,28,17,45,663.0,65.5,3.85,15.85,282.5,640.82,526.06
2018,6,28,18,0,617.0,61.0,3.8,15.2,232.0,577.16,477.92
2018,6,28,18,15,549.0,55.0,3.7,14.6,184.5,497.5,414.47
2018,6,28,18,30,481.0,49.0,3.6,14.0,137.0,421.83,350.36
2018,6,28,18,45,375.5,40.5,3.5,13.45,96.5,323.78,264.68
2018,6,28,19,0,270.0,32.0,3.4,12.9,56.0,234.0,175.42
2018,6,28,19,15,151.5,19.0,3.45,12.65,31.0,124.73,0.0
2018,6,28,19,30,33.0,6.0,3.5,12.4,6.0,21.95,0.0
2018,6,28,19,45,16.5,3.0,3.5,12.15,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,29,4,45,51.5,6.5,2.05,10.95,7.5,0.0,0.0
2018,6,29,5,0,103.0,13.0,2.2,11.2,15.0,11.82,0.0
2018,6,29,5,15,237.0,23.5,2.25,11.8,45.5,19.47,5.96
2018,6,29,5,30,371.0,34.0,2.3,12.4,76.0,27.62,18.06
2018,6,29,5,45,461.0,41.0,2.35,13.0,119.0,32.28,22.91
2018,6,29,6,0,551.0,48.0,2.4,13.6,162.0,36.88,27.31
2018,6,29,6,15,609.0,53.0,2.4,14.3,210.5,39.65,29.88
2018,6,29,6,30,667.0,58.0,2.4,15.0,259.0,46.31,35.77
2018,6,29,6,45,707.5,61.5,2.35,15.75,310.0,47.92,37.03
2018,6,29,7,0,748.0,65.0,2.3,16.5,361.0,49.52,38.22
2018,6,29,7,15,776.5,69.0,2.3,17.35,412.5,51.36,39.56
2018,6,29,7,30,805.0,73.0,2.3,18.2,464.0,53.1,40.78
2018,6,29,7,45,826.5,75.0,2.35,19.05,513.5,62.37,48.47
2018,6,29,8,0,848.0,77.0,2.4,19.9,563.0,64.19,49.67
2018,6,29,8,15,864.5,79.0,2.45,20.75,610.5,111.75,58.91
2018,6,29,8,30,881.0,81.0,2.5,21.6,658.0,161.44,87.75
2018,6,29,8,45,893.5,83.0,2.6,22.45,702.0,212.46,125.7
2018,6,29,9,0,906.0,85.0,2.7,23.3,746.0,264.89,168.75
2018,6,29,9,15,913.5,87.5,2.8,24.0,784.5,317.54,213.84
2018,6,29,9,30,921.0,90.0,2.9,24.7,823.0,370.71,259.41
2018,6,29,9,45,925.5,93.0,3.05,25.4,856.0,423.44,304.06
2018,6,29,10,0,930.0,96.0,3.2,26.1,889.0,475.99,347.47
2018,6,29,10,15,935.5,97.5,3.25,26.65,916.5,527.48,388.87
2018,6,29,10,30,941.0,99.0,3.3,27.2,944.0,578.47,428.64
2018,6,29,10,45,945.0,99.5,3.4,27.75,965.0,627.09,465.69
2018,6,29,11,0,949.0,100.0,3.5,28.3,986.0,674.66,500.94
2018,6,29,11,15,951.5,100.0,3.55,28.7,999.5,719.58,533.58
2018,6,29,11,30,954.0,100.0,3.6,29.1,1013.0,762.95,564.28
2018,6,29,11,45,955.0,100.5,3.7,29.5,1019.5,803.93,591.19
2018,6,29,12,0,956.0,101.0,3.8,29.9,1026.0,842.95,616.58
2018,6,29,12,15,954.0,101.5,3.85,30.0,1024.0,877.43,639.3
2018,6,29,12,30,952.0,102.0,3.9,30.1,1022.0,909.44,660.34
2018,6,29,12,45,948.0,103.5,4.0,30.2,1013.0,938.02,679.36
2018,6,29,13,0,944.0,105.0,4.1,30.3,1004.0,963.77,696.57
2018,6,29,13,15,941.5,104.0,4.15,30.25,988.0,985.54,711.41
2018,6,29,13,30,939.0,103.0,4.2,30.2,972.0,1004.22,724.34
2018,6,29,13,45,935.0,101.5,4.25,30.15,949.5,1017.77,734.08
2018,6,29,14,0,931.0,100.0,4.3,30.1,927.0,1028.02,741.84
2018,6,29,14,15,925.5,99.0,4.35,29.85,898.5,1034.01,747.61
2018,6,29,14,30,920.0,98.0,4.4,29.6,870.0,1036.67,751.4
2018,6,29,14,45,912.5,96.0,4.4,29.4,835.0,1032.93,750.75
2018,6,29,15,0,905.0,94.0,4.4,29.2,800.0,1025.9,748.13
2018,6,29,15,15,894.5,92.5,4.4,29.2,760.0,1013.24,741.36
2018,6,29,15,30,884.0,91.0,4.4,29.2,720.0,997.53,732.72
2018,6,29,15,45,871.5,88.0,4.3,28.5,675.5,975.14,721.2
2018,6,29,16,0,859.0,85.0,4.2,27.8,631.0,949.98,707.84
2018,6,29,16,15,843.5,82.0,4.1,27.25,583.5,919.39,690.28
2018,6,29,16,30,828.0,79.0,4.0,26.7,536.0,886.54,671.04
2018,6,29,16,45,806.5,75.5,3.9,26.15,486.0,854.74,652.29
2018,6,29,17,0,785.0,72.0,3.8,25.6,436.0,811.93,625.44
2018,6,29,17,15,755.5,68.5,3.65,24.8,385.5,760.94,592.51
2018,6,29,17,30,726.0,65.0,3.5,24.0,335.0,709.43,558.24
2018,6,29,17,45,684.0,60.5,3.3,23.2,284.5,646.46,513.98
2018,6,29,18,0,642.0,56.0,3.1,22.4,234.0,584.47,468.68
2018,6,29,18,15,578.5,50.5,2.85,21.4,186.5,512.77,413.85
2018,6,29,18,30,515.0,45.0,2.6,20.4,139.0,439.98,354.78
2018,6,29,18,45,416.0,37.5,2.35,19.45,98.5,346.25,275.35
2018,6,29,19,0,317.0,30.0,2.1,18.5,58.0,260.48,190.59
2018,6,29,19,15,181.5,18.0,2.2,17.95,32.0,139.72,0.0
2018,6,29,19,30,46.0,6.0,2.3,17.4,6.0,28.46,0.0
2018,6,29,19,45,23.0,3.0,2.4,16.9,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,30,4,45,65.0,6.0,1.55,12.9,7.5,0.0,0.0
2018,6,30,5,0,130.0,12.0,1.7,13.3,15.0,10.91,0.0
2018,6,30,5,15,275.5,21.5,1.8,13.95,46.5,17.67,4.37
2018,6,30,5,30,421.0,31.0,1.9,14.6,78.0,25.02,15.64
2018,6,30,5,45,507.0,37.0,2.0,15.25,121.5,29.0,19.8
2018,6,30,6,0,593.0,43.0,2.1,15.9,165.0,35.92,26.19
2018,6,30,6,15,648.0,48.0,2.0,16.8,214.5,39.16,29.13
2018,6,30,6,30,703.0,53.0,1.9,17.7,264.0,42.34,31.88
2018,6,30,6,45,740.5,56.5,1.8,18.6,315.0,44.15,33.29
2018,6,30,7,0,778.0,60.0,1.7,19.5,366.0,45.91,34.61
2018,6,30,7,15,804.5,63.0,1.65,20.65,417.5,54.52,41.75
2018,6,30,7,30,831.0,66.0,1.6,21.8,469.0,56.62,43.18
2018,6,30,7,45,851.0,68.0,1.5,22.95,519.0,57.86,43.85
2018,6,30,8,0,871.0,70.0,1.4,24.1,569.0,59.0,44.44
2018,6,30,8,15,886.0,72.5,1.5,25.05,616.5,107.53,54.21
2018,6,30,8,30,901.0,75.0,1.6,26.0,664.0,158.43,82.99
2018,6,30,8,45,913.0,76.5,1.65,26.9,708.0,209.98,120.39
2018,6,30,9,0,925.0,78.0,1.7,27.8,752.0,262.89,162.82
2018,6,30,9,15,933.0,80.0,1.85,28.6,791.0,316.25,207.41
2018,6,30,9,30,941.0,82.0,2.0,29.4,830.0,370.17,252.49
2018,6,30,9,45,946.0,83.5,2.1,30.2,862.5,422.94,295.97
2018,6,30,10,0,951.0,85.0,2.2,31.0,895.0,475.53,338.14
2018,6,30,10,15,956.0,86.0,2.35,31.55,922.5,527.36,378.96
2018,6,30,10,30,961.0,87.0,2.5,32.1,950.0,578.6,418.16
2018,6,30,10,45,964.5,88.0,2.6,32.65,971.0,628.18,454.88
2018,6,30,11,0,968.0,89.0,2.7,33.2,992.0,676.64,489.77
2018,6,30,11,15,969.5,90.0,2.8,33.4,1005.5,722.45,522.67
2018,6,30,11,30,971.0,91.0,2.9,33.6,1019.0,766.62,553.44
2018,6,30,11,45,971.5,91.0,3.0,33.85,1025.0,807.37,579.8
2018,6,30,12,0,972.0,91.0,3.1,34.1,1031.0,846.07,604.66
2018,6,30,12,15,968.5,93.0,3.2,34.15,1029.0,881.08,627.52
2018,6,30,12,30,965.0,95.0,3.3,34.2,1027.0,913.53,648.71
2018,6,30,12,45,960.0,97.0,3.4,34.2,1017.5,941.99,667.48
2018,6,30,13,0,955.0,99.0,3.5,34.2,1008.0,967.54,684.47
2018,6,30,13,15,951.5,99.0,3.55,34.15,992.5,989.52,699.09
2018,6,30,13,30,948.0,99.0,3.6,34.1,977.0,1008.39,711.85
2018,6,30,13,45,943.0,98.5,3.65,34.0,954.0,1022.1,721.63
2018,6,30,14,0,938.0,98.0,3.7,33.9,931.0,1032.51,729.49
2018,6,30,14,15,932.0,97.0,3.75,33.7,902.0,1038.07,734.76
2018,6,30,14,30,926.0,96.0,3.8,33.5,873.0,1040.29,738.11
2018,6,30,14,45,917.5,95.0,3.8,33.3,838.0,1036.68,737.58
2018,6,30,15,0,909.0,94.0,3.8,33.1,803.0,1029.81,735.16
2018,6,30,15,15,898.5,92.0,3.8,33.1,762.5,1016.59,728.24
2018,6,30,15,30,888.0,90.0,3.8,33.1,722.0,1000.3,719.47
2018,6,30,15,45,873.0,88.5,3.85,32.35,677.0,977.22,708.86
2018,6,30,16,0,858.0,87.0,3.9,31.6,632.0,951.49,696.45
2018,6,30,16,15,839.5,85.0,3.95,30.9,584.0,919.36,679.47
2018,6,30,16,30,821.0,83.0,4.0,30.2,536.0,894.69,667.3
2018,6,30,16,45,797.0,80.0,4.0,29.5,485.5,852.01,642.22
2018,6,30,17,0,773.0,77.0,4.0,28.8,435.0,807.89,615.64
2018,6,30,17,15,739.5,73.5,3.9,27.75,383.5,753.78,581.61
2018,6,30,17,30,706.0,70.0,3.8,26.7,332.0,699.36,546.21
2018,6,30,17,45,659.0,65.0,3.75,25.65,281.0,637.28,503.82
2018,6,30,18,0,612.0,60.0,3.7,24.6,230.0,572.34,457.26
2018,6,30,18,15,544.0,54.0,3.5,23.55,182.5,492.9,396.74
2018,6,30,18,30,476.0,48.0,3.3,22.5,135.0,417.52,335.54
2018,6,30,18,45,374.5,39.5,3.1,21.4,95.0,322.32,255.4
2018,6,30,19,0,273.0,31.0,2.9,20.3,55.0,235.33,171.23
2018,6,30,19,15,155.0,18.0,2.9,19.75,30.0,125.27,0.0
2018,6,30,19,30,37.0,5.0,2.9,19.2,5.0,23.06,0.0
2018,6,30,19,45,18.5,2.5,2.9,18.65,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.9,17.85,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,4,45,35.0,5.0,3.2,13.45,6.0,0.0,0.0
2018,7,1,5,0,70.0,10.0,3.3,13.6,12.0,9.1,0.0
2018,7,1,5,15,174.0,23.0,3.35,14.15,39.5,18.13,4.09
2018,7,1,5,30,278.0,36.0,3.4,14.7,67.0,29.42,19.29
2018,7,1,5,45,359.5,47.0,3.5,15.25,107.5,37.46,27.15
2018,7,1,6,0,441.0,58.0,3.6,15.8,148.0,45.17,34.33
2018,7,1,6,15,500.0,66.5,3.55,16.4,195.0,50.33,39.03
2018,7,1,6,30,559.0,75.0,3.5,17.0,242.0,55.27,43.36
2018,7,1,6,45,602.0,81.5,3.5,17.65,291.5,58.32,45.87
2018,7,1,7,0,645.0,88.0,3.5,18.3,341.0,61.22,48.15
2018,7,1,7,15,677.0,93.5,3.45,18.95,391.5,63.15,49.53
2018,7,1,7,30,709.0,99.0,3.4,19.6,442.0,64.93,50.75
2018,7,1,7,45,733.5,103.0,3.3,20.3,491.0,65.49,50.89
2018,7,1,8,0,758.0,107.0,3.2,21.0,540.0,73.32,57.23
2018,7,1,8,15,777.0,110.5,3.2,21.65,587.0,116.35,65.79
2018,7,1,8,30,796.0,114.0,3.2,22.3,634.0,163.34,92.79
2018,7,1,8,45,811.0,117.0,3.25,23.0,677.5,211.71,128.38
2018,7,1,9,0,826.0,120.0,3.3,23.7,721.0,261.9,169.21
2018,7,1,9,15,842.0,120.5,3.3,24.25,761.5,312.16,211.77
2018,7,1,9,30,858.0,121.0,3.3,24.8,802.0,370.65,260.74
2018,7,1,9,45,873.0,119.0,3.35,25.35,837.5,420.81,303.02
2018,7,1,10,0,888.0,117.0,3.4,25.9,873.0,471.78,345.05
2018,7,1,10,15,894.5,118.5,3.5,26.35,900.5,521.93,385.67
2018,7,1,10,30,901.0,120.0,3.6,26.8,928.0,571.72,424.89
2018,7,1,10,45,906.5,121.0,3.65,27.2,950.0,620.02,461.93
2018,7,1,11,0,912.0,122.0,3.7,27.6,972.0,667.48,497.37
2018,7,1,11,15,915.0,122.5,3.8,27.85,986.0,711.89,530.27
2018,7,1,11,30,918.0,123.0,3.9,28.1,1000.0,754.9,561.5
2018,7,1,11,45,919.0,123.5,4.0,28.35,1006.5,794.88,589.04
2018,7,1,12,0,920.0,124.0,4.1,28.6,1013.0,833.03,614.47
2018,7,1,12,15,917.0,126.0,4.15,28.65,1011.5,867.23,637.4
2018,7,1,12,30,914.0,128.0,4.2,28.7,1010.0,899.1,658.73
2018,7,1,12,45,908.5,130.0,4.25,28.75,1000.5,926.3,676.92
2018,7,1,13,0,903.0,132.0,4.3,28.8,991.0,950.73,693.33
2018,7,1,13,15,899.5,131.5,4.35,28.6,975.5,971.81,708.29
2018,7,1,13,30,896.0,131.0,4.4,28.4,960.0,989.9,721.41
2018,7,1,13,45,891.0,129.0,4.4,28.2,937.0,1002.0,730.47
2018,7,1,14,0,886.0,127.0,4.4,28.0,914.0,1010.89,737.57
2018,7,1,14,15,879.0,125.5,4.4,27.7,885.0,1015.08,742.05
2018,7,1,14,30,872.0,124.0,4.4,27.4,856.0,1016.03,744.58
2018,7,1,14,45,863.0,122.5,4.4,27.05,821.5,1011.8,744.0
2018,7,1,15,0,854.0,121.0,4.4,26.7,787.0,1004.44,741.51
2018,7,1,15,15,842.0,118.0,4.4,26.7,746.5,1000.44,740.39
2018,7,1,15,30,830.0,115.0,4.4,26.7,706.0,982.34,729.95
2018,7,1,15,45,815.5,112.0,4.3,25.9,662.0,958.91,717.79
2018,7,1,16,0,801.0,109.0,4.2,25.1,618.0,932.84,703.8
2018,7,1,16,15,782.0,105.5,4.15,24.55,570.5,899.4,684.19
2018,7,1,16,30,763.0,102.0,4.1,24.0,523.0,863.84,662.91
2018,7,1,16,45,738.5,97.5,4.05,23.45,473.5,820.18,635.53
2018,7,1,17,0,714.0,93.0,4.0,22.9,424.0,780.66,610.63
2018,7,1,17,15,679.5,88.0,3.95,22.2,373.5,725.76,574.13
2018,7,1,17,30,645.0,83.0,3.9,21.5,323.0,670.8,536.52
2018,7,1,17,45,597.5,77.0,3.85,20.75,273.0,604.48,488.92
2018,7,1,18,0,550.0,71.0,3.8,20.0,223.0,539.71,440.53
2018,7,1,18,15,482.5,62.5,3.7,19.2,176.5,459.42,377.06
2018,7,1,18,30,415.0,54.0,3.6,18.4,130.0,383.12,313.4
2018,7,1,18,45,320.0,43.0,3.5,17.55,91.0,291.31,234.5
2018,7,1,19,0,225.0,32.0,3.4,16.7,52.0,209.27,154.06
2018,7,1,19,15,126.0,18.5,3.4,16.2,28.5,110.06,0.0
2018,7,1,19,30,27.0,5.0,3.4,15.7,5.0,18.06,0.0
2018,7,1,19,45,13.5,2.5,3.4,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,2,4,45,8.5,3.5,1.9,12.7,3.5,0.0,0.0
2018,7,2,5,0,17.0,7.0,2.0,12.9,7.0,6.37,0.0
2018,7,2,5,15,82.5,22.0,2.1,13.4,30.0,17.93,3.44
2018,7,2,5,30,148.0,37.0,2.2,13.9,53.0,29.68,19.55
2018,7,2,5,45,206.0,53.0,2.3,14.4,87.5,40.4,29.82
2018,7,2,6,0,264.0,69.0,2.4,14.9,122.0,51.74,40.26
2018,7,2,6,15,232.5,89.5,2.4,15.5,146.0,68.19,54.96
2018,7,2,6,30,201.0,110.0,2.4,16.1,170.0,81.9,66.98
2018,7,2,6,45,251.0,126.0,2.4,16.65,215.0,92.58,76.08
2018,7,2,7,0,301.0,142.0,2.4,17.2,260.0,102.9,84.66
2018,7,2,7,15,310.5,162.5,2.35,17.8,299.0,115.36,94.88
2018,7,2,7,30,320.0,183.0,2.3,18.4,338.0,127.23,104.43
2018,7,2,7,45,287.5,211.0,2.3,18.95,361.0,142.54,116.75
2018,7,2,8,0,255.0,239.0,2.3,19.5,384.0,156.91,128.12
2018,7,2,8,15,331.0,242.0,2.3,20.15,447.0,180.22,130.52
2018,7,2,8,30,407.0,245.0,2.3,20.8,510.0,202.27,139.92
2018,7,2,8,45,550.5,213.5,2.25,21.4,598.0,230.63,154.5
2018,7,2,9,0,694.0,182.0,2.2,22.0,686.0,269.68,180.53
2018,7,2,9,15,687.0,197.5,2.25,22.5,719.0,318.68,221.81
2018,7,2,9,30,680.0,213.0,2.3,23.0,752.0,367.17,262.56
2018,7,2,9,45,656.5,237.0,2.35,23.55,775.5,415.19,302.34
2018,7,2,10,0,633.0,261.0,2.4,24.1,799.0,460.92,339.17
2018,7,2,10,15,644.0,264.0,2.5,24.5,826.5,504.83,373.76
2018,7,2,10,30,655.0,267.0,2.6,24.9,854.0,549.47,408.1
2018,7,2,10,45,664.0,269.0,2.7,25.3,876.0,592.74,440.72
2018,7,2,11,0,673.0,271.0,2.8,25.7,898.0,636.2,472.74
2018,7,2,11,15,679.0,272.5,2.9,26.0,913.0,677.28,502.64
2018,7,2,11,30,685.0,274.0,3.0,26.3,928.0,717.94,531.69
2018,7,2,11,45,688.5,274.0,3.05,26.55,935.5,754.93,557.63
2018,7,2,12,0,692.0,274.0,3.1,26.8,943.0,790.91,582.49
2018,7,2,12,15,693.0,273.0,3.2,26.9,942.5,822.77,604.86
2018,7,2,12,30,694.0,272.0,3.3,27.0,942.0,852.97,625.93
