Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,12,45,693.5,270.0,3.4,27.05,934.5,879.04,644.26
2018,7,2,13,0,693.0,268.0,3.5,27.1,927.0,902.86,661.03
2018,7,2,13,15,688.0,265.5,3.6,26.95,911.0,919.58,673.59
2018,7,2,13,30,683.0,263.0,3.7,26.8,895.0,933.54,684.4
2018,7,2,13,45,675.5,260.0,3.75,26.65,872.5,941.78,691.18
2018,7,2,14,0,668.0,257.0,3.8,26.5,850.0,947.08,696.14
2018,7,2,14,15,659.0,252.5,3.85,26.1,821.5,946.47,697.99
2018,7,2,14,30,650.0,248.0,3.9,25.7,793.0,942.93,698.02
2018,7,2,14,45,638.0,242.0,3.95,25.3,758.5,931.97,693.15
2018,7,2,15,0,626.0,236.0,4.0,24.9,724.0,918.19,686.46
2018,7,2,15,15,610.5,229.5,4.0,24.9,685.0,897.66,673.85
2018,7,2,15,30,595.0,223.0,4.0,24.9,646.0,868.87,655.75
2018,7,2,15,45,577.0,214.0,4.05,23.75,603.0,838.58,639.53
2018,7,2,16,0,559.0,205.0,4.1,22.6,560.0,806.4,621.62
2018,7,2,16,15,539.5,193.5,4.05,21.95,514.5,768.2,597.5
2018,7,2,16,30,520.0,182.0,4.0,21.3,469.0,728.58,571.96
2018,7,2,16,45,494.5,169.0,4.0,20.7,421.5,680.53,539.69
2018,7,2,17,0,469.0,156.0,4.0,20.1,374.0,631.88,506.22
2018,7,2,17,15,437.5,142.5,3.9,19.35,327.0,577.17,467.15
2018,7,2,17,30,406.0,129.0,3.8,18.6,280.0,522.87,427.25
2018,7,2,17,45,367.5,113.5,3.75,17.85,234.5,461.26,380.27
2018,7,2,18,0,329.0,98.0,3.7,17.1,189.0,401.25,332.85
2018,7,2,18,15,279.0,80.5,3.6,16.4,147.0,332.3,276.07
2018,7,2,18,30,229.0,63.0,3.5,15.7,105.0,266.48,219.96
2018,7,2,18,45,171.0,45.5,3.45,15.05,71.5,184.66,149.21
2018,7,2,19,0,113.0,28.0,3.4,14.4,38.0,120.78,87.92
2018,7,2,19,15,62.5,15.5,3.35,14.1,20.5,61.72,0.0
2018,7,2,19,30,12.0,3.0,3.3,13.8,3.0,8.74,0.0
2018,7,2,19,45,6.0,1.5,3.3,13.5,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,3,4,45,22.5,5.0,3.15,11.9,5.5,0.0,0.0
2018,7,3,5,0,45.0,10.0,3.2,12.1,11.0,9.1,0.0
2018,7,3,5,15,128.5,23.5,3.2,12.5,35.5,18.51,3.05
2018,7,3,5,30,212.0,37.0,3.2,12.9,60.0,28.78,18.8
2018,7,3,5,45,295.0,48.5,3.25,13.25,98.0,37.2,27.13
2018,7,3,6,0,378.0,60.0,3.3,13.6,136.0,45.39,34.82
2018,7,3,6,15,315.0,80.0,3.3,14.05,155.5,58.95,47.08
2018,7,3,6,30,252.0,100.0,3.3,14.5,175.0,75.46,61.72
2018,7,3,6,45,315.0,114.5,3.3,14.95,226.0,80.67,66.13
2018,7,3,7,0,378.0,129.0,3.3,15.4,277.0,89.18,73.31
2018,7,3,7,15,509.5,122.5,3.3,16.0,351.0,83.72,68.13
2018,7,3,7,30,641.0,116.0,3.3,16.6,425.0,76.52,61.46
2018,7,3,7,45,723.5,106.5,3.3,17.25,490.5,67.84,53.58
2018,7,3,8,0,806.0,97.0,3.3,17.9,556.0,66.8,52.35
2018,7,3,8,15,826.0,99.0,3.35,18.55,604.0,108.82,59.9
2018,7,3,8,30,846.0,101.0,3.4,19.2,652.0,157.38,87.38
2018,7,3,8,45,862.0,102.5,3.4,19.8,696.5,216.27,131.43
2018,7,3,9,0,878.0,104.0,3.4,20.4,741.0,267.73,173.78
2018,7,3,9,15,884.5,108.0,3.4,20.9,779.5,319.99,218.99
2018,7,3,9,30,891.0,112.0,3.4,21.4,818.0,372.7,264.78
2018,7,3,9,45,894.0,116.5,3.45,21.9,850.5,424.73,309.54
2018,7,3,10,0,897.0,121.0,3.5,22.4,883.0,476.47,353.01
2018,7,3,10,15,905.0,121.5,3.55,22.8,911.5,527.15,394.62
2018,7,3,10,30,913.0,122.0,3.6,23.2,940.0,577.59,434.9
2018,7,3,10,45,919.0,121.5,3.65,23.6,961.5,625.69,472.38
2018,7,3,11,0,925.0,121.0,3.7,24.0,983.0,672.95,508.24
2018,7,3,11,15,928.5,121.0,3.8,24.2,997.0,717.94,542.15
2018,7,3,11,30,932.0,121.0,3.9,24.4,1011.0,761.53,574.38
2018,7,3,11,45,934.0,121.0,3.95,24.6,1018.0,802.47,602.85
2018,7,3,12,0,936.0,121.0,4.0,24.8,1025.0,841.6,629.19
2018,7,3,12,15,933.0,123.0,4.05,24.85,1023.5,876.41,652.8
2018,7,3,12,30,930.0,125.0,4.1,24.9,1022.0,908.84,674.76
2018,7,3,12,45,925.0,126.5,4.15,24.95,1012.5,936.55,693.51
2018,7,3,13,0,920.0,128.0,4.2,25.0,1003.0,961.44,710.43
2018,7,3,13,15,917.5,126.5,4.2,24.95,987.5,982.92,725.13
2018,7,3,13,30,915.0,125.0,4.2,24.9,972.0,1001.35,737.89
2018,7,3,13,45,911.5,123.0,4.2,24.8,949.5,1015.19,747.88
2018,7,3,14,0,908.0,121.0,4.2,24.7,927.0,1025.8,755.88
2018,7,3,14,15,902.0,119.0,4.2,24.55,898.0,1030.66,760.38
2018,7,3,14,30,896.0,117.0,4.2,24.4,869.0,1032.21,762.89
2018,7,3,14,45,888.5,114.5,4.2,24.2,834.0,1028.43,762.18
2018,7,3,15,0,881.0,112.0,4.2,24.0,799.0,1021.41,759.5
2018,7,3,15,15,869.5,109.5,4.2,24.0,758.5,1007.22,751.56
2018,7,3,15,30,858.0,107.0,4.2,24.0,718.0,990.01,741.74
2018,7,3,15,45,844.0,104.5,4.1,23.45,673.5,978.0,736.55
2018,7,3,16,0,830.0,102.0,4.0,22.9,629.0,952.66,722.27
2018,7,3,16,15,813.0,98.5,3.95,22.5,581.5,920.68,703.29
2018,7,3,16,30,796.0,95.0,3.9,22.1,534.0,886.45,682.6
2018,7,3,16,45,772.5,91.0,3.8,21.7,484.0,843.62,655.28
2018,7,3,17,0,749.0,87.0,3.7,21.3,434.0,799.3,626.46
2018,7,3,17,15,716.5,82.5,3.65,20.75,383.0,750.55,594.33
2018,7,3,17,30,684.0,78.0,3.6,20.2,332.0,696.82,557.53
2018,7,3,17,45,639.0,72.5,3.55,19.6,281.5,631.92,511.02
2018,7,3,18,0,594.0,67.0,3.5,19.0,231.0,568.34,463.61
2018,7,3,18,15,527.0,59.5,3.35,18.3,183.5,488.08,400.66
2018,7,3,18,30,460.0,52.0,3.2,17.6,136.0,411.69,336.82
2018,7,3,18,45,359.5,42.0,3.1,16.9,95.5,315.63,254.27
2018,7,3,19,0,259.0,32.0,3.0,16.2,55.0,227.82,167.71
2018,7,3,19,15,145.5,19.0,3.0,15.7,30.5,121.48,0.0
2018,7,3,19,30,32.0,6.0,3.0,15.2,6.0,21.49,0.0
2018,7,3,19,45,16.0,3.0,3.0,14.75,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,7,4,4,45,32.0,5.5,2.75,11.25,6.0,0.0,0.0
2018,7,4,5,0,64.0,11.0,2.9,11.5,12.0,10.01,0.0
2018,7,4,5,15,154.0,23.0,3.0,11.95,36.5,18.15,2.1
2018,7,4,5,30,244.0,35.0,3.1,12.4,61.0,27.29,17.52
2018,7,4,5,45,316.0,45.5,3.2,12.85,97.0,34.97,25.2
2018,7,4,6,0,388.0,56.0,3.3,13.3,133.0,43.42,33.11
2018,7,4,6,15,207.0,73.0,3.3,13.85,115.5,56.59,45.02
2018,7,4,6,30,26.0,90.0,3.3,14.4,98.0,74.28,60.7
2018,7,4,6,45,43.5,111.0,3.3,14.9,127.0,90.1,74.46
2018,7,4,7,0,61.0,132.0,3.3,15.4,156.0,105.58,87.66
2018,7,4,7,15,109.5,159.0,3.25,15.95,209.0,118.62,98.48
2018,7,4,7,30,158.0,186.0,3.2,16.5,262.0,135.93,112.78
2018,7,4,7,45,130.0,205.5,3.2,17.0,272.5,147.59,122.08
2018,7,4,8,0,102.0,225.0,3.2,17.5,283.0,158.76,130.86
2018,7,4,8,15,319.0,209.5,3.15,18.1,412.5,158.8,115.29
2018,7,4,8,30,536.0,194.0,3.1,18.7,542.0,181.91,120.02
2018,7,4,8,45,709.5,145.0,3.1,19.25,639.0,204.79,128.98
2018,7,4,9,0,883.0,96.0,3.1,19.8,736.0,261.99,169.31
2018,7,4,9,15,891.0,99.0,3.1,20.3,775.0,314.15,214.5
2018,7,4,9,30,899.0,102.0,3.1,20.8,814.0,366.9,260.42
2018,7,4,9,45,904.0,105.5,3.15,21.35,847.0,419.31,305.53
2018,7,4,10,0,909.0,109.0,3.2,21.9,880.0,471.62,349.48
2018,7,4,10,15,917.0,109.0,3.25,22.3,908.5,522.41,391.3
2018,7,4,10,30,925.0,109.0,3.3,22.7,937.0,572.94,431.74
2018,7,4,10,45,932.0,108.0,3.35,23.15,959.0,621.66,469.66
2018,7,4,11,0,939.0,107.0,3.4,23.6,981.0,669.6,505.96
2018,7,4,11,15,943.0,106.5,3.5,23.8,995.5,714.98,540.19
2018,7,4,11,30,947.0,106.0,3.6,24.0,1010.0,758.96,572.72
2018,7,4,11,45,950.0,105.0,3.7,24.25,1017.0,800.2,601.07
2018,7,4,12,0,953.0,104.0,3.8,24.5,1024.0,839.61,627.68
2018,7,4,12,15,953.0,104.0,3.85,24.6,1023.5,875.47,651.86
2018,7,4,12,30,953.0,104.0,3.9,24.7,1023.0,909.0,674.38
2018,7,4,12,45,952.0,103.5,3.95,24.8,1015.0,938.67,694.28
2018,7,4,13,0,951.0,103.0,4.0,24.9,1007.0,965.6,712.36
2018,7,4,13,15,950.0,101.5,4.0,24.9,992.5,988.64,727.88
2018,7,4,13,30,949.0,100.0,4.0,24.9,978.0,1008.61,741.45
2018,7,4,13,45,946.5,98.0,4.05,24.85,956.0,1023.44,752.21
2018,7,4,14,0,944.0,96.0,4.1,24.8,934.0,1034.97,760.95
2018,7,4,14,15,939.0,95.0,4.05,24.7,905.5,1041.74,766.23
2018,7,4,14,30,934.0,94.0,4.0,24.6,877.0,1045.15,769.46
2018,7,4,14,45,927.5,92.0,4.0,24.45,842.5,1042.59,769.43
2018,7,4,15,0,921.0,90.0,4.0,24.3,808.0,1036.7,767.39
2018,7,4,15,15,911.5,88.0,4.0,24.3,768.0,1024.53,760.88
2018,7,4,15,30,902.0,86.0,4.0,24.3,728.0,1009.21,752.43
2018,7,4,15,45,890.0,83.5,3.95,23.75,683.5,987.8,741.27
2018,7,4,16,0,878.0,81.0,3.9,23.2,639.0,963.57,728.23
2018,7,4,16,15,862.5,79.0,3.9,22.75,591.5,933.97,711.45
2018,7,4,16,30,847.0,77.0,3.9,22.3,544.0,902.09,692.94
2018,7,4,16,45,826.5,73.5,3.85,21.85,494.0,870.8,674.34
2018,7,4,17,0,806.0,70.0,3.8,21.4,444.0,828.45,647.49
2018,7,4,17,15,776.5,66.5,3.75,20.7,392.0,776.94,614.0
2018,7,4,17,30,747.0,63.0,3.7,20.0,340.0,724.85,579.06
2018,7,4,17,45,705.5,58.5,3.6,19.35,289.0,661.63,534.05
2018,7,4,18,0,664.0,54.0,3.5,18.7,238.0,599.33,487.88
2018,7,4,18,15,602.0,49.0,3.35,17.9,190.0,522.85,428.4
2018,7,4,18,30,540.0,44.0,3.2,17.1,142.0,456.24,373.31
2018,7,4,18,45,441.5,36.5,3.05,16.3,100.5,361.78,291.77
2018,7,4,19,0,343.0,29.0,2.9,15.5,59.0,275.42,203.21
2018,7,4,19,15,198.0,17.5,2.8,15.05,32.5,148.0,0.0
2018,7,4,19,30,53.0,6.0,2.7,14.6,6.0,32.02,0.0
2018,7,4,19,45,26.5,3.0,2.55,14.15,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,1.3,10.15,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.4,10.5,2.0,1.82,0.0
2018,7,5,5,15,34.5,10.0,1.6,11.2,13.5,8.44,0.0
2018,7,5,5,30,69.0,18.0,1.8,11.9,25.0,14.98,7.08
2018,7,5,5,45,154.5,25.0,2.0,12.65,52.5,18.96,11.11
2018,7,5,6,0,240.0,32.0,2.2,13.4,80.0,23.12,15.03
2018,7,5,6,15,120.0,42.5,2.15,14.0,66.5,33.92,24.8
2018,7,5,6,30,0.0,53.0,2.1,14.6,53.0,46.79,36.27
2018,7,5,6,45,4.5,84.5,2.1,15.25,86.0,73.19,59.49
2018,7,5,7,0,9.0,116.0,2.1,15.9,119.0,98.09,80.93
2018,7,5,7,15,85.5,153.0,2.0,16.55,193.5,120.75,99.99
2018,7,5,7,30,162.0,190.0,1.9,17.2,268.0,138.28,114.31
2018,7,5,7,45,454.0,148.5,1.85,17.9,399.0,96.07,77.62
2018,7,5,8,0,746.0,107.0,1.8,18.6,530.0,73.46,57.89
2018,7,5,8,15,824.0,91.5,1.7,19.3,595.5,101.01,54.33
2018,7,5,8,30,902.0,76.0,1.6,20.0,661.0,153.0,81.42
2018,7,5,8,45,914.0,77.5,1.5,20.75,705.0,204.68,118.98
2018,7,5,9,0,926.0,79.0,1.4,21.5,749.0,257.73,162.1
2018,7,5,9,15,934.5,80.0,1.35,22.2,788.0,310.67,207.04
2018,7,5,9,30,943.0,81.0,1.3,22.9,827.0,364.2,252.48
2018,7,5,9,45,950.0,82.5,1.2,23.65,861.0,417.96,296.98
2018,7,5,10,0,957.0,84.0,1.1,24.4,895.0,471.77,339.96
2018,7,5,10,15,962.0,84.5,1.1,25.1,922.5,523.68,380.51
2018,7,5,10,30,967.0,85.0,1.1,25.8,950.0,574.99,419.14
2018,7,5,10,45,971.0,85.5,1.15,26.45,971.5,624.93,455.87
2018,7,5,11,0,975.0,86.0,1.2,27.1,993.0,673.78,490.65
2018,7,5,11,15,977.5,86.0,1.3,27.65,1007.0,719.93,523.25
2018,7,5,11,30,980.0,86.0,1.4,28.2,1021.0,764.47,553.72
2018,7,5,11,45,980.5,86.5,1.5,28.7,1027.5,806.19,580.19
2018,7,5,12,0,981.0,87.0,1.6,29.2,1034.0,845.84,605.11
2018,7,5,12,15,976.5,89.5,1.75,29.5,1031.5,880.99,628.01
2018,7,5,12,30,972.0,92.0,1.9,29.8,1029.0,913.51,649.21
2018,7,5,12,45,965.0,95.5,2.05,30.1,1019.5,942.02,667.85
2018,7,5,13,0,958.0,99.0,2.2,30.4,1010.0,967.56,684.65
2018,7,5,13,15,955.5,98.0,2.35,30.45,994.0,989.82,700.13
2018,7,5,13,30,953.0,97.0,2.5,30.5,978.0,1008.94,713.76
2018,7,5,13,45,948.5,96.0,2.6,30.6,955.0,1022.91,723.64
2018,7,5,14,0,944.0,95.0,2.7,30.7,932.0,1033.55,731.6
2018,7,5,14,15,939.0,93.0,2.8,30.55,903.0,1039.26,737.37
2018,7,5,14,30,934.0,91.0,2.9,30.4,874.0,1041.57,741.18
2018,7,5,14,45,926.5,89.5,2.95,30.3,839.0,1038.55,741.18
2018,7,5,15,0,919.0,88.0,3.0,30.2,804.0,1032.2,739.25
2018,7,5,15,15,909.0,86.5,3.0,30.2,764.0,1020.11,733.08
2018,7,5,15,30,899.0,85.0,3.0,30.2,724.0,1004.91,725.08
2018,7,5,15,45,886.0,82.5,3.05,29.7,679.0,982.55,714.38
2018,7,5,16,0,873.0,80.0,3.1,29.2,634.0,957.4,701.84
2018,7,5,16,15,848.0,78.5,3.05,28.75,582.5,919.41,679.79
2018,7,5,16,30,823.0,77.0,3.0,28.3,531.0,879.55,656.27
2018,7,5,16,45,807.0,73.0,2.95,27.9,483.0,852.28,640.89
2018,7,5,17,0,791.0,69.0,2.9,27.5,435.0,813.78,617.4
2018,7,5,17,15,759.5,65.5,2.85,26.75,383.5,760.99,584.19
2018,7,5,17,30,728.0,62.0,2.8,26.0,332.0,707.79,549.68
2018,7,5,17,45,677.0,58.5,2.7,25.3,280.0,638.99,502.01
2018,7,5,18,0,626.0,55.0,2.6,24.6,228.0,571.77,453.55
2018,7,5,18,15,505.0,52.5,2.45,23.7,174.0,463.31,371.33
2018,7,5,18,30,384.0,50.0,2.3,22.8,120.0,357.9,286.48
2018,7,5,18,45,292.0,38.0,2.15,21.9,82.0,268.55,211.56
2018,7,5,19,0,200.0,26.0,2.0,21.0,44.0,183.68,131.23
2018,7,5,19,15,117.0,15.5,2.0,20.5,24.5,77.85,0.0
2018,7,5,19,30,34.0,5.0,2.0,20.0,5.0,21.58,0.0
2018,7,5,19,45,17.0,2.5,2.0,19.5,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.0,18.65,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.95,17.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.7,15.5,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,15.6,1.0,0.91,0.0
2018,7,6,5,15,0.0,3.0,1.75,15.8,3.0,2.63,0.0
2018,7,6,5,30,0.0,5.0,1.8,16.0,5.0,4.38,0.0
2018,7,6,5,45,0.0,6.0,1.8,16.2,6.0,5.26,0.0
2018,7,6,6,0,0.0,7.0,1.8,16.4,7.0,6.14,0.0
2018,7,6,6,15,0.0,9.0,1.85,16.75,9.0,7.9,1.38
2018,7,6,6,30,0.0,11.0,1.9,17.1,11.0,9.66,2.96
2018,7,6,6,45,3.5,38.5,1.95,17.45,40.0,33.96,24.49
2018,7,6,7,0,7.0,66.0,2.0,17.8,69.0,58.38,45.81
2018,7,6,7,15,12.0,100.0,2.05,18.25,105.5,86.82,70.22
2018,7,6,7,30,17.0,134.0,2.1,18.7,142.0,113.68,92.82
2018,7,6,7,45,8.5,109.0,2.1,19.15,113.0,94.99,76.38
2018,7,6,8,0,0.0,84.0,2.1,19.6,84.0,74.4,58.46
2018,7,6,8,15,0.0,86.0,2.05,20.3,86.0,76.21,56.91
2018,7,6,8,30,0.0,88.0,2.0,21.0,88.0,78.02,58.03
2018,7,6,8,45,0.0,84.5,1.95,21.75,84.5,74.94,55.2
2018,7,6,9,0,0.0,81.0,1.9,22.5,81.0,71.87,52.42
2018,7,6,9,15,3.0,120.5,1.95,23.4,123.0,106.85,79.73
2018,7,6,9,30,6.0,160.0,2.0,24.3,165.0,141.32,106.1
2018,7,6,9,45,122.0,231.5,2.05,25.2,335.0,230.53,171.95
2018,7,6,10,0,238.0,303.0,2.1,26.1,505.0,332.52,246.6
2018,7,6,10,15,460.0,256.0,2.2,27.2,662.0,412.41,304.24
2018,7,6,10,30,682.0,209.0,2.3,28.3,819.0,516.0,379.21
2018,7,6,10,45,787.5,161.0,2.4,29.35,881.0,577.41,423.83
2018,7,6,11,0,893.0,113.0,2.5,30.4,943.0,644.22,471.77
2018,7,6,11,15,905.0,107.5,2.6,30.9,959.5,688.96,503.8
2018,7,6,11,30,917.0,102.0,2.7,31.4,976.0,732.9,534.7
2018,7,6,11,45,919.5,102.0,2.8,31.9,983.5,773.44,561.12
2018,7,6,12,0,922.0,102.0,2.9,32.4,991.0,812.21,585.79
2018,7,6,12,15,914.0,107.0,3.05,32.55,988.0,844.93,607.47
2018,7,6,12,30,906.0,112.0,3.2,32.7,985.0,875.05,627.46
2018,7,6,12,45,898.0,115.5,3.3,32.85,975.0,901.12,644.54
2018,7,6,13,0,890.0,119.0,3.4,33.0,965.0,924.36,659.84
2018,7,6,13,15,775.0,174.5,3.5,32.9,902.5,904.84,648.24
2018,7,6,13,30,660.0,230.0,3.6,32.8,840.0,878.19,632.25
2018,7,6,13,45,722.0,190.5,3.75,32.75,843.0,915.56,658.38
2018,7,6,14,0,784.0,151.0,3.9,32.7,846.0,944.61,678.7
2018,7,6,14,15,848.0,119.0,3.95,32.5,849.0,976.12,700.62
2018,7,6,14,30,912.0,87.0,4.0,32.3,852.0,1014.85,727.26
2018,7,6,14,45,896.0,90.5,4.1,32.05,816.0,1008.78,725.56
2018,7,6,15,0,880.0,94.0,4.2,31.8,780.0,999.64,722.31
2018,7,6,15,15,879.5,87.0,4.2,31.8,742.5,990.94,718.15
2018,7,6,15,30,879.0,80.0,4.2,31.8,705.0,978.84,711.9
2018,7,6,15,45,867.0,78.0,4.25,31.0,662.0,958.19,702.66
2018,7,6,16,0,855.0,76.0,4.3,30.2,619.0,934.8,691.57
2018,7,6,16,15,838.0,74.0,4.25,29.6,572.0,904.08,674.36
2018,7,6,16,30,821.0,72.0,4.2,29.0,525.0,871.21,655.52
2018,7,6,16,45,801.0,69.0,4.15,28.4,476.0,832.37,632.24
2018,7,6,17,0,781.0,66.0,4.1,27.8,427.0,800.83,613.69
2018,7,6,17,15,747.5,63.5,3.95,27.0,376.0,747.97,579.43
2018,7,6,17,30,714.0,61.0,3.8,26.2,325.0,694.86,544.06
2018,7,6,17,45,664.0,57.5,3.7,25.4,274.0,627.36,496.81
2018,7,6,18,0,614.0,54.0,3.6,24.6,223.0,561.43,448.77
2018,7,6,18,15,559.5,48.0,3.35,23.8,178.0,496.28,398.63
2018,7,6,18,30,505.0,42.0,3.1,23.0,133.0,429.82,344.36
2018,7,6,18,45,379.0,35.5,2.9,22.2,92.0,320.87,253.08
2018,7,6,19,0,253.0,29.0,2.7,21.4,51.0,222.23,158.76
2018,7,6,19,15,144.0,16.5,2.6,20.95,27.5,93.47,0.0
2018,7,6,19,30,35.0,4.0,2.5,20.5,4.0,21.18,0.0
2018,7,6,19,45,17.5,2.0,2.45,20.1,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.15,18.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,7,4,45,48.5,5.0,1.7,14.75,5.5,0.0,0.0
2018,7,7,5,0,97.0,10.0,1.9,15.0,11.0,9.1,0.0
2018,7,7,5,15,246.5,19.5,2.05,15.5,40.0,16.12,0.0
2018,7,7,5,30,396.0,29.0,2.2,16.0,69.0,23.52,13.88
2018,7,7,5,45,485.5,35.5,2.3,16.5,111.5,27.96,18.66
2018,7,7,6,0,575.0,42.0,2.4,17.0,154.0,35.26,25.41
2018,7,7,6,15,631.5,46.5,2.45,17.85,202.5,38.06,28.0
2018,7,7,6,30,688.0,51.0,2.5,18.7,251.0,40.86,30.42
2018,7,7,6,45,726.0,55.0,2.55,19.5,302.0,43.1,32.25
2018,7,7,7,0,764.0,59.0,2.6,20.3,353.0,45.28,33.95
2018,7,7,7,15,791.5,62.0,2.65,21.05,404.0,46.56,34.83
2018,7,7,7,30,819.0,65.0,2.7,21.8,455.0,55.87,42.57
2018,7,7,7,45,839.0,67.0,2.8,22.55,504.5,57.12,43.33
2018,7,7,8,0,859.0,69.0,2.9,23.3,554.0,58.29,44.02
2018,7,7,8,15,875.0,71.0,2.95,23.95,601.5,96.87,49.81
2018,7,7,8,30,891.0,73.0,3.0,24.6,649.0,146.98,76.18
2018,7,7,8,45,903.0,74.5,3.05,25.3,693.0,198.08,112.65
2018,7,7,9,0,915.0,76.0,3.1,26.0,737.0,250.56,154.98
2018,7,7,9,15,924.0,78.0,3.2,26.5,776.5,303.8,200.21
2018,7,7,9,30,933.0,80.0,3.3,27.0,816.0,357.74,246.4
2018,7,7,9,45,940.5,81.0,3.4,27.55,850.0,410.84,291.44
2018,7,7,10,0,948.0,82.0,3.5,28.1,884.0,464.05,335.55
2018,7,7,10,15,953.5,82.5,3.55,28.45,912.0,515.8,377.63
2018,7,7,10,30,959.0,83.0,3.6,28.8,940.0,567.02,418.1
2018,7,7,10,45,963.0,83.0,3.65,29.2,960.5,616.25,455.9
2018,7,7,11,0,967.0,83.0,3.7,29.6,981.0,664.38,491.86
2018,7,7,11,15,969.5,83.5,3.7,29.85,995.5,710.66,525.7
2018,7,7,11,30,972.0,84.0,3.7,30.1,1010.0,755.36,557.39
2018,7,7,11,45,974.0,83.5,3.7,30.35,1017.0,797.07,584.69
2018,7,7,12,0,976.0,83.0,3.7,30.6,1024.0,836.8,610.41
2018,7,7,12,15,970.0,87.0,3.75,30.75,1022.0,871.96,633.38
2018,7,7,12,30,964.0,91.0,3.8,30.9,1020.0,904.44,654.52
2018,7,7,12,45,946.5,102.0,3.85,31.0,1007.5,930.6,671.62
2018,7,7,13,0,929.0,113.0,3.9,31.1,995.0,953.45,686.62
2018,7,7,13,15,870.5,145.5,3.95,31.1,961.5,955.02,688.14
2018,7,7,13,30,812.0,178.0,4.0,31.1,928.0,963.97,694.73
2018,7,7,13,45,772.0,195.5,4.05,31.05,895.0,961.49,694.08
2018,7,7,14,0,732.0,213.0,4.1,31.0,862.0,964.11,696.94
2018,7,7,14,15,816.5,159.5,4.15,30.7,861.5,998.09,721.09
2018,7,7,14,30,901.0,106.0,4.2,30.4,861.0,1024.34,740.11
2018,7,7,14,45,805.5,146.5,4.25,30.1,800.5,990.32,720.05
2018,7,7,15,0,710.0,187.0,4.3,29.8,740.0,950.04,696.1
2018,7,7,15,15,777.0,146.0,4.3,29.8,722.5,965.99,708.4
2018,7,7,15,30,844.0,105.0,4.3,29.8,705.0,973.27,714.72
2018,7,7,15,45,830.5,100.5,4.4,28.9,659.5,959.45,710.3
2018,7,7,16,0,817.0,96.0,4.5,28.0,614.0,932.38,697.03
2018,7,7,16,15,821.5,86.0,4.45,27.3,572.5,913.05,687.71
2018,7,7,16,30,826.0,76.0,4.4,26.6,531.0,881.01,669.47
2018,7,7,16,45,810.0,71.5,4.4,25.95,482.5,843.88,647.52
2018,7,7,17,0,794.0,67.0,4.4,25.3,434.0,813.75,630.14
2018,7,7,17,15,766.0,63.5,4.3,24.4,383.5,763.91,598.17
2018,7,7,17,30,738.0,60.0,4.2,23.5,333.0,713.45,564.81
2018,7,7,17,45,699.0,55.5,4.05,22.6,283.0,652.58,522.15
2018,7,7,18,0,660.0,51.0,3.9,21.7,233.0,592.53,478.25
2018,7,7,18,15,601.5,46.0,3.75,20.8,186.0,518.93,421.5
2018,7,7,18,30,543.0,41.0,3.6,19.9,139.0,454.24,368.51
2018,7,7,18,45,449.5,34.0,3.45,19.05,98.5,363.76,290.57
2018,7,7,19,0,356.0,27.0,3.3,18.2,58.0,281.0,203.37
2018,7,7,19,15,206.5,16.5,3.2,17.75,32.0,127.52,0.0
2018,7,7,19,30,57.0,6.0,3.1,17.3,6.0,34.02,0.0
2018,7,7,19,45,28.5,3.0,3.05,16.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,8,4,45,47.0,4.5,2.65,12.4,5.0,0.0,0.0
2018,7,8,5,0,94.0,9.0,2.8,12.6,10.0,8.19,0.0
2018,7,8,5,15,242.0,19.0,2.85,13.15,39.0,15.7,0.0
2018,7,8,5,30,390.0,29.0,2.9,13.7,68.0,23.57,13.99
2018,7,8,5,45,478.5,36.0,2.95,14.25,110.5,28.42,19.24
2018,7,8,6,0,567.0,43.0,3.0,14.8,153.0,36.21,26.48
2018,7,8,6,15,623.5,48.0,3.05,15.55,201.0,39.39,29.45
2018,7,8,6,30,680.0,53.0,3.1,16.3,249.0,42.54,32.22
2018,7,8,6,45,717.5,57.0,3.15,17.05,299.5,44.7,34.0
2018,7,8,7,0,755.0,61.0,3.2,17.8,350.0,46.8,35.65
2018,7,8,7,15,781.5,64.0,3.2,18.5,400.5,48.0,36.47
2018,7,8,7,30,808.0,67.0,3.2,19.2,451.0,57.18,44.18
2018,7,8,7,45,828.0,69.5,3.2,19.9,500.5,58.75,45.23
2018,7,8,8,0,848.0,72.0,3.2,20.6,550.0,60.21,46.17
2018,7,8,8,15,863.0,74.5,3.25,21.3,597.0,97.23,51.58
2018,7,8,8,30,878.0,77.0,3.3,22.0,644.0,147.02,77.78
2018,7,8,8,45,890.0,79.5,3.35,22.7,688.0,198.22,114.53
2018,7,8,9,0,902.0,82.0,3.4,23.4,732.0,250.82,157.27
2018,7,8,9,15,909.0,84.5,3.45,24.0,770.5,303.33,202.28
2018,7,8,9,30,916.0,87.0,3.5,24.6,809.0,356.32,248.06
2018,7,8,9,45,920.0,90.5,3.55,25.15,842.0,409.26,293.36
2018,7,8,10,0,924.0,94.0,3.6,25.7,875.0,462.01,337.43
2018,7,8,10,15,930.5,95.0,3.65,26.05,903.5,513.59,379.7
2018,7,8,10,30,937.0,96.0,3.7,26.4,932.0,564.79,420.49
2018,7,8,10,45,942.0,96.0,3.75,26.75,953.5,613.74,458.54
2018,7,8,11,0,947.0,96.0,3.8,27.1,975.0,661.74,494.86
2018,7,8,11,15,950.5,96.5,3.85,27.35,990.0,708.01,529.22
2018,7,8,11,30,954.0,97.0,3.9,27.6,1005.0,752.84,561.79
2018,7,8,11,45,956.0,96.5,3.95,27.8,1012.0,794.1,589.71
2018,7,8,12,0,958.0,96.0,4.0,28.0,1019.0,833.44,615.9
2018,7,8,12,15,957.0,97.0,4.05,28.1,1018.5,869.61,640.04
2018,7,8,12,30,956.0,98.0,4.1,28.2,1018.0,903.39,662.5
2018,7,8,12,45,953.0,98.5,4.15,28.35,1009.5,932.4,681.61
2018,7,8,13,0,950.0,99.0,4.2,28.5,1001.0,958.58,698.86
2018,7,8,13,15,948.0,98.0,4.25,28.55,986.0,981.26,714.14
2018,7,8,13,30,946.0,97.0,4.3,28.6,971.0,1000.84,727.48
2018,7,8,13,45,942.0,96.0,4.3,28.6,948.5,1015.32,737.45
2018,7,8,14,0,938.0,95.0,4.3,28.6,926.0,1026.5,745.41
2018,7,8,14,15,931.5,93.5,4.35,28.45,896.5,1031.33,750.14
2018,7,8,14,30,925.0,92.0,4.4,28.3,867.0,1032.77,752.85
2018,7,8,14,45,917.5,90.0,4.4,28.1,832.0,1029.3,752.36
2018,7,8,15,0,910.0,88.0,4.4,27.9,797.0,1022.5,749.86
2018,7,8,15,15,899.5,87.5,4.4,27.9,757.5,1011.2,743.95
2018,7,8,15,30,889.0,87.0,4.4,27.9,718.0,996.87,736.17
2018,7,8,15,45,876.0,84.5,4.4,27.15,673.5,974.74,725.43
2018,7,8,16,0,863.0,82.0,4.4,26.4,629.0,949.85,712.8
2018,7,8,16,15,847.0,78.5,4.4,25.85,581.0,918.25,694.91
2018,7,8,16,30,831.0,75.0,4.4,25.3,533.0,884.35,675.23
2018,7,8,16,45,809.5,72.5,4.35,24.75,483.5,853.82,657.4
2018,7,8,17,0,788.0,70.0,4.3,24.2,434.0,812.41,631.45
2018,7,8,17,15,759.0,66.0,4.25,23.35,383.0,761.22,598.5
2018,7,8,17,30,730.0,62.0,4.2,22.5,332.0,709.46,564.08
2018,7,8,17,45,690.0,57.5,4.1,21.65,282.0,648.05,520.81
2018,7,8,18,0,650.0,53.0,4.0,20.8,232.0,587.5,476.3
2018,7,8,18,15,589.0,47.5,3.9,19.95,184.5,511.74,417.54
2018,7,8,18,30,528.0,42.0,3.8,19.1,137.0,445.49,362.89
2018,7,8,18,45,432.5,34.5,3.7,18.2,96.5,353.65,283.59
2018,7,8,19,0,337.0,27.0,3.6,17.3,56.0,269.36,194.78
2018,7,8,19,15,194.5,16.5,3.55,16.8,31.0,120.96,0.0
2018,7,8,19,30,52.0,6.0,3.5,16.3,6.0,31.51,0.0
2018,7,8,19,45,26.0,3.0,3.45,15.85,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,2.65,12.2,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,2.8,12.4,10.0,8.19,0.0
2018,7,9,5,15,233.5,19.0,2.9,12.95,38.0,15.76,0.0
2018,7,9,5,30,379.0,29.0,3.0,13.5,66.0,23.62,13.95
2018,7,9,5,45,470.0,36.0,3.05,14.1,108.5,28.45,19.26
2018,7,9,6,0,561.0,43.0,3.1,14.7,151.0,36.24,26.51
2018,7,9,6,15,618.5,48.0,3.15,15.5,199.0,39.42,29.47
2018,7,9,6,30,676.0,53.0,3.2,16.3,247.0,42.56,32.24
2018,7,9,6,45,714.5,57.0,3.25,17.1,297.5,44.72,34.02
2018,7,9,7,0,753.0,61.0,3.3,17.9,348.0,46.83,35.66
2018,7,9,7,15,780.5,64.0,3.25,18.65,399.0,48.04,36.48
2018,7,9,7,30,808.0,67.0,3.2,19.4,450.0,57.19,44.16
2018,7,9,7,45,827.5,70.0,3.15,20.15,499.5,59.1,45.49
2018,7,9,8,0,847.0,73.0,3.1,20.9,549.0,60.88,46.69
2018,7,9,8,15,862.0,75.5,3.05,21.75,596.0,96.41,51.48
2018,7,9,8,30,877.0,78.0,3.0,22.6,643.0,146.18,77.16
2018,7,9,8,45,888.5,80.0,2.95,23.45,686.5,196.93,113.16
2018,7,9,9,0,900.0,82.0,2.9,24.3,730.0,249.02,155.1
2018,7,9,9,15,908.5,84.0,2.95,25.1,769.0,301.48,199.56
2018,7,9,9,30,917.0,86.0,3.0,25.9,808.0,354.58,244.88
2018,7,9,9,45,923.0,88.5,3.05,26.7,841.5,407.58,289.55
2018,7,9,10,0,929.0,91.0,3.1,27.5,875.0,460.58,333.08
2018,7,9,10,15,933.5,92.0,3.15,28.2,902.0,511.5,373.95
2018,7,9,10,30,938.0,93.0,3.2,28.9,929.0,561.82,413.07
2018,7,9,10,45,941.0,94.0,3.25,29.6,950.0,610.51,449.76
2018,7,9,11,0,944.0,95.0,3.3,30.3,971.0,658.07,484.51
2018,7,9,11,15,946.5,95.5,3.35,30.9,985.0,703.59,517.02
2018,7,9,11,30,949.0,96.0,3.4,31.5,999.0,747.59,547.63
2018,7,9,11,45,949.5,97.0,3.5,32.1,1006.0,788.87,574.3
2018,7,9,12,0,950.0,98.0,3.6,32.7,1013.0,828.17,599.14
2018,7,9,12,15,949.5,98.5,3.7,32.85,1012.5,864.1,622.69
2018,7,9,12,30,949.0,99.0,3.8,33.0,1012.0,897.68,644.64
2018,7,9,12,45,947.0,98.5,3.9,33.2,1003.5,926.5,663.33
2018,7,9,13,0,945.0,98.0,4.0,33.4,995.0,952.51,680.23
2018,7,9,13,15,942.5,97.5,4.1,33.3,980.0,975.12,695.85
2018,7,9,13,30,940.0,97.0,4.2,33.2,965.0,994.65,709.6
2018,7,9,13,45,936.5,96.0,4.25,33.15,943.0,1009.55,720.08
2018,7,9,14,0,933.0,95.0,4.3,33.1,921.0,1021.19,728.63
2018,7,9,14,15,927.5,93.5,4.4,32.8,892.5,1027.0,734.64
2018,7,9,14,30,922.0,92.0,4.5,32.5,864.0,1029.45,738.68
2018,7,9,14,45,915.0,90.0,4.6,32.25,829.5,1026.5,739.24
2018,7,9,15,0,908.0,88.0,4.7,32.0,795.0,1020.24,737.82
2018,7,9,15,15,898.0,86.5,4.7,32.0,755.0,1008.31,731.49
2018,7,9,15,30,888.0,85.0,4.7,32.0,715.0,993.3,723.36
2018,7,9,15,45,876.5,82.5,4.8,31.15,671.5,972.65,714.92
2018,7,9,16,0,865.0,80.0,4.9,30.3,628.0,949.19,704.49
2018,7,9,16,15,851.0,76.5,4.85,29.65,581.0,919.44,687.99
2018,7,9,16,30,837.0,73.0,4.8,29.0,534.0,887.31,669.69
2018,7,9,16,45,817.5,70.0,4.8,28.35,484.5,848.64,646.87
2018,7,9,17,0,798.0,67.0,4.8,27.7,435.0,817.21,628.72
2018,7,9,17,15,769.5,63.5,4.65,26.75,384.0,766.84,596.31
2018,7,9,17,30,741.0,60.0,4.5,25.8,333.0,715.86,562.55
2018,7,9,17,45,701.5,56.0,4.35,24.85,283.0,655.17,520.38
2018,7,9,18,0,662.0,52.0,4.2,23.9,233.0,595.28,476.98
2018,7,9,18,15,602.0,46.5,3.95,22.95,185.5,519.83,419.03
2018,7,9,18,30,542.0,41.0,3.7,22.0,138.0,453.57,365.02
2018,7,9,18,45,447.0,33.5,3.45,21.05,97.0,361.52,286.3
2018,7,9,19,0,352.0,26.0,3.2,20.1,56.0,276.67,196.6
2018,7,9,19,15,204.0,16.0,3.15,19.6,31.0,125.64,0.0
2018,7,9,19,30,56.0,6.0,3.1,19.1,6.0,5.46,0.0
2018,7,9,19,45,28.0,3.0,3.0,18.6,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,10,4,45,52.0,4.5,1.75,13.8,5.0,0.0,0.0
2018,7,10,5,0,104.0,9.0,2.0,14.1,10.0,8.19,0.0
2018,7,10,5,15,259.5,18.0,2.2,14.55,38.5,14.89,0.0
2018,7,10,5,30,415.0,27.0,2.4,15.0,67.0,23.92,13.99
2018,7,10,5,45,504.0,33.5,2.6,15.5,110.0,28.81,19.42
2018,7,10,6,0,593.0,40.0,2.8,16.0,153.0,33.65,24.07
2018,7,10,6,15,649.0,44.5,2.8,16.8,201.5,36.54,26.76
2018,7,10,6,30,705.0,49.0,2.8,17.6,250.0,39.41,29.28
2018,7,10,6,45,742.5,52.5,2.8,18.4,301.5,41.33,30.85
2018,7,10,7,0,780.0,56.0,2.8,19.2,353.0,43.21,32.31
2018,7,10,7,15,807.0,58.5,2.8,20.05,404.0,51.36,39.15
2018,7,10,7,30,834.0,61.0,2.8,20.9,455.0,53.2,40.44
2018,7,10,7,45,853.5,64.0,2.8,21.8,505.5,55.22,41.86
2018,7,10,8,0,873.0,67.0,2.8,22.7,556.0,57.12,43.16
2018,7,10,8,15,888.0,68.5,2.8,23.45,603.5,91.37,47.11
2018,7,10,8,30,903.0,70.0,2.8,24.2,651.0,141.71,72.32
2018,7,10,8,45,914.5,72.5,2.8,24.95,695.5,194.11,109.16
2018,7,10,9,0,926.0,75.0,2.8,25.7,740.0,247.88,152.2
2018,7,10,9,15,932.0,78.0,2.85,26.45,779.0,301.76,197.73
2018,7,10,9,30,938.0,81.0,2.9,27.2,818.0,356.04,243.92
2018,7,10,9,45,940.5,85.5,2.9,27.9,851.5,410.38,289.55
2018,7,10,10,0,943.0,90.0,2.9,28.6,885.0,464.37,333.69
2018,7,10,10,15,949.0,90.5,2.95,29.25,913.5,516.35,375.17
2018,7,10,10,30,955.0,91.0,3.0,29.9,942.0,567.85,414.99
2018,7,10,10,45,959.5,92.0,3.05,30.5,964.0,618.22,452.81
2018,7,10,11,0,964.0,93.0,3.1,31.1,986.0,667.59,488.77
2018,7,10,11,15,967.0,93.5,3.2,31.35,1001.0,714.36,522.84
2018,7,10,11,30,970.0,94.0,3.3,31.6,1016.0,759.62,555.12
2018,7,10,11,45,971.5,94.0,3.35,31.8,1023.0,801.65,582.81
2018,7,10,12,0,973.0,94.0,3.4,32.0,1030.0,841.69,608.77
2018,7,10,12,15,972.0,94.5,3.5,32.0,1029.5,878.02,632.9
2018,7,10,12,30,971.0,95.0,3.6,32.0,1029.0,911.89,655.41
2018,7,10,12,45,968.0,96.0,3.7,31.95,1020.5,941.87,675.52
2018,7,10,13,0,965.0,97.0,3.8,31.9,1012.0,968.98,693.84
2018,7,10,13,15,962.5,95.5,3.9,31.65,996.0,991.12,709.61
2018,7,10,13,30,960.0,94.0,4.0,31.4,980.0,1010.07,723.49
2018,7,10,13,45,955.5,93.5,4.1,31.15,957.5,1024.85,734.85
2018,7,10,14,0,951.0,93.0,4.2,30.9,935.0,1036.3,744.24
2018,7,10,14,15,946.0,91.5,4.25,30.5,906.0,1042.8,750.77
2018,7,10,14,30,941.0,90.0,4.3,30.1,877.0,1045.89,755.3
2018,7,10,14,45,934.0,88.0,4.35,29.7,842.0,1043.02,756.14
2018,7,10,15,0,927.0,86.0,4.4,29.3,807.0,1036.76,754.96
2018,7,10,15,15,917.0,84.5,4.4,29.3,766.5,1024.77,748.67
2018,7,10,15,30,907.0,83.0,4.4,29.3,726.0,1009.64,740.46
2018,7,10,15,45,895.0,80.5,4.4,28.15,681.5,988.29,731.58
2018,7,10,16,0,883.0,78.0,4.4,27.0,637.0,964.08,720.73
2018,7,10,16,15,868.0,75.0,4.35,26.2,589.0,933.69,704.27
2018,7,10,16,30,853.0,72.0,4.3,25.4,541.0,900.91,685.98
2018,7,10,16,45,832.5,69.0,4.3,24.65,490.5,860.96,662.43
2018,7,10,17,0,812.0,66.0,4.3,23.9,440.0,819.39,637.21
2018,7,10,17,15,783.5,62.5,4.25,22.9,388.5,777.45,611.4
2018,7,10,17,30,755.0,59.0,4.2,21.9,337.0,726.05,577.65
2018,7,10,17,45,715.5,55.0,4.1,20.95,286.5,664.9,534.89
2018,7,10,18,0,676.0,51.0,4.0,20.0,236.0,604.54,490.75
2018,7,10,18,15,616.0,45.5,3.95,19.15,187.5,528.6,431.93
2018,7,10,18,30,556.0,40.0,3.9,18.3,139.0,455.78,372.42
2018,7,10,18,45,458.5,33.5,3.8,17.4,98.0,368.82,296.25
2018,7,10,19,0,361.0,27.0,3.7,16.5,57.0,282.49,202.42
2018,7,10,19,15,209.0,16.5,3.7,16.05,31.5,128.78,0.0
2018,7,10,19,30,57.0,6.0,3.7,15.6,6.0,5.46,0.0
2018,7,10,19,45,28.5,3.0,3.7,15.1,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,11,4,45,46.5,4.0,2.15,11.9,4.5,0.0,0.0
2018,7,11,5,0,93.0,8.0,2.3,12.2,9.0,7.28,0.0
2018,7,11,5,15,244.5,18.0,2.4,12.8,37.0,14.94,0.0
2018,7,11,5,30,396.0,28.0,2.5,13.4,65.0,22.86,13.11
2018,7,11,5,45,488.0,34.5,2.6,14.0,107.5,29.79,20.39
2018,7,11,6,0,580.0,41.0,2.7,14.6,150.0,34.58,25.03
2018,7,11,6,15,346.0,65.5,2.65,15.25,136.0,48.67,37.71
2018,7,11,6,30,112.0,90.0,2.6,15.9,122.0,71.54,57.92
2018,7,11,6,45,188.0,112.5,2.55,16.55,178.5,83.36,68.09
2018,7,11,7,0,264.0,135.0,2.5,17.2,235.0,98.26,80.72
2018,7,11,7,15,515.5,106.5,2.45,18.0,337.0,72.32,57.72
2018,7,11,7,30,767.0,78.0,2.4,18.8,439.0,56.96,44.06
2018,7,11,7,45,817.5,73.0,2.35,19.6,496.0,61.08,47.31
2018,7,11,8,0,868.0,68.0,2.3,20.4,553.0,57.76,44.13
2018,7,11,8,15,883.5,69.5,2.3,21.2,600.5,90.3,47.51
2018,7,11,8,30,899.0,71.0,2.3,22.0,648.0,140.49,72.37
2018,7,11,8,45,911.0,72.5,2.3,22.8,692.0,192.08,108.55
2018,7,11,9,0,923.0,74.0,2.3,23.6,736.0,245.07,151.08
2018,7,11,9,15,928.5,77.5,2.3,24.45,775.0,299.06,196.8
2018,7,11,9,30,934.0,81.0,2.3,25.3,814.0,353.42,243.07
2018,7,11,9,45,936.0,85.5,2.35,26.15,847.0,407.42,288.47
2018,7,11,10,0,938.0,90.0,2.4,27.0,880.0,461.02,332.33
2018,7,11,10,15,943.5,91.5,2.45,27.75,908.5,513.34,373.97
2018,7,11,10,30,949.0,93.0,2.5,28.5,937.0,565.16,413.86
2018,7,11,10,45,953.0,93.5,2.6,29.2,958.5,614.64,451.08
2018,7,11,11,0,957.0,94.0,2.7,29.9,980.0,663.07,486.42
2018,7,11,11,15,960.0,94.0,2.75,30.4,994.5,709.19,519.36
2018,7,11,11,30,963.0,94.0,2.8,30.9,1009.0,753.79,550.39
2018,7,11,11,45,964.0,94.5,2.9,31.4,1016.0,795.65,577.53
2018,7,11,12,0,965.0,95.0,3.0,31.9,1023.0,835.53,602.84
2018,7,11,12,15,965.0,95.0,3.05,32.15,1022.5,872.01,626.07
2018,7,11,12,30,965.0,95.0,3.1,32.4,1022.0,906.09,647.64
2018,7,11,12,45,963.5,94.5,3.15,32.65,1014.0,935.85,666.35
2018,7,11,13,0,962.0,94.0,3.2,32.9,1006.0,962.77,683.24
2018,7,11,13,15,959.0,93.5,3.3,32.9,990.5,985.33,698.46
2018,7,11,13,30,956.0,93.0,3.4,32.9,975.0,1004.74,711.81
2018,7,11,13,45,951.5,93.0,3.5,32.9,953.0,1019.99,722.65
2018,7,11,14,0,947.0,93.0,3.6,32.9,931.0,1031.94,731.56
2018,7,11,14,15,941.0,91.5,3.7,32.6,901.5,1037.45,737.45
2018,7,11,14,30,935.0,90.0,3.8,32.3,872.0,1039.54,741.38
2018,7,11,14,45,926.5,89.0,3.85,32.0,837.0,1036.3,741.72
2018,7,11,15,0,918.0,88.0,3.9,31.7,802.0,1029.73,740.11
2018,7,11,15,15,908.0,86.0,3.9,31.7,761.5,1017.26,733.61
2018,7,11,15,30,898.0,84.0,3.9,31.7,721.0,1001.64,725.22
2018,7,11,15,45,884.0,83.0,4.05,30.55,676.5,980.28,717.4
2018,7,11,16,0,870.0,82.0,4.2,29.4,632.0,956.2,707.61
2018,7,11,16,15,851.0,79.5,4.15,28.55,583.0,922.93,689.5
2018,7,11,16,30,832.0,77.0,4.1,27.7,534.0,887.5,669.69
2018,7,11,16,45,808.0,74.5,4.1,26.9,483.5,854.79,651.51
2018,7,11,17,0,784.0,72.0,4.1,26.1,433.0,811.22,625.19
2018,7,11,17,15,752.5,68.5,4.0,25.05,381.5,758.68,591.88
2018,7,11,17,30,721.0,65.0,3.9,24.0,330.0,705.7,557.11
2018,7,11,17,45,676.0,60.5,3.8,23.0,279.0,640.56,511.66
2018,7,11,18,0,631.0,56.0,3.7,22.0,228.0,581.66,468.92
2018,7,11,18,15,565.5,50.5,3.55,21.1,180.5,504.11,409.0
2018,7,11,18,30,500.0,45.0,3.4,20.2,133.0,430.43,348.43
2018,7,11,18,45,398.0,36.5,3.2,19.3,93.0,334.15,265.91
2018,7,11,19,0,296.0,28.0,3.0,18.4,53.0,244.31,171.83
2018,7,11,19,15,168.0,16.5,2.9,17.95,29.0,106.41,0.0
2018,7,11,19,30,40.0,5.0,2.8,17.5,5.0,4.55,0.0
2018,7,11,19,45,20.0,2.5,2.7,17.05,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,12,4,45,21.0,3.5,1.75,13.4,3.5,0.0,0.0
2018,7,12,5,0,42.0,7.0,1.9,13.6,7.0,6.37,0.0
2018,7,12,5,15,146.5,19.5,1.95,14.15,31.0,15.46,0.0
2018,7,12,5,30,251.0,32.0,2.0,14.7,55.0,25.1,14.7
2018,7,12,5,45,306.5,41.5,2.1,15.25,87.0,33.17,23.18
2018,7,12,6,0,362.0,51.0,2.2,15.8,119.0,39.58,29.29
2018,7,12,6,15,217.0,58.5,2.25,16.6,102.5,43.0,32.49
2018,7,12,6,30,72.0,66.0,2.3,17.4,86.0,54.33,42.47
2018,7,12,6,45,45.5,98.0,2.3,18.2,111.5,80.87,65.5
2018,7,12,7,0,19.0,130.0,2.3,19.0,137.0,107.94,88.48
2018,7,12,7,15,170.0,147.0,2.3,19.75,226.0,111.47,90.92
2018,7,12,7,30,321.0,164.0,2.3,20.5,315.0,115.81,94.01
2018,7,12,7,45,501.0,142.0,2.35,21.2,407.5,92.87,74.02
2018,7,12,8,0,681.0,120.0,2.4,21.9,500.0,74.46,58.01
2018,7,12,8,15,577.5,165.5,2.45,22.7,507.5,124.01,81.75
2018,7,12,8,30,474.0,211.0,2.5,23.5,515.0,179.3,119.13
2018,7,12,8,45,427.5,249.5,2.55,24.25,538.0,226.7,155.07
2018,7,12,9,0,381.0,288.0,2.6,25.0,561.0,279.46,197.31
2018,7,12,9,15,371.0,310.5,2.65,25.5,588.5,316.9,227.12
2018,7,12,9,30,361.0,333.0,2.7,26.0,616.0,353.79,256.52
2018,7,12,9,45,353.0,352.5,2.7,26.55,639.0,388.76,283.9
2018,7,12,10,0,345.0,372.0,2.7,27.1,662.0,423.25,310.31
2018,7,12,10,15,398.5,365.5,2.7,27.5,711.5,467.0,342.74
2018,7,12,10,30,452.0,359.0,2.7,27.9,761.0,509.17,373.95
2018,7,12,10,45,472.0,356.5,2.75,28.3,785.0,547.31,402.04
2018,7,12,11,0,492.0,354.0,2.8,28.7,809.0,586.8,430.62
