Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,23,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,11,5,15,31.0,6.0,2.95,14.6,6.5,0.0,0.0
2018,8,11,5,30,62.0,12.0,3.1,15.0,13.0,10.91,0.0
2018,8,11,5,45,158.0,27.5,3.25,15.45,43.0,21.66,8.13
2018,8,11,6,0,254.0,43.0,3.4,15.9,73.0,33.41,22.85
2018,8,11,6,15,332.0,56.5,3.4,16.55,116.0,43.21,32.15
2018,8,11,6,30,410.0,70.0,3.4,17.2,159.0,52.68,40.81
2018,8,11,6,45,465.5,81.0,3.4,17.9,208.0,59.89,47.22
2018,8,11,7,0,521.0,92.0,3.4,18.6,257.0,68.12,54.3
2018,8,11,7,15,560.5,101.0,3.45,19.35,307.0,72.46,57.8
2018,8,11,7,30,600.0,110.0,3.5,20.1,357.0,76.54,60.97
2018,8,11,7,45,629.0,117.5,3.55,20.9,407.0,79.15,62.78
2018,8,11,8,0,658.0,125.0,3.6,21.7,457.0,81.55,64.39
2018,8,11,8,15,680.0,132.0,3.6,22.35,505.0,83.32,65.49
2018,8,11,8,30,702.0,139.0,3.6,23.0,553.0,106.36,67.28
2018,8,11,8,45,718.0,145.0,3.6,23.65,597.5,153.56,90.17
2018,8,11,9,0,734.0,151.0,3.6,24.3,642.0,202.88,124.12
2018,8,11,9,15,744.0,158.0,3.6,24.85,682.0,253.67,164.4
2018,8,11,9,30,754.0,165.0,3.6,25.4,722.0,305.63,207.65
2018,8,11,9,45,759.0,172.0,3.65,25.95,755.5,357.03,251.07
2018,8,11,10,0,764.0,179.0,3.7,26.5,789.0,408.74,294.19
2018,8,11,10,15,771.5,182.0,3.7,26.85,817.5,458.6,335.19
2018,8,11,10,30,779.0,185.0,3.7,27.2,846.0,512.36,377.91
2018,8,11,10,45,783.5,188.0,3.75,27.55,867.5,559.74,415.05
2018,8,11,11,0,788.0,191.0,3.8,27.9,889.0,606.56,450.8
2018,8,11,11,15,779.5,199.0,3.85,28.0,899.0,648.72,482.69
2018,8,11,11,30,771.0,207.0,3.9,28.1,909.0,689.25,512.68
2018,8,11,11,45,783.0,202.5,3.95,28.25,920.0,731.0,543.17
2018,8,11,12,0,795.0,198.0,4.0,28.4,931.0,772.26,572.8
2018,8,11,12,15,798.0,195.5,4.05,28.3,931.0,807.13,598.12
2018,8,11,12,30,801.0,193.0,4.1,28.2,931.0,840.03,621.5
2018,8,11,12,45,803.5,189.5,4.2,28.15,924.0,869.44,641.96
2018,8,11,13,0,806.0,186.0,4.3,28.1,917.0,896.41,660.83
2018,8,11,13,15,801.0,185.0,4.3,27.85,901.0,916.41,675.16
2018,8,11,13,30,796.0,184.0,4.3,27.6,885.0,933.39,687.62
2018,8,11,13,45,783.5,184.5,4.35,27.4,859.5,941.71,694.55
2018,8,11,14,0,771.0,185.0,4.4,27.2,834.0,953.67,704.11
2018,8,11,14,15,768.0,179.5,4.35,26.8,806.5,958.76,709.26
2018,8,11,14,30,765.0,174.0,4.3,26.4,779.0,960.63,712.45
2018,8,11,14,45,752.5,170.5,4.3,26.0,742.5,952.25,709.17
2018,8,11,15,0,740.0,167.0,4.3,25.6,706.0,940.73,703.95
2018,8,11,15,15,724.0,162.5,4.3,25.6,665.0,921.65,692.58
2018,8,11,15,30,708.0,158.0,4.3,25.6,624.0,899.72,679.36
2018,8,11,15,45,689.5,151.5,4.15,24.6,578.5,870.42,662.96
2018,8,11,16,0,671.0,145.0,4.0,23.6,533.0,838.71,644.71
2018,8,11,16,15,648.0,137.5,3.95,23.05,485.0,799.45,620.17
2018,8,11,16,30,625.0,130.0,3.9,22.5,437.0,758.41,593.96
2018,8,11,16,45,593.5,122.0,3.85,21.9,387.5,707.73,560.21
2018,8,11,17,0,562.0,114.0,3.8,21.3,338.0,656.22,524.97
2018,8,11,17,15,512.5,103.5,3.7,20.6,285.0,580.91,470.4
2018,8,11,17,30,463.0,93.0,3.6,19.9,232.0,514.0,420.27
2018,8,11,17,45,411.5,81.0,3.5,19.25,187.0,445.67,366.25
2018,8,11,18,0,360.0,69.0,3.4,18.6,142.0,380.25,312.12
2018,8,11,18,15,280.5,53.5,3.35,18.05,100.5,294.26,238.74
2018,8,11,18,30,201.0,38.0,3.3,17.5,59.0,215.03,166.12
2018,8,11,18,45,118.0,22.5,3.25,16.9,33.0,123.12,18.82
2018,8,11,19,0,35.0,7.0,3.2,16.3,7.0,25.63,0.0
2018,8,11,19,15,17.5,3.5,3.15,16.05,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,12,5,15,23.5,5.0,2.1,13.4,5.5,0.0,0.0
2018,8,12,5,30,47.0,10.0,2.3,13.9,11.0,9.1,0.0
2018,8,12,5,45,129.0,26.0,2.5,14.35,39.0,20.45,6.53
2018,8,12,6,0,211.0,42.0,2.7,14.8,67.0,32.57,22.18
2018,8,12,6,15,286.5,57.5,2.6,15.5,109.0,43.89,32.87
2018,8,12,6,30,362.0,73.0,2.5,16.2,151.0,54.81,42.84
2018,8,12,6,45,420.5,85.5,2.45,16.9,199.5,63.04,50.18
2018,8,12,7,0,479.0,98.0,2.4,17.6,248.0,70.95,56.99
2018,8,12,7,15,524.5,106.5,2.4,18.4,298.5,75.65,60.79
2018,8,12,7,30,570.0,115.0,2.4,19.2,349.0,80.43,64.54
2018,8,12,7,45,606.0,121.0,2.35,20.0,399.0,81.77,65.25
2018,8,12,8,0,642.0,127.0,2.3,20.8,449.0,83.02,65.86
2018,8,12,8,15,669.5,131.5,2.35,21.65,497.5,83.03,65.41
2018,8,12,8,30,697.0,136.0,2.4,22.5,546.0,102.59,65.27
2018,8,12,8,45,720.0,138.5,2.4,23.35,591.5,147.77,85.8
2018,8,12,9,0,743.0,141.0,2.4,24.2,637.0,195.8,118.04
2018,8,12,9,15,762.0,143.0,2.5,25.0,678.5,252.35,162.06
2018,8,12,9,30,781.0,145.0,2.6,25.8,720.0,303.15,203.81
2018,8,12,9,45,798.0,144.5,2.65,26.55,757.0,353.28,245.73
2018,8,12,10,0,815.0,144.0,2.7,27.3,794.0,404.79,288.28
2018,8,12,10,15,825.0,145.5,2.85,27.85,823.5,456.06,330.26
2018,8,12,10,30,835.0,147.0,3.0,28.4,853.0,507.55,371.32
2018,8,12,10,45,842.5,147.5,3.1,28.9,876.0,556.93,409.75
2018,8,12,11,0,850.0,148.0,3.2,29.4,899.0,605.83,446.76
2018,8,12,11,15,854.0,148.5,3.3,29.7,913.5,651.26,480.75
2018,8,12,11,30,858.0,149.0,3.4,30.0,928.0,694.91,512.72
2018,8,12,11,45,860.5,148.5,3.55,30.3,935.0,735.28,541.98
2018,8,12,12,0,863.0,148.0,3.7,30.6,942.0,773.91,569.54
2018,8,12,12,15,862.0,148.5,3.75,30.7,941.0,808.76,592.96
2018,8,12,12,30,861.0,149.0,3.8,30.8,940.0,841.33,614.68
2018,8,12,12,45,858.0,148.5,3.9,30.9,931.0,868.91,633.27
2018,8,12,13,0,855.0,148.0,4.0,31.0,922.0,893.77,650.11
2018,8,12,13,15,851.5,146.5,4.05,30.85,906.0,914.41,664.65
2018,8,12,13,30,848.0,145.0,4.1,30.7,890.0,941.59,683.64
2018,8,12,13,45,842.0,144.0,4.2,30.55,867.0,954.87,693.8
2018,8,12,14,0,836.0,143.0,4.3,30.4,844.0,964.89,702.07
2018,8,12,14,15,828.0,140.5,4.3,30.05,814.0,968.09,706.06
2018,8,12,14,30,820.0,138.0,4.3,29.7,784.0,967.94,708.04
2018,8,12,14,45,810.0,134.5,4.35,29.3,748.0,961.44,706.38
2018,8,12,15,0,800.0,131.0,4.4,28.9,712.0,951.67,702.71
2018,8,12,15,15,785.0,128.0,4.4,28.9,670.5,934.43,692.76
2018,8,12,15,30,770.0,125.0,4.4,28.9,629.0,914.21,680.91
2018,8,12,15,45,727.0,127.0,4.35,27.75,575.5,876.33,659.82
2018,8,12,16,0,684.0,129.0,4.3,26.6,522.0,831.12,633.28
2018,8,12,16,15,652.0,122.5,4.2,25.85,470.0,784.42,603.96
2018,8,12,16,30,620.0,116.0,4.1,25.1,418.0,736.34,573.05
2018,8,12,16,45,624.5,103.0,4.0,24.3,378.0,711.59,558.64
2018,8,12,17,0,629.0,90.0,3.9,23.5,338.0,684.13,541.67
2018,8,12,17,15,589.5,83.0,3.8,22.55,289.0,625.32,500.76
2018,8,12,17,30,550.0,76.0,3.7,21.6,240.0,566.93,458.62
2018,8,12,17,45,490.5,67.0,3.55,20.6,192.0,491.72,401.18
2018,8,12,18,0,431.0,58.0,3.4,19.6,144.0,419.19,342.4
2018,8,12,18,15,345.0,46.0,3.3,18.9,102.0,328.76,265.67
2018,8,12,18,30,259.0,34.0,3.2,18.2,60.0,245.38,187.99
2018,8,12,18,45,154.0,21.0,3.1,17.45,34.0,140.62,0.0
2018,8,12,19,0,49.0,8.0,3.0,16.7,8.0,34.15,0.0
2018,8,12,19,15,24.5,4.0,2.95,16.4,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,13,5,15,32.5,5.5,2.4,12.7,6.0,0.0,0.0
2018,8,13,5,30,65.0,11.0,2.6,13.2,12.0,10.01,0.0
2018,8,13,5,45,167.5,25.0,2.85,13.65,41.0,19.72,5.08
2018,8,13,6,0,270.0,39.0,3.1,14.1,70.0,30.38,20.29
2018,8,13,6,15,288.0,51.5,3.1,14.65,99.5,39.33,28.95
2018,8,13,6,30,306.0,64.0,3.1,15.2,129.0,47.88,36.88
2018,8,13,6,45,182.5,91.5,3.1,15.75,133.0,69.35,55.98
2018,8,13,7,0,59.0,119.0,3.1,16.3,137.0,94.25,77.75
2018,8,13,7,15,119.5,138.5,3.05,16.9,184.0,104.58,86.4
2018,8,13,7,30,180.0,158.0,3.0,17.5,231.0,118.03,97.56
2018,8,13,7,45,268.5,166.5,3.0,18.1,292.0,117.22,96.27
2018,8,13,8,0,357.0,175.0,3.0,18.7,353.0,122.28,100.02
2018,8,13,8,15,434.5,178.5,3.0,19.4,417.5,113.72,92.13
2018,8,13,8,30,512.0,182.0,3.0,20.1,482.0,127.89,90.3
2018,8,13,8,45,645.0,153.5,3.0,20.8,562.0,150.03,91.66
2018,8,13,9,0,778.0,125.0,3.0,21.5,642.0,195.22,117.55
2018,8,13,9,15,786.0,131.0,3.05,22.05,681.5,246.7,158.77
2018,8,13,9,30,794.0,137.0,3.1,22.6,721.0,299.02,203.02
2018,8,13,9,45,797.0,144.5,3.1,23.15,754.5,351.6,248.08
2018,8,13,10,0,800.0,152.0,3.1,23.7,788.0,404.16,292.53
2018,8,13,10,15,807.5,154.5,3.2,24.15,816.5,454.5,334.54
2018,8,13,10,30,815.0,157.0,3.3,24.6,845.0,504.85,375.48
2018,8,13,10,45,820.0,159.5,3.35,25.0,867.0,553.71,414.21
2018,8,13,11,0,825.0,162.0,3.4,25.4,889.0,601.94,451.38
2018,8,13,11,15,827.5,163.5,3.5,25.55,903.0,647.01,485.93
2018,8,13,11,30,830.0,165.0,3.6,25.7,917.0,690.82,518.85
2018,8,13,11,45,830.0,166.5,3.7,25.85,923.5,731.46,548.88
2018,8,13,12,0,830.0,168.0,3.8,26.0,930.0,770.3,577.14
2018,8,13,12,15,834.0,165.0,3.9,25.9,930.5,806.23,603.38
2018,8,13,12,30,838.0,162.0,4.0,25.8,931.0,840.12,627.19
2018,8,13,12,45,842.0,157.5,4.1,25.7,924.0,870.34,648.5
2018,8,13,13,0,846.0,153.0,4.2,25.6,917.0,898.02,668.16
2018,8,13,13,15,841.0,153.0,4.25,25.3,901.0,919.4,683.92
2018,8,13,13,30,836.0,153.0,4.3,25.0,885.0,937.7,697.78
2018,8,13,13,45,829.5,151.5,4.35,24.75,861.5,949.93,707.54
2018,8,13,14,0,823.0,150.0,4.4,24.5,838.0,958.87,715.29
2018,8,13,14,15,813.5,148.5,4.45,24.05,808.0,961.65,719.61
2018,8,13,14,30,804.0,147.0,4.5,23.6,778.0,961.1,721.89
2018,8,13,14,45,792.0,144.0,4.5,23.15,741.5,953.23,719.11
2018,8,13,15,0,780.0,141.0,4.5,22.7,705.0,942.13,714.28
2018,8,13,15,15,764.5,137.5,4.5,22.7,663.5,923.96,703.41
2018,8,13,15,30,749.0,134.0,4.5,22.7,622.0,909.24,695.07
2018,8,13,15,45,729.5,129.5,4.4,21.55,576.5,880.72,679.44
2018,8,13,16,0,710.0,125.0,4.3,20.4,531.0,849.78,662.21
2018,8,13,16,15,684.5,120.0,4.2,19.8,482.5,810.48,637.24
2018,8,13,16,30,659.0,115.0,4.1,19.2,434.0,769.46,610.65
2018,8,13,16,45,625.5,108.0,4.0,18.55,383.5,717.53,575.47
2018,8,13,17,0,592.0,101.0,3.9,17.9,333.0,664.91,538.88
2018,8,13,17,15,547.5,92.5,3.8,17.35,282.5,601.07,492.22
2018,8,13,17,30,503.0,84.0,3.7,16.8,232.0,537.93,444.4
2018,8,13,17,45,441.5,73.5,3.6,16.2,184.5,456.73,379.74
2018,8,13,18,0,380.0,63.0,3.5,15.6,137.0,385.17,319.58
2018,8,13,18,15,295.0,49.0,3.4,15.2,96.0,297.0,242.92
2018,8,13,18,30,210.0,35.0,3.3,14.8,55.0,216.48,165.64
2018,8,13,18,45,118.5,20.0,3.2,14.35,30.0,116.68,0.0
2018,8,13,19,0,27.0,5.0,3.1,13.9,5.0,19.3,0.0
2018,8,13,19,15,13.5,2.5,3.05,13.7,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,14,5,15,7.0,3.0,2.5,12.9,3.0,0.0,0.0
2018,8,14,5,30,14.0,6.0,2.7,13.3,6.0,5.46,0.0
2018,8,14,5,45,50.0,22.0,2.95,13.7,27.0,18.46,3.18
2018,8,14,6,0,86.0,38.0,3.2,14.1,48.0,30.32,20.14
2018,8,14,6,15,139.0,56.5,3.25,14.5,81.5,44.27,33.26
2018,8,14,6,30,192.0,75.0,3.3,14.9,115.0,57.84,45.7
2018,8,14,6,45,100.0,82.0,3.35,15.3,103.0,65.57,52.73
2018,8,14,7,0,8.0,89.0,3.4,15.7,91.0,75.99,61.89
2018,8,14,7,15,13.0,105.5,3.4,16.15,110.0,89.58,73.58
2018,8,14,7,30,18.0,122.0,3.4,16.6,129.0,103.06,84.97
2018,8,14,7,45,9.0,88.5,3.4,17.0,92.0,77.87,62.67
2018,8,14,8,0,0.0,55.0,3.4,17.4,55.0,48.6,36.93
2018,8,14,8,15,0.0,85.5,3.35,17.85,85.5,75.72,60.2
2018,8,14,8,30,0.0,116.0,3.3,18.3,116.0,101.11,77.91
2018,8,14,8,45,1.0,135.5,3.3,18.7,136.0,117.38,90.68
2018,8,14,9,0,2.0,155.0,3.3,19.1,156.0,133.83,103.45
2018,8,14,9,15,4.0,170.5,3.3,19.55,173.0,147.49,113.82
2018,8,14,9,30,6.0,186.0,3.3,20.0,190.0,161.48,124.39
2018,8,14,9,45,10.0,214.5,3.3,20.4,222.0,186.88,143.85
2018,8,14,10,0,14.0,243.0,3.3,20.8,254.0,212.9,163.63
2018,8,14,10,15,15.0,255.0,3.35,21.1,267.0,225.03,172.64
2018,8,14,10,30,16.0,267.0,3.4,21.4,280.0,237.36,181.81
2018,8,14,10,45,18.5,287.5,3.4,21.75,303.0,257.69,197.02
2018,8,14,11,0,21.0,308.0,3.4,22.1,326.0,278.53,212.49
2018,8,14,11,15,26.0,333.5,3.45,22.35,356.5,302.45,230.35
2018,8,14,11,30,31.0,359.0,3.5,22.6,387.0,331.67,252.09
2018,8,14,11,45,34.5,371.0,3.55,22.85,402.5,349.49,265.18
2018,8,14,12,0,38.0,383.0,3.6,23.1,418.0,367.93,278.73
2018,8,14,12,15,108.5,391.5,3.65,23.15,491.0,439.98,333.87
2018,8,14,12,30,179.0,400.0,3.7,23.2,564.0,514.5,390.05
2018,8,14,12,45,175.5,419.5,3.8,23.3,579.0,541.48,409.34
2018,8,14,13,0,172.0,439.0,3.9,23.4,594.0,568.5,428.78
2018,8,14,13,15,192.0,431.5,3.95,23.25,601.5,590.43,445.84
2018,8,14,13,30,212.0,424.0,4.0,23.1,609.0,612.32,462.96
2018,8,14,13,45,351.0,358.5,4.05,23.0,655.5,699.48,530.37
2018,8,14,14,0,490.0,293.0,4.1,22.9,702.0,790.13,598.99
2018,8,14,14,15,658.0,214.0,4.1,22.55,742.0,886.71,671.85
2018,8,14,14,30,826.0,135.0,4.1,22.2,782.0,968.39,729.29
2018,8,14,14,45,817.0,131.5,4.15,21.9,746.0,962.81,727.3
2018,8,14,15,0,808.0,128.0,4.2,21.6,710.0,953.93,723.86
2018,8,14,15,15,793.0,125.0,4.2,21.6,668.5,936.61,713.6
2018,8,14,15,30,778.0,122.0,4.2,21.6,627.0,916.27,701.39
2018,8,14,15,45,761.0,117.5,4.15,20.6,581.5,889.47,687.08
2018,8,14,16,0,744.0,113.0,4.1,19.6,536.0,865.82,674.9
2018,8,14,16,15,722.0,107.5,4.1,19.1,487.5,828.48,651.62
2018,8,14,16,30,700.0,102.0,4.1,18.6,439.0,789.24,626.63
2018,8,14,16,45,633.5,101.5,4.05,18.05,380.0,715.5,575.23
2018,8,14,17,0,567.0,101.0,4.0,17.5,321.0,642.45,522.95
2018,8,14,17,15,507.5,93.5,3.9,16.95,268.5,568.18,467.77
2018,8,14,17,30,448.0,86.0,3.8,16.4,216.0,490.54,407.68
2018,8,14,17,45,387.0,74.0,3.7,15.85,170.0,415.71,346.8
2018,8,14,18,0,326.0,62.0,3.6,15.3,124.0,344.62,286.45
2018,8,14,18,15,225.5,47.0,3.5,14.9,84.0,246.85,201.47
2018,8,14,18,30,125.0,32.0,3.4,14.5,44.0,142.8,106.53
2018,8,14,18,45,70.0,18.0,3.25,14.1,24.0,75.11,0.0
2018,8,14,19,0,15.0,4.0,3.1,13.7,4.0,3.64,0.0
2018,8,14,19,15,7.5,2.0,3.0,13.55,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,15,5,15,10.0,2.5,2.25,12.85,2.5,0.0,0.0
2018,8,15,5,30,20.0,5.0,2.4,13.3,5.0,4.55,0.0
2018,8,15,5,45,19.5,8.5,2.55,13.75,9.5,7.67,0.0
2018,8,15,6,0,19.0,12.0,2.7,14.2,14.0,10.79,3.5
2018,8,15,6,15,9.5,18.5,2.75,14.7,19.5,16.61,8.97
2018,8,15,6,30,0.0,25.0,2.8,15.2,25.0,22.0,13.93
2018,8,15,6,45,0.0,34.0,2.8,15.65,34.0,29.95,21.09
2018,8,15,7,0,0.0,43.0,2.8,16.1,43.0,37.92,28.16
2018,8,15,7,15,0.0,50.0,2.75,16.65,50.0,44.12,33.53
2018,8,15,7,30,0.0,57.0,2.7,17.2,57.0,50.34,38.8
2018,8,15,7,45,0.0,67.5,2.65,17.7,67.5,59.67,46.72
2018,8,15,8,0,0.0,78.0,2.6,18.2,78.0,69.02,54.54
2018,8,15,8,15,0.0,96.0,2.6,18.75,96.0,84.57,67.55
2018,8,15,8,30,0.0,114.0,2.6,19.3,114.0,99.48,76.24
2018,8,15,8,45,1.5,137.5,2.6,19.85,138.5,118.99,91.51
2018,8,15,9,0,3.0,161.0,2.6,20.4,163.0,138.7,106.7
2018,8,15,9,15,12.0,202.5,2.65,20.9,211.0,174.24,133.92
2018,8,15,9,30,21.0,244.0,2.7,21.4,259.0,210.78,161.58
2018,8,15,9,45,19.5,254.0,2.75,21.9,268.5,220.98,168.97
2018,8,15,10,0,18.0,264.0,2.8,22.4,278.0,231.02,176.25
2018,8,15,10,15,33.0,304.0,2.9,22.75,331.0,263.66,200.65
2018,8,15,10,30,48.0,344.0,3.0,23.1,384.0,306.23,232.42
2018,8,15,10,45,69.5,377.5,3.05,23.5,437.5,349.58,264.43
2018,8,15,11,0,91.0,411.0,3.1,23.9,491.0,395.92,298.39
2018,8,15,11,15,172.5,388.5,3.2,24.15,543.0,434.31,327.61
2018,8,15,11,30,254.0,366.0,3.3,24.4,595.0,480.96,363.16
2018,8,15,11,45,531.5,264.0,3.4,24.6,748.0,605.67,458.44
2018,8,15,12,0,809.0,162.0,3.5,24.8,901.0,747.57,563.69
2018,8,15,12,15,855.5,138.5,3.6,24.85,919.5,792.18,595.13
2018,8,15,12,30,902.0,115.0,3.7,24.9,938.0,841.25,629.03
2018,8,15,12,45,899.5,115.0,3.75,24.95,929.5,870.29,648.83
2018,8,15,13,0,897.0,115.0,3.8,25.0,921.0,896.51,666.86
2018,8,15,13,15,894.0,114.0,3.9,24.85,905.0,918.37,682.8
2018,8,15,13,30,891.0,113.0,4.0,24.7,889.0,937.12,696.81
2018,8,15,13,45,886.5,111.5,4.05,24.55,866.0,950.79,707.27
2018,8,15,14,0,882.0,110.0,4.1,24.4,843.0,961.16,715.7
2018,8,15,14,15,875.0,108.5,4.15,24.05,813.5,965.82,721.02
2018,8,15,14,30,868.0,107.0,4.2,23.7,784.0,967.13,724.29
2018,8,15,14,45,859.0,104.5,4.2,23.35,748.0,962.08,723.15
2018,8,15,15,0,850.0,102.0,4.2,23.0,712.0,953.74,719.96
2018,8,15,15,15,836.5,100.0,4.2,23.0,670.5,938.44,711.15
2018,8,15,15,30,823.0,98.0,4.2,23.0,629.0,930.09,707.31
2018,8,15,15,45,806.5,94.5,4.2,22.0,583.5,904.25,694.06
2018,8,15,16,0,790.0,91.0,4.2,21.0,538.0,875.74,678.87
2018,8,15,16,15,768.5,87.0,4.15,20.45,489.0,839.53,656.54
2018,8,15,16,30,747.0,83.0,4.1,19.9,440.0,801.28,632.41
2018,8,15,16,45,717.0,79.0,4.0,19.35,389.5,753.8,600.75
2018,8,15,17,0,687.0,75.0,3.9,18.8,339.0,710.26,571.26
2018,8,15,17,15,644.0,69.0,3.85,18.2,287.5,648.32,526.95
2018,8,15,17,30,601.0,63.0,3.8,17.6,236.0,587.07,481.41
2018,8,15,17,45,538.5,56.5,3.7,17.0,187.5,511.61,422.23
2018,8,15,18,0,476.0,50.0,3.6,16.4,139.0,439.11,362.27
2018,8,15,18,15,379.5,40.0,3.45,16.0,97.0,343.03,278.73
2018,8,15,18,30,283.0,30.0,3.3,15.6,55.0,254.63,188.49
2018,8,15,18,45,160.5,17.5,3.2,15.2,30.0,109.69,0.0
2018,8,15,19,0,38.0,5.0,3.1,14.8,5.0,4.55,0.0
2018,8,15,19,15,19.0,2.5,3.05,14.65,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,16,5,15,34.0,4.0,1.4,12.0,4.5,0.0,0.0
2018,8,16,5,30,68.0,8.0,1.7,12.6,9.0,7.28,0.0
2018,8,16,5,45,196.5,20.5,2.0,13.2,38.0,16.97,0.0
2018,8,16,6,0,325.0,33.0,2.3,13.8,67.0,26.89,17.08
2018,8,16,6,15,363.5,42.0,2.3,14.35,100.5,33.02,23.38
2018,8,16,6,30,402.0,51.0,2.3,14.9,134.0,38.88,28.93
2018,8,16,6,45,207.5,78.0,2.35,15.5,121.5,60.11,47.87
2018,8,16,7,0,13.0,105.0,2.4,16.1,109.0,87.56,71.94
2018,8,16,7,15,123.5,126.5,2.4,16.65,175.5,96.94,79.84
2018,8,16,7,30,234.0,148.0,2.4,17.2,242.0,106.15,87.4
2018,8,16,7,45,505.0,114.5,2.45,17.8,353.0,76.68,61.44
2018,8,16,8,0,776.0,81.0,2.5,18.4,464.0,58.39,45.28
2018,8,16,8,15,797.0,84.5,2.5,19.05,513.0,59.35,45.83
2018,8,16,8,30,818.0,88.0,2.5,19.7,562.0,74.26,45.16
2018,8,16,8,45,834.0,90.0,2.55,20.4,607.0,133.84,72.98
2018,8,16,9,0,850.0,92.0,2.6,21.1,652.0,185.61,107.17
2018,8,16,9,15,859.0,95.5,2.6,21.7,692.0,238.75,149.42
2018,8,16,9,30,868.0,99.0,2.6,22.3,732.0,292.63,195.12
2018,8,16,9,45,873.0,103.0,2.6,22.95,766.0,346.22,241.36
2018,8,16,10,0,878.0,107.0,2.6,23.6,800.0,399.73,286.98
2018,8,16,10,15,885.5,108.5,2.6,24.2,829.0,452.12,330.67
2018,8,16,10,30,893.0,110.0,2.6,24.8,858.0,504.25,372.85
2018,8,16,10,45,898.5,110.5,2.55,25.4,880.0,554.12,411.9
2018,8,16,11,0,904.0,111.0,2.5,26.0,902.0,603.09,448.94
2018,8,16,11,15,907.5,111.0,2.55,26.5,916.5,649.36,483.46
2018,8,16,11,30,911.0,111.0,2.6,27.0,931.0,694.16,515.99
2018,8,16,11,45,912.5,111.5,2.6,27.5,938.0,736.35,545.61
2018,8,16,12,0,914.0,112.0,2.6,28.0,945.0,776.56,572.29
2018,8,16,12,15,912.5,112.5,2.75,28.25,943.5,812.32,596.33
2018,8,16,12,30,911.0,113.0,2.9,28.5,942.0,845.57,618.65
2018,8,16,12,45,907.5,113.5,3.0,28.8,933.0,874.49,637.65
2018,8,16,13,0,904.0,114.0,3.1,29.1,924.0,900.52,654.75
2018,8,16,13,15,901.0,113.0,3.25,29.05,908.0,922.52,670.54
2018,8,16,13,30,898.0,112.0,3.4,29.0,892.0,941.39,684.4
2018,8,16,13,45,893.0,110.5,3.5,28.95,868.5,954.68,694.44
2018,8,16,14,0,888.0,109.0,3.6,28.9,845.0,964.64,702.48
2018,8,16,14,15,881.0,107.5,3.65,28.6,815.0,969.33,707.63
2018,8,16,14,30,874.0,106.0,3.7,28.3,785.0,970.64,710.76
2018,8,16,14,45,865.5,103.0,3.75,28.05,749.0,965.49,709.66
2018,8,16,15,0,857.0,100.0,3.8,27.8,713.0,957.01,706.53
2018,8,16,15,15,843.5,98.0,3.8,27.8,671.0,941.62,697.93
2018,8,16,15,30,830.0,96.0,3.8,27.8,629.0,933.07,694.08
2018,8,16,15,45,814.0,92.5,3.8,26.8,583.0,907.59,681.51
2018,8,16,16,0,798.0,89.0,3.8,25.8,537.0,879.4,667.03
2018,8,16,16,15,777.5,84.5,3.75,25.1,488.0,843.3,645.76
2018,8,16,16,30,757.0,80.0,3.7,24.4,439.0,805.12,622.66
2018,8,16,16,45,727.0,76.0,3.65,23.65,388.0,757.41,592.25
2018,8,16,17,0,697.0,72.0,3.6,22.9,337.0,708.64,560.17
2018,8,16,17,15,655.5,66.5,3.5,22.0,286.0,653.01,521.86
2018,8,16,17,30,614.0,61.0,3.4,21.1,235.0,593.32,478.7
2018,8,16,17,45,551.5,54.0,3.3,20.15,186.0,516.86,420.26
2018,8,16,18,0,489.0,47.0,3.2,19.2,137.0,443.51,361.04
2018,8,16,18,15,390.5,37.5,3.1,18.5,95.0,346.61,277.97
2018,8,16,18,30,292.0,28.0,3.0,17.8,53.0,256.19,183.21
2018,8,16,18,45,166.0,17.0,2.9,17.1,29.0,112.04,0.0
2018,8,16,19,0,40.0,6.0,2.8,16.4,5.0,0.0,0.0
2018,8,16,19,15,20.0,3.0,2.75,16.1,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,5,15,39.5,4.0,1.3,13.05,4.5,0.0,0.0
2018,8,17,5,30,79.0,8.0,1.5,13.6,9.0,7.28,0.0
2018,8,17,5,45,210.5,19.5,1.75,14.15,37.5,16.13,0.0
2018,8,17,6,0,342.0,31.0,2.0,14.7,66.0,25.18,15.46
2018,8,17,6,15,397.0,39.0,2.0,15.4,102.5,30.58,21.11
2018,8,17,6,30,452.0,47.0,2.0,16.1,139.0,35.79,26.04
2018,8,17,6,45,295.0,76.0,1.95,16.75,143.0,55.79,43.82
2018,8,17,7,0,138.0,105.0,1.9,17.4,147.0,82.05,66.76
2018,8,17,7,15,400.0,93.0,1.85,18.25,246.0,65.79,52.25
2018,8,17,7,30,662.0,81.0,1.8,19.1,345.0,55.88,43.32
2018,8,17,7,45,729.0,77.0,1.75,19.9,404.5,56.85,43.87
2018,8,17,8,0,796.0,73.0,1.7,20.7,464.0,52.85,40.12
2018,8,17,8,15,817.0,76.0,1.7,21.55,513.5,62.9,48.4
2018,8,17,8,30,838.0,79.0,1.7,22.4,563.0,76.64,47.61
2018,8,17,8,45,854.0,81.5,1.7,23.3,609.0,127.92,67.06
2018,8,17,9,0,870.0,84.0,1.7,24.2,655.0,181.05,101.31
2018,8,17,9,15,882.5,85.5,1.7,25.15,696.0,234.48,142.65
2018,8,17,9,30,895.0,87.0,1.7,26.1,737.0,288.98,187.67
2018,8,17,9,45,904.5,88.0,1.75,27.0,772.5,343.08,233.21
2018,8,17,10,0,914.0,89.0,1.8,27.9,808.0,397.49,278.41
2018,8,17,10,15,920.5,90.0,1.85,28.6,837.0,450.79,321.91
2018,8,17,10,30,927.0,91.0,1.9,29.3,866.0,503.66,363.73
2018,8,17,10,45,932.5,91.5,1.95,30.05,888.5,554.98,402.98
2018,8,17,11,0,938.0,92.0,2.0,30.8,911.0,605.35,440.2
2018,8,17,11,15,941.5,93.0,2.1,31.4,926.5,653.77,475.38
2018,8,17,11,30,945.0,94.0,2.2,32.0,942.0,700.65,508.54
2018,8,17,11,45,947.0,93.5,2.25,32.6,949.0,743.48,537.86
2018,8,17,12,0,949.0,93.0,2.3,33.2,956.0,784.22,563.65
2018,8,17,12,15,948.5,93.5,2.4,33.45,955.5,821.69,587.86
2018,8,17,12,30,948.0,94.0,2.5,33.7,955.0,856.61,610.33
2018,8,17,12,45,946.0,94.5,2.6,33.95,946.5,887.55,630.2
2018,8,17,13,0,944.0,95.0,2.7,34.2,938.0,915.55,648.21
2018,8,17,13,15,941.0,94.0,2.75,34.15,921.5,938.1,663.24
2018,8,17,13,30,938.0,93.0,2.8,34.1,905.0,957.38,676.33
2018,8,17,13,45,933.5,92.0,2.9,34.05,881.5,971.93,686.98
2018,8,17,14,0,929.0,91.0,3.0,34.0,858.0,983.04,695.63
2018,8,17,14,15,923.0,90.0,3.1,33.7,828.5,989.25,702.08
2018,8,17,14,30,917.0,89.0,3.2,33.4,799.0,991.99,706.53
2018,8,17,14,45,908.0,87.0,3.25,33.15,762.0,987.23,705.86
2018,8,17,15,0,899.0,85.0,3.3,32.9,725.0,979.02,703.18
2018,8,17,15,15,886.5,83.5,3.3,32.9,683.0,964.7,695.62
2018,8,17,15,30,874.0,82.0,3.3,32.9,641.0,947.24,686.16
2018,8,17,15,45,859.0,79.5,3.35,31.95,594.5,923.2,675.39
2018,8,17,16,0,844.0,77.0,3.4,31.0,548.0,896.4,662.66
2018,8,17,16,15,823.0,74.5,3.35,30.25,498.5,870.76,649.38
2018,8,17,16,30,802.0,72.0,3.3,29.5,449.0,833.71,628.04
2018,8,17,16,45,773.5,68.0,3.3,28.75,397.0,786.24,599.2
2018,8,17,17,0,745.0,64.0,3.3,28.0,345.0,737.58,568.58
2018,8,17,17,15,703.0,59.5,3.2,26.85,292.5,676.37,527.99
2018,8,17,17,30,661.0,55.0,3.1,25.7,240.0,615.48,485.66
2018,8,17,17,45,597.5,49.0,3.0,24.6,189.5,543.01,431.91
2018,8,17,18,0,534.0,43.0,2.9,23.5,139.0,468.94,373.59
2018,8,17,18,15,432.0,35.0,2.8,22.55,96.0,370.33,290.96
2018,8,17,18,30,330.0,27.0,2.7,21.6,53.0,275.83,187.61
2018,8,17,18,45,179.0,15.5,2.65,20.65,28.0,117.77,0.0
2018,8,17,19,0,28.0,4.0,2.6,19.7,3.0,0.0,0.0
2018,8,17,19,15,14.0,2.0,2.55,19.25,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,18,5,15,42.0,4.0,1.45,13.55,4.5,0.0,0.0
2018,8,18,5,30,84.0,8.0,1.7,14.2,9.0,7.28,0.0
2018,8,18,5,45,230.5,19.5,1.95,14.85,39.0,16.26,0.0
2018,8,18,6,0,377.0,31.0,2.2,15.5,69.0,25.35,15.41
2018,8,18,6,15,472.0,39.0,2.15,16.25,115.0,30.88,21.25
2018,8,18,6,30,567.0,47.0,2.1,17.0,161.0,36.3,26.37
2018,8,18,6,45,626.5,53.0,2.1,17.75,213.0,39.83,29.6
2018,8,18,7,0,686.0,59.0,2.1,18.5,265.0,47.31,36.12
2018,8,18,7,15,726.0,63.5,2.05,19.6,318.5,49.65,37.94
2018,8,18,7,30,766.0,68.0,2.0,20.7,372.0,51.93,39.63
2018,8,18,7,45,795.0,71.5,1.95,21.8,425.0,53.3,40.47
2018,8,18,8,0,824.0,75.0,1.9,22.9,478.0,54.61,41.25
2018,8,18,8,15,844.5,78.0,1.9,23.9,528.5,64.53,49.31
2018,8,18,8,30,865.0,81.0,1.9,24.9,579.0,76.74,48.18
2018,8,18,8,45,880.5,83.0,1.9,25.95,625.5,129.23,66.91
2018,8,18,9,0,896.0,85.0,1.9,27.0,672.0,183.5,101.09
2018,8,18,9,15,897.0,92.0,1.95,27.85,711.0,240.19,144.87
2018,8,18,9,30,898.0,99.0,2.0,28.7,750.0,296.81,191.5
2018,8,18,9,45,893.0,108.0,2.05,29.5,782.0,352.81,238.41
2018,8,18,10,0,888.0,117.0,2.1,30.3,814.0,407.72,283.75
2018,8,18,10,15,895.5,118.5,2.15,30.95,843.5,460.88,326.63
2018,8,18,10,30,903.0,120.0,2.2,31.6,873.0,513.76,368.01
2018,8,18,10,45,909.5,121.0,2.25,32.2,896.5,565.27,407.18
2018,8,18,11,0,916.0,122.0,2.3,32.8,920.0,615.97,444.52
2018,8,18,11,15,919.0,123.0,2.4,33.25,935.0,663.57,479.11
2018,8,18,11,30,922.0,124.0,2.5,33.7,950.0,709.65,511.77
2018,8,18,11,45,924.0,124.5,2.6,34.2,957.5,752.94,541.68
2018,8,18,12,0,926.0,125.0,2.7,34.7,965.0,794.26,569.21
2018,8,18,12,15,922.5,127.0,2.8,34.8,963.0,830.54,592.91
2018,8,18,12,30,919.0,129.0,2.9,34.9,961.0,864.18,614.88
2018,8,18,12,45,911.5,132.0,3.0,35.0,950.5,892.64,633.51
2018,8,18,13,0,904.0,135.0,3.1,35.1,940.0,918.04,650.25
2018,8,18,13,15,901.0,133.5,3.2,34.95,923.5,940.03,665.58
2018,8,18,13,30,898.0,132.0,3.3,34.8,907.0,958.86,679.04
2018,8,18,13,45,893.0,130.0,3.4,34.65,883.0,972.09,689.1
2018,8,18,14,0,888.0,128.0,3.5,34.5,859.0,981.94,697.21
2018,8,18,14,15,880.0,126.0,3.55,34.15,828.0,985.54,701.75
2018,8,18,14,30,872.0,124.0,3.6,33.8,797.0,985.7,704.31
2018,8,18,14,45,861.5,121.5,3.65,33.5,759.5,989.91,709.52
2018,8,18,15,0,851.0,119.0,3.7,33.2,722.0,980.5,706.08
2018,8,18,15,15,836.5,116.0,3.7,33.2,679.0,963.34,696.64
2018,8,18,15,30,822.0,113.0,3.7,33.2,636.0,943.04,685.27
2018,8,18,15,45,803.0,109.5,3.7,32.1,588.5,914.9,671.78
2018,8,18,16,0,784.0,106.0,3.7,31.0,541.0,884.08,656.29
2018,8,18,16,15,759.5,101.5,3.65,30.15,490.5,850.13,637.46
2018,8,18,16,30,735.0,97.0,3.6,29.3,440.0,809.09,613.33
2018,8,18,16,45,701.0,91.5,3.55,28.45,387.5,756.89,580.67
2018,8,18,17,0,667.0,86.0,3.5,27.6,335.0,703.92,546.42
2018,8,18,17,15,618.5,79.0,3.3,26.45,282.0,636.82,500.44
2018,8,18,17,30,570.0,72.0,3.1,25.3,229.0,570.62,453.08
2018,8,18,17,45,500.0,63.0,2.95,24.1,179.0,487.33,390.26
2018,8,18,18,0,430.0,54.0,2.8,22.9,129.0,407.4,325.87
2018,8,18,18,15,328.5,41.0,2.75,21.9,87.0,306.79,241.05
2018,8,18,18,30,227.0,28.0,2.7,20.9,45.0,208.99,135.1
2018,8,18,18,45,120.5,15.0,2.6,19.85,23.5,83.13,0.0
2018,8,18,19,0,14.0,2.0,2.5,18.8,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,2.55,18.3,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,5,15,26.0,4.0,1.7,12.6,4.0,0.0,0.0
2018,8,19,5,30,52.0,8.0,2.0,13.2,8.0,7.28,0.0
2018,8,19,5,45,166.0,21.0,2.25,13.75,35.0,16.67,0.0
2018,8,19,6,0,280.0,34.0,2.5,14.3,62.0,28.14,17.65
2018,8,19,6,15,334.0,44.5,2.5,14.95,97.0,35.55,25.41
2018,8,19,6,30,388.0,55.0,2.5,15.6,132.0,42.63,32.09
2018,8,19,6,45,197.0,77.0,2.5,16.25,116.5,59.36,47.03
2018,8,19,7,0,6.0,99.0,2.5,16.9,101.0,82.97,67.71
2018,8,19,7,15,17.5,122.0,2.55,17.65,128.5,101.15,83.22
2018,8,19,7,30,29.0,145.0,2.6,18.4,156.0,113.87,93.69
2018,8,19,7,45,67.5,173.0,2.6,19.2,204.5,133.24,109.6
2018,8,19,8,0,106.0,201.0,2.6,20.0,253.0,144.25,118.13
2018,8,19,8,15,397.5,167.5,2.65,20.8,391.0,107.22,86.17
2018,8,19,8,30,689.0,134.0,2.7,21.6,529.0,90.39,62.56
2018,8,19,8,45,762.5,122.5,2.7,22.35,592.5,129.63,72.81
2018,8,19,9,0,836.0,111.0,2.7,23.1,656.0,183.37,105.39
2018,8,19,9,15,851.0,113.0,2.75,23.85,698.5,236.67,146.6
2018,8,19,9,30,866.0,115.0,2.8,24.6,741.0,291.48,192.14
2018,8,19,9,45,878.5,116.5,2.85,25.3,778.0,353.07,243.74
2018,8,19,10,0,891.0,118.0,2.9,26.0,815.0,408.03,289.92
2018,8,19,10,15,899.5,119.5,2.95,26.55,845.5,461.81,334.53
2018,8,19,10,30,908.0,121.0,3.0,27.1,876.0,515.42,377.75
2018,8,19,10,45,914.5,121.0,3.05,27.6,898.5,566.45,417.93
2018,8,19,11,0,921.0,121.0,3.1,28.1,921.0,616.65,456.28
2018,8,19,11,15,926.0,121.0,3.15,28.45,937.0,664.89,492.42
2018,8,19,11,30,931.0,121.0,3.2,28.8,953.0,711.75,526.65
2018,8,19,11,45,934.0,121.5,3.25,29.15,961.5,756.08,558.29
2018,8,19,12,0,937.0,122.0,3.3,29.5,970.0,798.5,587.43
2018,8,19,12,15,938.5,121.0,3.3,29.7,969.5,836.33,612.07
2018,8,19,12,30,940.0,120.0,3.3,29.9,969.0,871.72,634.94
2018,8,19,12,45,939.5,119.0,3.35,30.1,960.5,902.82,655.18
2018,8,19,13,0,939.0,118.0,3.4,30.3,952.0,931.02,673.51
2018,8,19,13,15,935.5,117.0,3.4,30.3,935.0,953.52,688.41
2018,8,19,13,30,932.0,116.0,3.4,30.3,918.0,972.74,701.28
2018,8,19,13,45,927.0,115.0,3.4,30.3,894.0,987.22,711.21
2018,8,19,14,0,922.0,114.0,3.4,30.3,870.0,998.25,719.08
2018,8,19,14,15,909.5,114.0,3.4,30.1,836.5,999.73,721.54
2018,8,19,14,30,897.0,114.0,3.4,29.9,803.0,997.68,721.96
2018,8,19,14,45,892.5,110.0,3.45,29.65,767.5,995.49,722.99
2018,8,19,15,0,888.0,106.0,3.5,29.4,732.0,989.83,721.91
2018,8,19,15,15,874.5,103.0,3.5,29.4,688.5,973.25,712.76
2018,8,19,15,30,861.0,100.0,3.5,29.4,645.0,963.43,708.25
2018,8,19,15,45,833.5,97.5,3.5,28.45,592.5,927.94,689.31
2018,8,19,16,0,806.0,95.0,3.5,27.5,540.0,889.94,668.5
2018,8,19,16,15,772.5,90.5,3.45,26.75,484.0,841.8,639.43
2018,8,19,16,30,739.0,86.0,3.4,26.0,428.0,792.04,608.6
2018,8,19,16,45,731.5,81.0,3.35,25.2,385.5,763.03,591.93
2018,8,19,17,0,724.0,76.0,3.3,24.4,343.0,737.35,576.9
2018,8,19,17,15,678.0,69.5,3.2,23.25,289.0,671.34,531.85
2018,8,19,17,30,632.0,63.0,3.1,22.1,235.0,606.11,485.34
2018,8,19,17,45,526.5,56.0,3.05,20.95,178.0,497.28,402.57
2018,8,19,18,0,421.0,49.0,3.0,19.8,121.0,394.55,319.59
2018,8,19,18,15,339.0,37.5,2.95,18.85,83.0,309.46,245.41
2018,8,19,18,30,257.0,26.0,2.9,17.9,45.0,223.1,136.36
2018,8,19,18,45,137.5,14.5,2.85,17.0,23.5,92.13,0.0
2018,8,19,19,0,18.0,3.0,2.8,16.1,2.0,0.0,0.0
2018,8,19,19,15,9.0,1.5,2.8,15.7,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,20,5,15,13.5,2.5,2.75,12.45,2.5,0.0,0.0
2018,8,20,5,30,27.0,5.0,2.9,12.8,5.0,4.55,0.0
2018,8,20,5,45,88.0,15.5,3.05,13.15,22.5,12.2,0.0
2018,8,20,6,0,149.0,26.0,3.2,13.5,40.0,20.17,10.97
2018,8,20,6,15,192.5,38.0,3.2,14.05,68.0,28.99,19.74
2018,8,20,6,30,236.0,50.0,3.2,14.6,96.0,37.47,27.63
2018,8,20,6,45,120.0,64.5,3.2,15.1,88.0,50.14,39.06
2018,8,20,7,0,4.0,79.0,3.2,15.6,80.0,68.05,54.92
2018,8,20,7,15,4.5,93.0,3.15,16.2,94.5,79.79,65.04
2018,8,20,7,30,5.0,107.0,3.1,16.8,109.0,91.45,74.87
2018,8,20,7,45,5.5,127.5,3.1,17.45,130.0,107.86,88.61
2018,8,20,8,0,6.0,148.0,3.1,18.1,151.0,124.06,101.93
2018,8,20,8,15,20.5,180.5,3.05,18.75,192.0,148.69,122.15
2018,8,20,8,30,35.0,213.0,3.0,19.4,233.0,162.24,132.75
2018,8,20,8,45,57.5,245.0,2.95,20.05,281.0,189.99,146.21
2018,8,20,9,0,80.0,277.0,2.9,20.7,329.0,220.91,168.15
2018,8,20,9,15,173.0,293.0,2.9,21.35,415.0,248.19,184.65
2018,8,20,9,30,266.0,309.0,2.9,22.0,501.0,286.25,210.65
2018,8,20,9,45,497.5,245.5,2.95,22.6,626.0,323.31,233.78
2018,8,20,10,0,729.0,182.0,3.0,23.2,751.0,387.36,280.7
2018,8,20,10,15,794.0,161.0,3.0,23.7,802.0,445.27,327.23
2018,8,20,10,30,859.0,140.0,3.0,24.2,853.0,502.84,373.12
2018,8,20,10,45,867.0,140.0,3.05,24.7,875.5,555.6,414.81
2018,8,20,11,0,875.0,140.0,3.1,25.2,898.0,604.66,452.71
2018,8,20,11,15,879.5,140.5,3.15,25.5,913.5,651.2,488.13
2018,8,20,11,30,884.0,141.0,3.2,25.8,929.0,696.43,521.72
2018,8,20,11,45,886.5,141.0,3.3,26.1,936.0,738.38,552.48
2018,8,20,12,0,889.0,141.0,3.4,26.4,943.0,778.49,581.37
2018,8,20,12,15,892.5,138.5,3.45,26.45,943.0,815.18,606.62
2018,8,20,12,30,896.0,136.0,3.5,26.5,943.0,849.63,630.01
2018,8,20,12,45,899.0,132.5,3.6,26.6,935.5,880.33,650.98
2018,8,20,13,0,902.0,129.0,3.7,26.7,928.0,908.34,670.18
2018,8,20,13,15,898.5,128.0,3.8,26.6,911.5,930.15,685.84
2018,8,20,13,30,895.0,127.0,3.9,26.5,895.0,948.79,699.55
2018,8,20,13,45,890.0,125.5,3.95,26.35,871.0,962.31,709.86
2018,8,20,14,0,885.0,124.0,4.0,26.2,847.0,972.47,718.12
2018,8,20,14,15,877.5,121.5,4.05,25.9,816.0,975.85,722.47
2018,8,20,14,30,870.0,119.0,4.1,25.6,785.0,975.78,724.74
2018,8,20,14,45,861.0,116.0,4.15,25.3,748.0,980.41,730.36
2018,8,20,15,0,852.0,113.0,4.2,25.0,711.0,971.73,727.15
2018,8,20,15,15,837.0,110.5,4.2,25.0,668.0,954.54,717.25
2018,8,20,15,30,822.0,108.0,4.2,25.0,625.0,934.24,705.36
2018,8,20,15,45,805.5,104.0,4.2,24.0,578.5,907.79,691.98
2018,8,20,16,0,789.0,100.0,4.2,23.0,532.0,878.61,676.52
2018,8,20,16,15,768.5,94.0,4.15,22.25,482.0,840.84,653.81
2018,8,20,16,30,748.0,88.0,4.1,21.5,432.0,800.94,629.13
2018,8,20,16,45,712.0,82.5,4.05,20.7,378.0,751.68,597.05
2018,8,20,17,0,676.0,77.0,4.0,19.9,324.0,696.82,559.74
2018,8,20,17,15,628.5,71.0,3.9,19.0,272.0,631.79,513.22
2018,8,20,17,30,581.0,65.0,3.8,18.1,220.0,567.71,465.3
2018,8,20,17,45,519.5,56.0,3.7,17.2,172.0,490.83,404.57
2018,8,20,18,0,458.0,47.0,3.6,16.3,124.0,417.03,342.47
2018,8,20,18,15,336.5,36.0,3.55,15.7,82.0,305.3,244.35
2018,8,20,18,30,215.0,25.0,3.5,15.1,40.0,193.3,107.03
2018,8,20,18,45,116.0,14.0,3.4,14.45,21.0,79.03,0.0
