Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,10,6,15,87.0,12.0,0.75,10.85,16.5,10.91,0.0
2018,10,10,6,30,174.0,24.0,0.9,11.3,33.0,19.07,0.0
2018,10,10,6,45,301.0,35.5,1.05,11.7,72.0,29.44,19.22
2018,10,10,7,0,428.0,47.0,1.2,12.1,111.0,37.96,27.93
2018,10,10,7,15,512.5,53.5,1.1,12.5,159.0,41.71,31.73
2018,10,10,7,30,597.0,60.0,1.0,12.9,207.0,45.53,35.34
2018,10,10,7,45,649.5,64.5,0.95,13.3,256.5,47.6,37.21
2018,10,10,8,0,702.0,69.0,0.9,13.7,306.0,49.7,39.0
2018,10,10,8,15,737.5,72.5,0.85,14.3,353.5,55.91,44.31
2018,10,10,8,30,773.0,76.0,0.8,14.9,401.0,57.37,45.35
2018,10,10,8,45,799.5,78.0,0.75,15.5,445.5,57.64,45.33
2018,10,10,9,0,826.0,80.0,0.7,16.1,490.0,70.36,44.14
2018,10,10,9,15,845.5,81.0,0.8,17.0,529.0,121.85,64.42
2018,10,10,9,30,865.0,82.0,0.9,17.9,568.0,182.18,105.6
2018,10,10,9,45,881.0,81.5,1.05,18.75,601.5,234.47,147.18
2018,10,10,10,0,897.0,81.0,1.2,19.6,635.0,287.42,192.25
2018,10,10,10,15,905.0,82.0,1.15,20.1,660.5,339.68,237.65
2018,10,10,10,30,913.0,83.0,1.1,20.6,686.0,391.38,281.98
2018,10,10,10,45,918.0,84.0,1.05,21.15,704.5,441.13,323.61
2018,10,10,11,0,923.0,85.0,1.0,21.7,723.0,489.62,362.85
2018,10,10,11,15,925.5,85.5,0.9,22.05,733.5,534.95,398.35
2018,10,10,11,30,928.0,86.0,0.8,22.4,744.0,578.38,431.06
2018,10,10,11,45,928.0,86.0,0.65,22.75,746.0,617.82,459.16
2018,10,10,12,0,928.0,86.0,0.5,23.1,748.0,654.77,484.26
2018,10,10,12,15,925.5,86.0,0.6,23.25,742.0,687.49,509.2
2018,10,10,12,30,923.0,86.0,0.7,23.4,736.0,717.29,531.83
2018,10,10,12,45,917.5,86.5,0.75,23.55,722.0,742.46,549.8
2018,10,10,13,0,912.0,87.0,0.8,23.7,708.0,764.39,564.97
2018,10,10,13,15,904.5,86.0,0.95,23.7,686.0,779.92,577.73
2018,10,10,13,30,897.0,85.0,1.1,23.7,664.0,792.0,588.35
2018,10,10,13,45,887.0,83.5,1.3,23.7,635.5,798.1,595.67
2018,10,10,14,0,877.0,82.0,1.5,23.7,607.0,800.71,600.68
2018,10,10,14,15,862.5,80.5,1.7,23.5,571.5,796.27,601.35
2018,10,10,14,30,848.0,79.0,1.9,23.3,536.0,788.48,599.7
2018,10,10,14,45,828.5,77.0,2.05,23.1,495.5,779.97,597.08
2018,10,10,15,0,809.0,75.0,2.2,22.9,455.0,761.43,587.33
2018,10,10,15,15,783.0,72.0,2.2,22.9,410.0,733.55,569.31
2018,10,10,15,30,757.0,69.0,2.2,22.9,365.0,703.11,549.21
2018,10,10,15,45,717.0,65.5,2.55,21.95,316.5,658.94,522.28
2018,10,10,16,0,677.0,62.0,2.9,21.0,268.0,613.23,492.36
2018,10,10,16,15,616.0,57.0,2.95,20.2,218.5,554.86,449.35
2018,10,10,16,30,555.0,52.0,3.0,19.4,169.0,492.35,400.62
2018,10,10,16,45,459.0,44.5,3.05,18.55,123.5,403.97,327.55
2018,10,10,17,0,363.0,37.0,3.1,17.7,78.0,319.24,252.01
2018,10,10,17,15,221.0,24.0,3.05,16.95,45.0,194.52,95.36
2018,10,10,17,30,79.0,11.0,3.0,16.2,12.0,55.85,0.0
2018,10,10,17,45,39.5,5.5,3.0,15.4,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,6,15,45.0,11.5,0.7,11.3,13.5,10.46,0.0
2018,10,11,6,30,90.0,23.0,0.8,11.7,27.0,18.5,0.0
2018,10,11,6,45,194.5,39.0,0.9,12.1,63.0,30.48,19.85
2018,10,11,7,0,299.0,55.0,1.0,12.5,99.0,42.37,31.71
2018,10,11,7,15,345.0,68.0,0.95,12.85,137.5,51.44,40.3
2018,10,11,7,30,391.0,81.0,0.9,13.2,176.0,60.18,48.34
2018,10,11,7,45,359.5,98.5,0.85,13.6,200.5,71.48,58.39
2018,10,11,8,0,328.0,116.0,0.8,14.0,225.0,82.21,67.7
2018,10,11,8,15,312.5,130.5,0.7,14.6,247.0,95.69,79.15
2018,10,11,8,30,297.0,145.0,0.6,15.2,269.0,104.48,86.31
2018,10,11,8,45,462.0,138.0,0.55,15.85,354.5,92.78,75.72
2018,10,11,9,0,627.0,131.0,0.5,16.5,440.0,95.04,67.73
2018,10,11,9,15,688.5,125.5,0.6,17.2,489.5,134.62,80.84
2018,10,11,9,30,750.0,120.0,0.7,17.9,539.0,180.86,109.41
2018,10,11,9,45,775.0,118.0,0.8,18.6,573.0,234.69,151.35
2018,10,11,10,0,800.0,116.0,0.9,19.3,607.0,283.93,192.36
2018,10,11,10,15,811.0,118.0,1.0,19.75,633.0,334.04,235.54
2018,10,11,10,30,822.0,120.0,1.1,20.2,659.0,384.19,278.44
2018,10,11,10,45,831.0,120.0,1.2,20.6,678.0,431.64,318.64
2018,10,11,11,0,840.0,120.0,1.3,21.0,697.0,478.4,357.37
2018,10,11,11,15,846.0,119.5,1.35,21.3,708.0,522.34,392.98
2018,10,11,11,30,852.0,119.0,1.4,21.6,719.0,564.84,426.61
2018,10,11,11,45,856.0,118.0,1.45,21.9,722.5,604.1,457.09
2018,10,11,12,0,860.0,117.0,1.5,22.2,726.0,641.34,485.45
2018,10,11,12,15,862.0,114.5,1.5,22.4,721.0,673.63,509.62
2018,10,11,12,30,864.0,112.0,1.5,22.6,716.0,703.34,531.56
2018,10,11,12,45,864.0,109.5,1.55,22.8,703.5,728.92,550.73
2018,10,11,13,0,864.0,107.0,1.6,23.0,691.0,751.55,567.17
2018,10,11,13,15,858.5,104.5,1.6,23.05,670.0,766.99,578.06
2018,10,11,13,30,853.0,102.0,1.6,23.1,649.0,779.08,586.85
2018,10,11,13,45,845.0,99.5,1.6,23.15,621.5,785.86,592.17
2018,10,11,14,0,837.0,97.0,1.6,23.2,594.0,789.21,595.37
2018,10,11,14,15,823.0,94.5,1.6,23.15,559.0,784.38,593.39
2018,10,11,14,30,809.0,92.0,1.6,23.1,524.0,776.19,589.3
2018,10,11,14,45,790.5,88.5,1.65,23.0,484.0,759.97,580.33
2018,10,11,15,0,772.0,85.0,1.7,22.9,444.0,740.66,569.22
2018,10,11,15,15,744.5,81.5,1.7,22.9,399.0,711.33,550.25
2018,10,11,15,30,717.0,78.0,1.7,22.9,354.0,684.06,532.48
2018,10,11,15,45,675.0,73.5,1.65,22.4,306.0,638.39,501.45
2018,10,11,16,0,633.0,69.0,1.6,21.9,258.0,591.52,468.53
2018,10,11,16,15,570.5,62.5,1.45,21.15,209.5,526.38,420.15
2018,10,11,16,30,508.0,56.0,1.3,20.4,161.0,461.86,369.54
2018,10,11,16,45,412.5,47.0,1.15,19.65,117.0,373.28,297.1
2018,10,11,17,0,317.0,38.0,1.0,18.9,73.0,288.23,222.17
2018,10,11,17,15,189.0,24.0,1.05,18.25,42.0,173.16,61.67
2018,10,11,17,30,61.0,10.0,1.1,17.6,11.0,44.25,0.0
2018,10,11,17,45,30.5,5.0,1.2,16.9,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,6,15,78.5,10.0,0.65,11.8,13.5,9.1,0.0
2018,10,12,6,30,157.0,20.0,0.7,12.3,27.0,15.88,0.0
2018,10,12,6,45,289.5,31.5,0.7,12.8,65.5,25.91,15.78
2018,10,12,7,0,422.0,43.0,0.7,13.3,104.0,34.59,24.77
2018,10,12,7,15,502.0,51.0,0.8,13.95,151.0,39.79,29.8
2018,10,12,7,30,582.0,59.0,0.9,14.6,198.0,44.92,34.53
2018,10,12,7,45,634.0,64.0,1.0,15.3,246.5,47.39,36.71
2018,10,12,8,0,686.0,69.0,1.1,16.0,295.0,49.87,38.77
2018,10,12,8,15,722.0,72.0,1.25,17.15,342.0,55.69,43.6
2018,10,12,8,30,758.0,75.0,1.4,18.3,389.0,56.76,44.2
2018,10,12,8,45,783.5,78.0,1.55,19.45,433.0,57.79,44.74
2018,10,12,9,0,809.0,81.0,1.7,20.6,477.0,66.79,43.44
2018,10,12,9,15,832.5,81.5,1.7,21.35,517.0,117.08,61.16
2018,10,12,9,30,856.0,82.0,1.7,22.1,557.0,176.58,100.37
2018,10,12,9,45,876.0,81.0,1.75,22.8,591.5,228.57,140.77
2018,10,12,10,0,896.0,80.0,1.8,23.5,626.0,281.64,185.2
2018,10,12,10,15,905.0,81.0,1.95,24.15,652.0,333.97,230.48
2018,10,12,10,30,914.0,82.0,2.1,24.8,678.0,385.84,275.1
2018,10,12,10,45,920.0,83.0,2.2,25.45,697.0,435.87,317.38
2018,10,12,11,0,926.0,84.0,2.3,26.1,716.0,484.72,357.61
2018,10,12,11,15,930.0,84.0,2.4,26.45,727.0,530.31,394.78
2018,10,12,11,30,934.0,84.0,2.5,26.8,738.0,574.08,429.65
2018,10,12,11,45,935.5,85.0,2.6,27.15,741.5,615.36,461.83
2018,10,12,12,0,937.0,86.0,2.7,27.5,745.0,654.31,491.6
2018,10,12,12,15,936.0,85.5,2.8,27.65,739.5,687.68,517.3
2018,10,12,12,30,935.0,85.0,2.9,27.8,734.0,718.18,540.6
2018,10,12,12,45,931.0,84.5,2.95,27.95,720.5,743.59,559.39
2018,10,12,13,0,927.0,84.0,3.0,28.1,707.0,765.75,574.97
2018,10,12,13,15,921.5,82.5,3.05,28.1,685.5,782.41,587.21
2018,10,12,13,30,916.0,81.0,3.1,28.1,664.0,795.61,597.25
2018,10,12,13,45,906.5,80.0,3.15,28.05,635.5,802.79,603.45
2018,10,12,14,0,897.0,79.0,3.2,28.0,607.0,806.46,607.43
2018,10,12,14,15,884.0,77.5,3.25,27.85,572.0,803.29,607.11
2018,10,12,14,30,871.0,76.0,3.3,27.7,537.0,796.72,604.59
2018,10,12,14,45,852.0,73.5,3.3,27.55,495.5,780.86,595.42
2018,10,12,15,0,833.0,71.0,3.3,27.4,454.0,769.02,589.14
2018,10,12,15,15,807.0,68.5,3.3,27.4,408.5,741.68,571.4
2018,10,12,15,30,781.0,66.0,3.3,27.4,363.0,711.73,551.56
2018,10,12,15,45,743.5,62.0,3.2,26.65,314.0,668.76,522.87
2018,10,12,16,0,706.0,58.0,3.1,25.9,265.0,624.16,491.85
2018,10,12,16,15,650.0,52.5,2.75,24.7,215.5,563.04,446.8
2018,10,12,16,30,594.0,47.0,2.4,23.5,166.0,508.31,404.15
2018,10,12,16,45,499.0,39.5,2.05,22.3,120.0,420.63,332.53
2018,10,12,17,0,404.0,32.0,1.7,21.1,74.0,337.16,256.48
2018,10,12,17,15,247.0,20.5,1.7,20.25,42.0,200.43,35.82
2018,10,12,17,30,90.0,9.0,1.7,19.4,10.0,59.7,0.0
2018,10,12,17,45,45.0,4.5,1.7,18.55,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,13,6,15,112.0,9.0,1.3,11.45,14.0,8.19,0.0
2018,10,13,6,30,224.0,18.0,1.4,12.2,28.0,16.37,0.0
2018,10,13,6,45,375.0,27.0,1.5,13.0,69.0,21.99,12.27
2018,10,13,7,0,526.0,36.0,1.6,13.8,110.0,31.35,21.79
2018,10,13,7,15,603.5,41.5,1.7,14.55,159.0,35.1,25.52
2018,10,13,7,30,681.0,47.0,1.8,15.3,208.0,38.9,29.05
2018,10,13,7,45,728.5,51.0,1.95,16.1,258.0,41.28,31.15
2018,10,13,8,0,776.0,55.0,2.1,16.9,308.0,43.69,33.15
2018,10,13,8,15,807.5,58.0,2.15,17.85,356.5,45.19,34.27
2018,10,13,8,30,839.0,61.0,2.2,18.8,405.0,53.45,41.24
2018,10,13,8,45,861.5,63.0,2.25,19.8,449.5,54.95,42.23
2018,10,13,9,0,884.0,65.0,2.3,20.8,494.0,62.49,48.4
2018,10,13,9,15,899.5,67.0,2.3,21.6,533.5,116.76,59.24
2018,10,13,9,30,915.0,69.0,2.3,22.4,573.0,172.16,94.51
2018,10,13,9,45,925.5,71.0,2.35,23.15,606.0,227.55,137.92
2018,10,13,10,0,936.0,73.0,2.4,23.9,639.0,283.09,184.86
2018,10,13,10,15,943.5,74.5,2.45,24.4,665.5,337.26,231.97
2018,10,13,10,30,951.0,76.0,2.5,24.9,692.0,390.79,278.25
2018,10,13,10,45,956.0,76.0,2.5,25.4,710.0,441.19,321.19
2018,10,13,11,0,961.0,76.0,2.5,25.9,728.0,490.18,361.86
2018,10,13,11,15,963.5,76.5,2.6,26.1,738.5,536.83,400.31
2018,10,13,11,30,966.0,77.0,2.7,26.3,749.0,581.46,436.29
2018,10,13,11,45,966.0,78.0,2.75,26.55,751.5,622.97,468.86
2018,10,13,12,0,966.0,79.0,2.8,26.8,754.0,661.94,498.83
2018,10,13,12,15,964.5,78.5,2.85,26.8,748.0,695.76,525.1
2018,10,13,12,30,963.0,78.0,2.9,26.8,742.0,726.6,548.84
2018,10,13,12,45,959.5,77.5,2.95,26.85,728.0,752.92,568.45
2018,10,13,13,0,956.0,77.0,3.0,26.9,714.0,775.94,584.9
2018,10,13,13,15,949.5,76.0,3.0,26.75,692.0,792.8,597.41
2018,10,13,13,30,943.0,75.0,3.0,26.6,670.0,806.09,607.64
2018,10,13,13,45,933.0,74.0,3.05,26.5,640.5,813.11,613.9
2018,10,13,14,0,923.0,73.0,3.1,26.4,611.0,816.51,617.86
2018,10,13,14,15,910.0,71.5,3.1,26.15,575.5,813.38,617.57
2018,10,13,14,30,897.0,70.0,3.1,25.9,540.0,806.75,615.02
2018,10,13,14,45,879.0,68.0,3.1,25.65,498.5,792.16,606.99
2018,10,13,15,0,861.0,66.0,3.1,25.4,457.0,774.41,596.77
2018,10,13,15,15,835.5,63.0,3.1,25.4,410.5,746.54,578.63
2018,10,13,15,30,810.0,60.0,3.1,25.4,364.0,723.2,563.46
2018,10,13,15,45,772.5,57.0,3.1,24.4,315.0,681.25,536.28
2018,10,13,16,0,735.0,54.0,3.1,23.4,266.0,637.63,506.62
2018,10,13,16,15,677.0,49.0,2.8,22.3,215.5,575.4,460.22
2018,10,13,16,30,619.0,44.0,2.5,21.2,165.0,513.21,411.29
2018,10,13,16,45,521.5,37.0,2.25,20.15,118.5,422.88,337.02
2018,10,13,17,0,424.0,30.0,2.0,19.1,72.0,345.99,262.61
2018,10,13,17,15,259.5,20.0,1.9,18.15,41.0,203.98,0.0
2018,10,13,17,30,95.0,10.0,1.8,17.2,10.0,63.12,0.0
2018,10,13,17,45,47.5,5.0,1.7,16.25,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,14,6,15,28.0,5.5,1.25,9.7,6.5,0.0,0.0
2018,10,14,6,30,56.0,11.0,1.4,10.4,13.0,10.01,0.0
2018,10,14,6,45,244.0,24.0,1.5,11.1,54.5,19.15,9.84
2018,10,14,7,0,432.0,37.0,1.6,11.8,96.0,29.48,20.3
2018,10,14,7,15,396.0,45.0,1.65,12.45,116.5,34.54,25.24
2018,10,14,7,30,360.0,53.0,1.7,13.1,137.0,39.29,29.67
2018,10,14,7,45,296.0,83.0,1.8,13.7,162.5,60.21,48.36
2018,10,14,8,0,232.0,113.0,1.9,14.3,188.0,84.0,69.28
2018,10,14,8,15,527.5,89.5,1.9,14.95,294.0,63.02,50.47
2018,10,14,8,30,823.0,66.0,1.9,15.6,400.0,50.49,39.18
2018,10,14,8,45,847.0,68.5,1.9,16.3,445.0,51.43,39.79
2018,10,14,9,0,871.0,71.0,1.9,17.0,490.0,64.29,50.76
2018,10,14,9,15,887.0,74.0,1.9,17.6,530.0,118.68,62.9
2018,10,14,9,30,903.0,77.0,1.9,18.2,570.0,174.28,98.41
2018,10,14,9,45,916.0,78.5,1.9,18.85,604.0,229.19,141.63
2018,10,14,10,0,929.0,80.0,1.9,19.5,638.0,284.49,188.72
2018,10,14,10,15,938.5,80.5,1.9,20.15,664.5,338.13,235.63
2018,10,14,10,30,948.0,81.0,1.9,20.8,691.0,391.28,281.78
2018,10,14,10,45,956.0,81.5,1.9,21.4,711.0,443.15,325.98
2018,10,14,11,0,964.0,82.0,1.9,22.0,731.0,493.92,368.06
2018,10,14,11,15,969.0,82.0,2.0,22.5,743.0,541.5,407.02
2018,10,14,11,30,974.0,82.0,2.1,23.0,755.0,587.25,443.55
2018,10,14,11,45,976.0,81.5,2.15,23.45,757.5,628.81,475.96
2018,10,14,12,0,978.0,81.0,2.2,23.9,760.0,667.9,505.78
2018,10,14,12,15,978.5,81.0,2.3,24.2,755.5,703.87,533.29
2018,10,14,12,30,979.0,81.0,2.4,24.5,751.0,736.97,558.3
2018,10,14,12,45,977.0,80.0,2.45,24.85,737.5,764.28,578.16
2018,10,14,13,0,975.0,79.0,2.5,25.2,724.0,788.28,594.57
2018,10,14,13,15,969.5,78.0,2.55,25.25,702.5,806.29,607.67
2018,10,14,13,30,964.0,77.0,2.6,25.3,681.0,820.72,618.48
2018,10,14,13,45,956.0,75.5,2.7,25.4,651.5,829.04,625.51
2018,10,14,14,0,948.0,74.0,2.8,25.5,622.0,833.69,630.22
2018,10,14,14,15,935.5,72.0,2.8,25.4,585.5,830.56,629.6
2018,10,14,14,30,923.0,70.0,2.8,25.3,549.0,823.83,626.68
2018,10,14,14,45,907.0,68.0,2.85,25.2,507.5,810.86,619.84
2018,10,14,15,0,891.0,66.0,2.9,25.1,466.0,794.62,610.73
2018,10,14,15,15,866.5,63.0,2.9,25.1,419.0,767.39,593.19
2018,10,14,15,30,842.0,60.0,2.9,25.1,372.0,744.48,578.47
2018,10,14,15,45,806.5,56.5,2.6,24.4,322.0,703.04,549.75
2018,10,14,16,0,771.0,53.0,2.3,23.7,272.0,659.75,518.63
2018,10,14,16,15,715.5,48.5,2.0,22.4,221.0,599.39,474.28
2018,10,14,16,30,660.0,44.0,1.7,21.1,170.0,538.68,426.97
2018,10,14,16,45,560.0,37.5,1.4,19.75,122.0,446.16,351.65
2018,10,14,17,0,460.0,31.0,1.1,18.4,74.0,367.74,272.98
2018,10,14,17,15,269.5,19.5,1.15,17.7,41.0,205.94,0.0
2018,10,14,17,30,79.0,8.0,1.2,17.0,8.0,51.91,0.0
2018,10,14,17,45,39.5,4.0,1.25,16.3,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,15,6,15,118.0,9.0,1.35,9.4,13.5,0.0,0.0
2018,10,15,6,30,236.0,18.0,1.4,10.3,27.0,16.37,0.0
2018,10,15,6,45,392.5,26.0,1.45,11.15,67.5,21.32,11.26
2018,10,15,7,0,549.0,34.0,1.5,12.0,108.0,29.7,20.42
2018,10,15,7,15,627.0,39.5,1.65,12.85,157.5,33.54,24.28
2018,10,15,7,30,705.0,45.0,1.8,13.7,207.0,37.44,27.92
2018,10,15,7,45,753.0,49.0,1.9,14.55,258.0,39.91,30.13
2018,10,15,8,0,801.0,53.0,2.0,15.4,309.0,42.39,32.23
2018,10,15,8,15,832.5,56.0,2.0,16.45,358.0,49.77,38.54
2018,10,15,8,30,864.0,59.0,2.0,17.5,407.0,52.19,40.38
2018,10,15,8,45,886.0,61.0,2.05,18.5,451.5,53.74,41.44
2018,10,15,9,0,908.0,63.0,2.1,19.5,496.0,56.84,43.82
2018,10,15,9,15,922.0,65.0,2.05,20.35,535.5,112.16,56.51
2018,10,15,9,30,936.0,67.0,2.0,21.2,575.0,168.4,91.38
2018,10,15,9,45,945.5,69.0,1.95,22.05,608.0,224.57,134.96
2018,10,15,10,0,955.0,71.0,1.9,22.9,641.0,280.74,182.21
2018,10,15,10,15,962.5,72.5,1.75,23.5,667.5,335.72,229.6
2018,10,15,10,30,970.0,74.0,1.6,24.1,694.0,390.01,275.88
2018,10,15,10,45,975.0,74.5,1.4,24.75,712.5,441.57,318.63
2018,10,15,11,0,980.0,75.0,1.2,25.4,731.0,491.71,358.56
2018,10,15,11,15,983.0,75.5,1.05,25.75,741.5,539.27,395.51
2018,10,15,11,30,986.0,76.0,0.9,26.1,752.0,584.81,429.39
2018,10,15,11,45,986.5,76.0,0.7,26.45,754.5,626.28,458.41
2018,10,15,12,0,987.0,76.0,0.5,26.8,757.0,665.15,484.07
2018,10,15,12,15,985.5,76.0,0.6,26.95,751.0,699.99,510.26
2018,10,15,12,30,984.0,76.0,0.7,27.1,745.0,731.8,534.07
2018,10,15,12,45,980.0,75.5,0.85,27.3,730.5,758.21,554.26
2018,10,15,13,0,976.0,75.0,1.0,27.5,716.0,781.22,571.13
2018,10,15,13,15,970.0,74.0,1.15,27.5,694.0,798.74,584.94
2018,10,15,13,30,964.0,73.0,1.3,27.5,672.0,812.65,596.54
2018,10,15,13,45,954.5,72.0,1.45,27.5,642.5,820.27,604.11
2018,10,15,14,0,945.0,71.0,1.6,27.5,613.0,824.2,609.39
2018,10,15,14,15,932.0,69.5,1.75,27.3,576.5,821.17,610.6
2018,10,15,14,30,919.0,68.0,1.9,27.1,540.0,814.58,609.49
2018,10,15,14,45,900.5,66.0,2.0,26.95,498.0,799.6,602.12
2018,10,15,15,0,882.0,64.0,2.1,26.8,456.0,781.4,592.48
2018,10,15,15,15,856.5,61.5,2.1,26.8,409.5,754.14,575.24
2018,10,15,15,30,831.0,59.0,2.1,26.8,363.0,731.25,560.77
2018,10,15,15,45,793.0,55.5,2.1,25.9,313.0,688.2,533.23
2018,10,15,16,0,755.0,52.0,2.1,25.0,263.0,643.47,503.17
2018,10,15,16,15,695.0,47.5,1.85,23.6,212.0,580.48,457.27
2018,10,15,16,30,635.0,43.0,1.6,22.2,161.0,517.44,408.51
2018,10,15,16,45,531.5,36.0,1.4,20.8,114.0,423.33,332.13
2018,10,15,17,0,428.0,29.0,1.2,19.4,67.0,343.75,249.87
2018,10,15,17,15,249.0,17.5,1.25,18.6,36.5,163.57,0.0
2018,10,15,17,30,70.0,6.0,1.3,17.8,6.0,5.46,0.0
2018,10,15,17,45,35.0,3.0,1.3,17.0,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,16,6,15,111.5,8.5,1.1,10.2,12.5,0.0,0.0
2018,10,16,6,30,223.0,17.0,1.1,10.7,25.0,15.46,0.0
2018,10,16,6,45,380.0,26.0,1.05,11.15,65.0,21.42,10.94
2018,10,16,7,0,537.0,35.0,1.0,11.6,105.0,30.79,21.37
2018,10,16,7,15,617.0,40.5,1.05,12.3,154.0,34.55,25.22
2018,10,16,7,30,697.0,46.0,1.1,13.0,203.0,38.39,28.87
2018,10,16,7,45,745.5,49.5,1.15,13.7,253.5,40.38,30.68
2018,10,16,8,0,794.0,53.0,1.2,14.4,304.0,42.44,32.43
2018,10,16,8,15,825.5,56.0,1.2,15.35,352.5,49.72,38.7
2018,10,16,8,30,857.0,59.0,1.2,16.3,401.0,52.14,40.57
2018,10,16,8,45,878.5,61.5,1.25,17.2,445.5,54.05,41.96
2018,10,16,9,0,900.0,64.0,1.3,18.1,490.0,55.88,43.26
2018,10,16,9,15,914.0,66.5,1.35,19.05,529.0,110.34,56.35
2018,10,16,9,30,928.0,69.0,1.4,20.0,568.0,166.48,90.69
2018,10,16,9,45,937.0,70.5,1.45,20.95,600.0,221.7,133.28
2018,10,16,10,0,946.0,72.0,1.5,21.9,632.0,276.86,179.62
2018,10,16,10,15,953.5,73.0,1.6,22.5,658.0,330.89,226.57
2018,10,16,10,30,961.0,74.0,1.7,23.1,684.0,384.23,272.77
2018,10,16,10,45,966.0,75.0,1.75,23.7,702.5,435.7,316.57
2018,10,16,11,0,971.0,76.0,1.8,24.3,721.0,485.79,358.09
2018,10,16,11,15,974.0,76.0,1.85,24.65,731.5,532.43,396.23
2018,10,16,11,30,977.0,76.0,1.9,25.0,742.0,577.06,431.81
2018,10,16,11,45,977.5,76.0,2.0,25.3,744.0,618.1,464.19
2018,10,16,12,0,978.0,76.0,2.1,25.6,746.0,656.55,493.98
2018,10,16,12,15,976.0,76.0,2.15,25.8,740.0,690.71,520.06
2018,10,16,12,30,974.0,76.0,2.2,26.0,734.0,721.83,543.53
2018,10,16,12,45,969.5,76.0,2.25,26.15,719.5,748.08,563.27
2018,10,16,13,0,965.0,76.0,2.3,26.3,705.0,770.97,579.33
2018,10,16,13,15,958.0,75.0,2.3,26.3,682.5,787.51,591.16
2018,10,16,13,30,951.0,74.0,2.3,26.3,660.0,800.44,600.69
2018,10,16,13,45,941.5,73.0,2.3,26.3,631.0,807.87,606.64
2018,10,16,14,0,932.0,72.0,2.3,26.3,602.0,811.67,610.32
2018,10,16,14,15,918.5,70.0,2.3,26.15,565.5,807.59,609.14
2018,10,16,14,30,905.0,68.0,2.3,26.0,529.0,799.96,605.71
2018,10,16,14,45,885.5,66.0,2.3,25.85,487.0,784.24,596.78
2018,10,16,15,0,866.0,64.0,2.3,25.7,445.0,765.37,585.65
2018,10,16,15,15,839.5,61.5,2.3,25.7,398.5,737.54,567.72
2018,10,16,15,30,813.0,59.0,2.3,25.7,352.0,714.09,552.57
2018,10,16,15,45,774.0,55.5,2.15,24.9,302.5,670.7,523.19
2018,10,16,16,0,735.0,52.0,2.0,24.1,253.0,625.69,491.47
2018,10,16,16,15,673.5,47.0,1.8,22.7,203.0,561.66,444.53
2018,10,16,16,30,612.0,42.0,1.6,21.3,153.0,497.78,394.82
2018,10,16,16,45,507.0,35.0,1.4,19.95,107.5,403.8,317.42
2018,10,16,17,0,402.0,28.0,1.2,18.6,62.0,323.69,229.99
2018,10,16,17,15,232.0,17.5,1.25,17.85,34.0,152.54,0.0
2018,10,16,17,30,62.0,7.0,1.3,17.1,6.0,0.0,0.0
2018,10,16,17,45,31.0,3.5,1.35,16.4,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,17,6,15,48.0,5.5,1.05,9.5,7.0,0.0,0.0
2018,10,17,6,30,96.0,11.0,1.1,10.0,14.0,10.01,0.0
2018,10,17,6,45,223.5,22.5,1.2,10.45,46.5,18.08,7.95
2018,10,17,7,0,351.0,34.0,1.3,10.9,79.0,26.99,18.04
2018,10,17,7,15,399.5,39.5,1.35,11.55,111.5,30.26,21.44
2018,10,17,7,30,448.0,45.0,1.4,12.2,144.0,33.53,24.58
2018,10,17,7,45,224.0,62.0,1.45,12.85,111.5,44.9,34.83
2018,10,17,8,0,0.0,79.0,1.5,13.5,79.0,68.37,55.68
2018,10,17,8,15,77.5,108.0,1.4,14.45,138.5,84.57,69.63
2018,10,17,8,30,155.0,137.0,1.3,15.4,198.0,104.6,86.64
2018,10,17,8,45,471.5,111.5,1.2,16.35,327.0,76.19,61.4
2018,10,17,9,0,788.0,86.0,1.1,17.3,456.0,63.23,49.79
2018,10,17,9,15,843.0,79.0,1.1,18.3,504.0,105.27,55.37
2018,10,17,9,30,898.0,72.0,1.1,19.3,552.0,162.75,89.37
2018,10,17,9,45,910.0,74.0,1.1,20.25,585.0,217.24,130.94
2018,10,17,10,0,922.0,76.0,1.1,21.2,618.0,272.02,176.54
2018,10,17,10,15,930.0,77.5,1.05,22.0,644.0,325.36,222.2
2018,10,17,10,30,938.0,79.0,1.0,22.8,670.0,378.1,266.93
2018,10,17,10,45,944.0,79.5,0.9,23.65,688.5,428.42,308.42
2018,10,17,11,0,950.0,80.0,0.8,24.5,707.0,477.48,347.35
2018,10,17,11,15,952.5,81.0,0.7,24.9,717.5,523.86,383.37
2018,10,17,11,30,955.0,82.0,0.6,25.3,728.0,568.28,416.48
2018,10,17,11,45,956.0,81.5,0.45,25.75,730.0,608.31,444.57
2018,10,17,12,0,957.0,81.0,0.3,26.2,732.0,645.82,469.66
2018,10,17,12,15,955.0,80.5,0.35,26.4,725.5,678.81,493.88
2018,10,17,12,30,953.0,80.0,0.4,26.6,719.0,708.81,515.72
2018,10,17,12,45,948.5,80.0,0.45,26.75,705.0,734.52,534.51
2018,10,17,13,0,944.0,80.0,0.5,26.9,691.0,756.92,550.02
2018,10,17,13,15,937.0,79.0,0.65,26.95,669.0,773.07,563.13
2018,10,17,13,30,930.0,78.0,0.8,27.0,647.0,785.7,574.11
2018,10,17,13,45,920.5,77.0,0.9,27.0,618.0,792.9,581.07
2018,10,17,14,0,911.0,76.0,1.0,27.0,589.0,796.56,585.87
2018,10,17,14,15,897.0,74.0,1.1,26.8,553.0,792.06,585.86
2018,10,17,14,30,883.0,72.0,1.2,26.6,517.0,784.1,583.65
2018,10,17,14,45,863.5,69.5,1.3,26.4,475.5,767.93,575.88
2018,10,17,15,0,844.0,67.0,1.4,26.2,434.0,755.51,570.58
2018,10,17,15,15,816.0,64.5,1.4,26.2,388.0,726.86,552.4
2018,10,17,15,30,788.0,62.0,1.4,26.2,342.0,695.65,532.12
2018,10,17,15,45,747.5,58.0,1.6,25.15,293.0,650.97,505.15
2018,10,17,16,0,707.0,54.0,1.8,24.1,244.0,604.77,475.1
2018,10,17,16,15,642.5,49.0,1.7,22.75,195.0,539.3,427.2
2018,10,17,16,30,578.0,44.0,1.6,21.4,146.0,481.21,381.51
2018,10,17,16,45,468.0,36.0,1.45,20.05,101.5,385.72,302.28
2018,10,17,17,0,358.0,28.0,1.3,18.7,57.0,291.85,200.08
2018,10,17,17,15,198.5,16.5,1.35,17.85,30.5,131.11,0.0
2018,10,17,17,30,39.0,5.0,1.4,17.0,4.0,0.0,0.0
2018,10,17,17,45,19.5,2.5,1.5,16.15,2.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,10,18,6,15,12.0,2.5,0.45,9.8,3.0,0.0,0.0
2018,10,18,6,30,24.0,5.0,0.4,10.2,6.0,4.55,0.0
2018,10,18,6,45,136.5,16.0,0.4,10.65,32.0,12.33,3.27
2018,10,18,7,0,249.0,27.0,0.4,11.1,58.0,20.78,12.59
2018,10,18,7,15,320.5,32.5,0.3,11.65,91.0,24.35,16.2
2018,10,18,7,30,392.0,38.0,0.2,12.2,124.0,27.88,19.59
2018,10,18,7,45,196.0,43.0,0.15,12.75,86.0,31.18,22.62
2018,10,18,8,0,0.0,48.0,0.1,13.3,48.0,42.35,32.63
2018,10,18,8,15,23.5,82.5,0.2,14.2,91.5,69.94,56.87
2018,10,18,8,30,47.0,117.0,0.3,15.1,135.0,95.5,78.72
2018,10,18,8,45,291.5,124.5,0.4,15.95,258.0,90.96,74.26
2018,10,18,9,0,536.0,132.0,0.5,16.8,381.0,89.0,72.15
2018,10,18,9,15,708.5,103.5,0.65,17.7,461.5,107.65,62.23
2018,10,18,9,30,881.0,75.0,0.8,18.6,542.0,160.63,88.76
2018,10,18,9,45,893.0,77.0,0.9,19.45,574.5,214.18,129.42
2018,10,18,10,0,905.0,79.0,1.0,20.3,607.0,268.03,174.33
2018,10,18,10,15,913.5,80.0,1.05,21.05,632.5,320.2,219.31
2018,10,18,10,30,922.0,81.0,1.1,21.8,658.0,371.82,263.66
2018,10,18,10,45,927.5,82.0,1.1,22.6,676.5,421.57,305.49
2018,10,18,11,0,933.0,83.0,1.1,23.4,695.0,470.05,345.06
2018,10,18,11,15,936.0,83.5,1.1,24.05,705.0,515.45,381.27
2018,10,18,11,30,939.0,84.0,1.1,24.7,715.0,558.94,414.87
2018,10,18,11,45,940.5,83.5,1.1,25.3,717.5,598.57,444.76
2018,10,18,12,0,942.0,83.0,1.1,25.9,720.0,635.78,472.06
2018,10,18,12,15,940.5,83.5,1.05,26.2,714.5,669.55,496.31
2018,10,18,12,30,939.0,84.0,1.0,26.5,709.0,700.44,517.95
2018,10,18,12,45,934.5,83.0,1.0,26.75,694.5,724.76,535.38
2018,10,18,13,0,930.0,82.0,1.0,27.0,680.0,745.78,549.7
2018,10,18,13,15,923.0,81.5,0.95,27.05,658.5,762.19,560.29
2018,10,18,13,30,916.0,81.0,0.9,27.1,637.0,775.15,568.69
2018,10,18,13,45,906.0,79.5,0.9,27.1,608.0,781.27,573.52
2018,10,18,14,0,896.0,78.0,0.9,27.1,579.0,783.86,576.24
2018,10,18,14,15,882.5,76.0,0.9,26.95,543.5,779.71,575.03
2018,10,18,14,30,869.0,74.0,0.9,26.8,508.0,772.16,571.75
2018,10,18,14,45,849.0,71.5,0.9,26.65,466.5,762.41,567.09
2018,10,18,15,0,829.0,69.0,0.9,26.5,425.0,743.0,555.92
2018,10,18,15,15,800.5,66.0,0.9,26.5,379.5,713.54,537.48
2018,10,18,15,30,772.0,63.0,0.9,26.5,334.0,681.56,516.92
2018,10,18,15,45,730.0,59.0,0.9,25.65,285.5,636.14,487.8
2018,10,18,16,0,688.0,55.0,0.9,24.8,237.0,589.24,456.16
2018,10,18,16,15,571.0,52.0,0.95,23.45,182.0,496.34,389.7
2018,10,18,16,30,454.0,49.0,1.0,22.1,127.0,401.43,316.57
2018,10,18,16,45,372.0,37.5,1.0,20.8,87.5,323.47,251.73
2018,10,18,17,0,290.0,26.0,1.0,19.5,48.0,244.24,158.04
2018,10,18,17,15,158.0,15.0,1.0,18.75,25.5,105.42,0.0
2018,10,18,17,30,26.0,4.0,1.0,18.0,3.0,0.0,0.0
2018,10,18,17,45,13.0,2.0,1.05,17.25,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,6,15,68.0,7.0,0.95,12.4,8.5,0.0,0.0
2018,10,19,6,30,136.0,14.0,0.9,12.8,17.0,12.73,0.0
2018,10,19,6,45,286.0,25.0,0.85,13.2,53.0,20.75,8.4
2018,10,19,7,0,436.0,36.0,0.8,13.6,89.0,29.26,19.64
2018,10,19,7,15,522.0,43.0,0.85,14.35,135.0,33.86,24.3
2018,10,19,7,30,608.0,50.0,0.9,15.1,181.0,38.46,28.62
2018,10,19,7,45,660.5,55.5,0.9,15.8,229.5,45.52,34.95
2018,10,19,8,0,713.0,61.0,0.9,16.5,278.0,48.99,37.94
2018,10,19,8,15,748.0,65.0,0.95,17.3,325.0,51.07,39.59
2018,10,19,8,30,783.0,69.0,1.0,18.1,372.0,53.15,41.18
2018,10,19,8,45,807.0,72.0,1.05,18.95,415.0,54.37,41.97
2018,10,19,9,0,831.0,75.0,1.1,19.8,458.0,55.6,42.76
2018,10,19,9,15,848.5,77.5,1.2,20.75,496.5,100.03,52.09
2018,10,19,9,30,866.0,80.0,1.3,21.7,535.0,153.4,82.95
2018,10,19,9,45,878.0,81.5,1.4,22.7,567.0,212.64,127.51
2018,10,19,10,0,890.0,83.0,1.5,23.7,599.0,265.32,170.85
2018,10,19,10,15,898.5,84.5,1.5,24.35,624.5,317.12,215.14
2018,10,19,10,30,907.0,86.0,1.5,25.0,650.0,368.42,258.88
2018,10,19,10,45,912.5,87.0,1.55,25.65,668.0,417.46,300.26
2018,10,19,11,0,918.0,88.0,1.6,26.3,686.0,465.27,339.59
2018,10,19,11,15,921.5,88.0,1.55,26.7,696.0,509.82,375.38
2018,10,19,11,30,925.0,88.0,1.5,27.1,706.0,552.51,408.65
2018,10,19,11,45,925.5,89.0,1.45,27.5,708.5,592.47,438.89
2018,10,19,12,0,926.0,90.0,1.4,27.9,711.0,630.04,466.5
2018,10,19,12,15,922.5,90.0,1.35,28.1,704.5,661.63,489.62
2018,10,19,12,30,919.0,90.0,1.3,28.3,698.0,690.25,510.15
2018,10,19,12,45,912.5,90.0,1.3,28.5,683.0,713.79,527.25
2018,10,19,13,0,906.0,90.0,1.3,28.7,668.0,734.05,541.74
2018,10,19,13,15,898.5,89.5,1.25,28.7,646.5,749.74,552.18
2018,10,19,13,30,891.0,89.0,1.2,28.7,625.0,762.05,560.46
2018,10,19,13,45,880.5,87.0,1.15,28.7,596.0,767.07,564.03
2018,10,19,14,0,870.0,85.0,1.1,28.7,567.0,774.58,569.45
2018,10,19,14,15,855.0,83.0,1.1,28.55,531.5,769.62,567.62
2018,10,19,14,30,840.0,81.0,1.1,28.4,496.0,761.24,563.75
2018,10,19,14,45,819.0,78.0,1.1,28.25,455.0,743.76,553.83
2018,10,19,15,0,798.0,75.0,1.1,28.1,414.0,723.2,541.81
2018,10,19,15,15,768.0,71.0,1.1,28.1,368.5,691.71,521.77
2018,10,19,15,30,738.0,67.0,1.1,28.1,323.0,657.77,499.6
2018,10,19,15,45,695.0,62.5,1.0,27.1,275.0,611.56,468.94
2018,10,19,16,0,652.0,58.0,0.9,26.1,227.0,569.56,439.9
2018,10,19,16,15,585.5,51.5,0.95,24.8,179.5,503.37,392.71
2018,10,19,16,30,519.0,45.0,1.0,23.5,132.0,438.2,342.22
2018,10,19,16,45,407.0,36.0,1.0,22.25,90.0,342.59,263.48
2018,10,19,17,0,295.0,27.0,1.0,21.0,48.0,243.8,145.1
2018,10,19,17,15,157.5,15.0,1.05,20.3,25.0,104.51,0.0
2018,10,19,17,30,20.0,3.0,1.1,19.6,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.1,18.85,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
