Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,19,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,20,6,15,63.0,6.5,1.15,11.8,8.0,0.0,0.0
2018,10,20,6,30,126.0,13.0,1.1,12.3,16.0,11.82,0.0
2018,10,20,6,45,275.0,24.0,1.1,12.85,50.5,19.92,6.88
2018,10,20,7,0,424.0,35.0,1.1,13.4,85.0,28.45,18.86
2018,10,20,7,15,513.0,42.5,1.25,14.15,131.0,33.53,23.98
2018,10,20,7,30,602.0,50.0,1.4,14.9,177.0,38.56,28.7
2018,10,20,7,45,657.5,54.5,1.55,15.7,225.5,44.75,34.26
2018,10,20,8,0,713.0,59.0,1.7,16.5,274.0,47.41,36.53
2018,10,20,8,15,749.5,63.0,1.6,17.35,321.0,49.56,38.25
2018,10,20,8,30,786.0,67.0,1.5,18.2,368.0,51.71,39.91
2018,10,20,8,45,811.5,69.5,1.4,19.1,411.5,52.62,40.43
2018,10,20,9,0,837.0,72.0,1.3,20.0,455.0,53.56,40.97
2018,10,20,9,15,855.0,74.5,1.3,21.1,493.5,95.88,49.37
2018,10,20,9,30,873.0,77.0,1.3,22.2,532.0,156.41,85.21
2018,10,20,9,45,886.0,78.5,1.3,23.3,564.5,209.19,124.05
2018,10,20,10,0,899.0,80.0,1.3,24.4,597.0,262.35,167.36
2018,10,20,10,15,908.0,81.0,1.2,25.15,622.5,314.2,211.2
2018,10,20,10,30,917.0,82.0,1.1,25.9,648.0,365.56,254.37
2018,10,20,10,45,923.0,82.5,1.05,26.7,666.0,414.68,294.97
2018,10,20,11,0,929.0,83.0,1.0,27.5,684.0,462.56,333.32
2018,10,20,11,15,932.0,83.5,1.05,27.9,694.0,507.64,369.41
2018,10,20,11,30,935.0,84.0,1.1,28.3,704.0,550.81,403.1
2018,10,20,11,45,936.0,84.0,1.15,28.7,706.0,590.34,433.33
2018,10,20,12,0,937.0,84.0,1.2,29.1,708.0,627.45,461.1
2018,10,20,12,15,935.0,84.0,1.35,29.2,702.0,660.14,486.59
2018,10,20,12,30,933.0,84.0,1.5,29.3,696.0,689.93,509.73
2018,10,20,12,45,927.5,83.5,1.6,29.4,681.5,713.84,528.2
2018,10,20,13,0,922.0,83.0,1.7,29.5,667.0,734.45,543.99
2018,10,20,13,15,915.5,82.0,1.75,29.4,645.5,750.46,555.9
2018,10,20,13,30,909.0,81.0,1.8,29.3,624.0,763.06,565.68
2018,10,20,13,45,898.5,79.5,1.85,29.2,595.0,768.69,570.95
2018,10,20,14,0,888.0,78.0,1.9,29.1,566.0,770.81,574.06
2018,10,20,14,15,873.5,76.0,1.95,28.85,530.5,765.86,572.87
2018,10,20,14,30,859.0,74.0,2.0,28.6,495.0,763.97,573.91
2018,10,20,14,45,839.0,71.5,2.0,28.35,454.0,747.82,564.8
2018,10,20,15,0,819.0,69.0,2.0,28.1,413.0,728.55,553.55
2018,10,20,15,15,789.5,65.5,2.0,28.1,367.5,697.96,533.58
2018,10,20,15,30,760.0,62.0,2.0,28.1,322.0,664.9,511.43
2018,10,20,15,45,717.5,58.0,1.9,26.95,274.0,619.59,481.27
2018,10,20,16,0,675.0,54.0,1.8,25.8,226.0,572.85,448.54
2018,10,20,16,15,576.0,48.0,1.6,24.3,173.0,489.72,386.5
2018,10,20,16,30,477.0,42.0,1.4,22.8,120.0,404.36,318.69
2018,10,20,16,45,334.0,29.0,1.25,21.35,74.5,285.74,220.78
2018,10,20,17,0,191.0,16.0,1.1,19.9,29.0,164.62,86.93
2018,10,20,17,15,106.0,9.5,1.05,19.1,15.5,69.39,0.0
2018,10,20,17,30,21.0,3.0,1.0,18.3,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.0,17.5,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,21,6,15,53.0,5.5,0.85,9.65,6.5,0.0,0.0
2018,10,21,6,30,106.0,11.0,0.9,10.0,13.0,10.01,0.0
2018,10,21,6,45,268.0,22.5,0.95,10.4,48.0,18.61,5.02
2018,10,21,7,0,430.0,34.0,1.0,10.8,83.0,27.69,18.34
2018,10,21,7,15,476.0,37.0,1.05,11.35,116.0,28.81,20.06
2018,10,21,7,30,522.0,40.0,1.1,11.9,149.0,32.88,23.98
2018,10,21,7,45,261.0,46.0,1.15,12.45,100.5,33.78,24.88
2018,10,21,8,0,0.0,52.0,1.2,13.0,52.0,45.9,35.74
2018,10,21,8,15,0.0,78.0,1.2,13.8,78.0,68.05,55.28
2018,10,21,8,30,0.0,104.0,1.2,14.6,104.0,88.88,73.27
2018,10,21,8,45,3.0,125.5,1.2,15.4,127.0,105.84,87.55
2018,10,21,9,0,6.0,147.0,1.2,16.2,150.0,122.47,101.31
2018,10,21,9,15,11.0,165.5,1.15,16.95,171.0,138.18,108.71
2018,10,21,9,30,16.0,184.0,1.1,17.7,192.0,155.0,121.26
2018,10,21,9,45,69.0,214.5,1.05,18.45,253.5,182.65,140.26
2018,10,21,10,0,122.0,245.0,1.0,19.2,315.0,218.16,165.56
2018,10,21,10,15,434.0,190.0,1.0,19.9,453.5,263.68,191.05
2018,10,21,10,30,746.0,135.0,1.0,20.6,592.0,345.24,248.05
2018,10,21,10,45,831.5,111.5,1.0,21.25,634.5,400.17,291.66
2018,10,21,11,0,917.0,88.0,1.0,21.9,677.0,459.08,338.09
2018,10,21,11,15,920.0,88.5,1.05,22.45,687.0,503.66,374.33
2018,10,21,11,30,923.0,89.0,1.1,23.0,697.0,546.35,408.2
2018,10,21,11,45,923.0,89.5,1.15,23.5,699.0,585.39,438.58
2018,10,21,12,0,923.0,90.0,1.2,24.0,701.0,621.98,466.42
2018,10,21,12,15,919.5,90.0,1.3,24.5,694.0,653.36,490.38
2018,10,21,12,30,916.0,90.0,1.4,25.0,687.0,681.79,511.82
2018,10,21,12,45,908.5,90.5,1.5,25.45,672.0,705.02,529.4
2018,10,21,13,0,901.0,91.0,1.6,25.9,657.0,724.96,544.49
2018,10,21,13,15,894.0,90.0,1.75,26.0,635.5,740.34,556.75
2018,10,21,13,30,887.0,89.0,1.9,26.1,614.0,752.35,566.63
2018,10,21,13,45,876.0,87.0,2.05,26.2,585.0,756.93,571.53
2018,10,21,14,0,865.0,85.0,2.2,26.3,556.0,763.94,578.28
2018,10,21,14,15,850.0,82.5,2.3,26.05,520.5,758.38,576.84
2018,10,21,14,30,835.0,80.0,2.4,25.8,485.0,749.43,573.18
2018,10,21,14,45,813.5,77.0,2.5,25.5,444.0,731.65,563.39
2018,10,21,15,0,792.0,74.0,2.6,25.2,403.0,710.82,551.28
2018,10,21,15,15,760.5,70.5,2.6,25.2,358.0,679.04,529.79
2018,10,21,15,30,729.0,67.0,2.6,25.2,313.0,644.85,506.07
2018,10,21,15,45,684.0,62.5,2.65,23.9,265.5,602.5,478.05
2018,10,21,16,0,639.0,58.0,2.7,22.6,218.0,555.01,444.42
2018,10,21,16,15,568.5,51.0,2.4,21.3,170.5,486.23,390.66
2018,10,21,16,30,498.0,44.0,2.1,20.0,123.0,418.69,334.52
2018,10,21,16,45,366.0,34.0,1.85,18.75,81.0,310.94,241.79
2018,10,21,17,0,234.0,24.0,1.6,17.5,39.0,197.46,88.39
2018,10,21,17,15,117.0,12.0,1.55,16.65,19.5,77.53,0.0
2018,10,21,17,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,1.25,9.45,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,1.5,10.0,2.0,1.82,0.0
2018,10,22,6,45,0.0,6.5,1.7,10.55,6.5,5.7,0.0
2018,10,22,7,0,0.0,11.0,1.9,11.1,11.0,9.66,2.67
2018,10,22,7,15,45.5,19.5,1.95,11.55,29.0,16.09,8.69
2018,10,22,7,30,91.0,28.0,2.0,12.0,47.0,22.83,14.91
2018,10,22,7,45,45.5,34.5,2.1,12.45,44.0,29.78,21.25
2018,10,22,8,0,0.0,41.0,2.2,12.9,41.0,36.14,26.97
2018,10,22,8,15,0.0,67.0,2.15,13.45,67.0,59.19,47.48
2018,10,22,8,30,0.0,93.0,2.1,14.0,93.0,80.38,66.01
2018,10,22,8,45,1.5,118.5,2.1,14.55,119.0,100.55,83.35
2018,10,22,9,0,3.0,144.0,2.1,15.1,145.0,120.17,99.95
2018,10,22,9,15,11.0,165.0,2.1,15.7,170.5,137.61,109.04
2018,10,22,9,30,19.0,186.0,2.1,16.3,196.0,156.55,123.43
2018,10,22,9,45,73.5,216.0,2.1,16.9,257.5,183.97,142.51
2018,10,22,10,0,128.0,246.0,2.1,17.5,319.0,219.56,168.36
2018,10,22,10,15,420.5,195.0,2.1,18.0,448.5,262.66,193.14
2018,10,22,10,30,713.0,144.0,2.1,18.5,578.0,340.1,248.67
2018,10,22,10,45,820.5,113.5,2.15,19.05,626.5,395.38,293.42
2018,10,22,11,0,928.0,83.0,2.2,19.6,675.0,456.27,342.76
2018,10,22,11,15,932.0,83.5,2.25,20.0,685.5,501.6,380.99
2018,10,22,11,30,936.0,84.0,2.3,20.4,696.0,545.11,416.87
2018,10,22,11,45,937.5,83.5,2.35,20.85,698.0,584.34,448.57
2018,10,22,12,0,939.0,83.0,2.4,21.3,700.0,621.15,477.69
2018,10,22,12,15,936.0,83.0,2.5,21.45,693.0,653.18,503.46
2018,10,22,12,30,933.0,83.0,2.6,21.6,686.0,682.22,526.65
2018,10,22,12,45,928.5,82.0,2.7,21.8,671.5,706.17,545.78
2018,10,22,13,0,924.0,81.0,2.8,22.0,657.0,726.86,562.35
2018,10,22,13,15,917.0,80.0,2.85,21.95,635.5,742.46,574.38
2018,10,22,13,30,910.0,79.0,2.9,21.9,614.0,754.62,584.14
2018,10,22,13,45,899.0,78.0,3.0,21.8,585.0,760.4,589.91
2018,10,22,14,0,888.0,77.0,3.1,21.7,556.0,762.7,593.38
2018,10,22,14,15,872.5,75.0,3.15,21.3,520.5,757.02,591.71
2018,10,22,14,30,857.0,73.0,3.2,20.9,485.0,754.29,592.32
2018,10,22,14,45,835.5,70.5,3.25,20.5,443.5,737.09,582.39
2018,10,22,15,0,814.0,68.0,3.3,20.1,402.0,716.8,570.13
2018,10,22,15,15,783.5,64.5,3.3,20.1,356.5,685.69,548.46
2018,10,22,15,30,753.0,61.0,3.3,20.1,311.0,652.16,524.46
2018,10,22,15,45,707.0,57.0,3.3,18.85,263.5,604.73,491.32
2018,10,22,16,0,661.0,53.0,3.3,17.6,216.0,556.01,455.35
2018,10,22,16,15,589.5,47.0,3.2,16.7,168.5,492.93,404.58
2018,10,22,16,30,518.0,41.0,3.1,15.8,121.0,426.08,347.12
2018,10,22,16,45,388.0,32.0,2.95,14.9,79.5,321.05,252.78
2018,10,22,17,0,258.0,23.0,2.8,14.0,38.0,207.69,69.14
2018,10,22,17,15,129.0,11.5,2.65,13.45,19.0,83.43,0.0
2018,10,22,17,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.5,1.15,9.15,2.5,0.0,0.0
2018,10,23,6,30,0.0,5.0,1.3,9.7,5.0,4.55,0.0
2018,10,23,6,45,1.5,19.5,1.4,10.25,19.5,16.95,0.97
2018,10,23,7,0,3.0,34.0,1.5,10.8,34.0,29.21,19.37
2018,10,23,7,15,95.0,49.5,1.55,11.3,68.5,40.6,30.41
2018,10,23,7,30,187.0,65.0,1.6,11.8,103.0,50.74,39.88
2018,10,23,7,45,131.0,87.0,1.65,12.3,117.0,68.76,56.16
2018,10,23,8,0,75.0,109.0,1.7,12.8,131.0,87.01,72.36
2018,10,23,8,15,172.5,125.0,1.75,13.2,186.0,95.78,79.93
2018,10,23,8,30,270.0,141.0,1.8,13.6,241.0,102.23,85.32
2018,10,23,8,45,309.5,155.5,1.85,14.05,283.0,111.34,92.92
2018,10,23,9,0,349.0,170.0,1.9,14.5,325.0,120.2,100.19
2018,10,23,9,15,491.0,152.5,1.95,14.85,391.0,124.03,86.21
2018,10,23,9,30,633.0,135.0,2.0,15.2,457.0,157.05,99.13
2018,10,23,9,45,537.5,167.0,2.1,15.6,452.5,204.48,139.51
2018,10,23,10,0,442.0,199.0,2.2,16.0,448.0,241.77,174.6
2018,10,23,10,15,367.0,232.0,2.3,16.2,444.5,278.51,208.64
2018,10,23,10,30,292.0,265.0,2.4,16.4,441.0,304.01,232.82
2018,10,23,10,45,343.0,260.5,2.5,16.65,473.0,338.77,260.77
2018,10,23,11,0,394.0,256.0,2.6,16.9,505.0,377.29,291.92
2018,10,23,11,15,462.5,237.5,2.7,16.9,534.5,416.69,324.15
2018,10,23,11,30,531.0,219.0,2.8,16.9,564.0,459.9,359.5
2018,10,23,11,45,589.0,200.5,2.85,16.95,584.0,500.81,392.95
2018,10,23,12,0,647.0,182.0,2.9,17.0,604.0,546.78,430.02
2018,10,23,12,15,522.5,215.0,2.95,16.95,554.0,526.6,415.61
2018,10,23,12,30,398.0,248.0,3.0,16.9,504.0,493.51,390.82
2018,10,23,12,45,415.5,237.5,3.0,16.85,499.5,519.35,412.04
2018,10,23,13,0,433.0,227.0,3.0,16.8,495.0,537.04,426.87
2018,10,23,13,15,575.5,180.5,2.9,16.95,523.5,604.95,481.09
2018,10,23,13,30,718.0,134.0,2.8,17.1,552.0,679.78,539.29
2018,10,23,13,45,796.0,107.0,2.7,17.25,549.5,718.87,569.11
2018,10,23,14,0,874.0,80.0,2.6,17.4,547.0,752.25,593.35
2018,10,23,14,15,769.5,97.0,2.45,17.55,488.5,707.57,560.53
2018,10,23,14,30,665.0,114.0,2.3,17.7,430.0,657.26,523.84
2018,10,23,14,45,633.5,109.0,2.2,17.8,389.0,630.56,504.83
2018,10,23,15,0,602.0,104.0,2.1,17.9,348.0,601.35,483.48
2018,10,23,15,15,631.5,87.0,2.1,17.9,317.5,601.31,485.13
2018,10,23,15,30,661.0,70.0,2.1,17.9,287.0,597.23,482.84
2018,10,23,15,45,665.5,60.5,1.95,17.55,250.0,580.99,470.61
2018,10,23,16,0,670.0,51.0,1.8,17.2,213.0,557.12,451.44
2018,10,23,16,15,601.5,45.0,1.6,16.2,166.0,490.03,397.94
2018,10,23,16,30,533.0,39.0,1.4,15.2,119.0,431.21,346.95
2018,10,23,16,45,401.0,30.5,1.2,14.2,78.0,325.91,252.14
2018,10,23,17,0,269.0,22.0,1.0,13.2,37.0,210.11,33.93
2018,10,23,17,15,134.5,11.0,1.05,12.7,18.5,85.6,0.0
2018,10,23,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,6,15,14.0,3.5,0.95,9.4,3.5,0.0,0.0
2018,10,24,6,30,28.0,7.0,0.9,9.8,7.0,6.37,0.0
2018,10,24,6,45,87.0,21.0,0.85,10.2,28.5,17.11,0.0
2018,10,24,7,0,146.0,35.0,0.8,10.6,50.0,27.13,17.49
2018,10,24,7,15,284.0,46.0,1.0,11.3,95.0,35.3,25.69
2018,10,24,7,30,422.0,57.0,1.2,12.0,140.0,44.56,34.33
2018,10,24,7,45,571.5,54.5,1.4,12.75,199.0,41.06,31.33
2018,10,24,8,0,721.0,52.0,1.6,13.5,258.0,41.98,32.14
2018,10,24,8,15,756.5,55.0,1.6,14.2,303.5,43.54,33.41
2018,10,24,8,30,792.0,58.0,1.6,14.9,349.0,45.12,34.66
2018,10,24,8,45,816.0,60.0,1.6,15.55,391.0,52.56,41.04
2018,10,24,9,0,840.0,62.0,1.6,16.2,433.0,54.09,42.15
2018,10,24,9,15,856.0,64.5,1.65,16.95,470.0,86.64,46.83
2018,10,24,9,30,872.0,67.0,1.7,17.7,507.0,139.03,74.2
2018,10,24,9,45,882.5,68.5,1.7,18.4,538.0,190.77,112.05
2018,10,24,10,0,893.0,70.0,1.7,19.1,569.0,242.63,155.16
2018,10,24,10,15,900.5,71.5,1.75,19.65,593.5,293.63,199.81
2018,10,24,10,30,908.0,73.0,1.8,20.2,618.0,344.01,244.25
2018,10,24,10,45,912.5,73.5,1.85,20.75,634.5,391.64,286.03
2018,10,24,11,0,917.0,74.0,1.9,21.3,651.0,437.91,325.78
2018,10,24,11,15,919.0,74.5,2.05,21.65,660.0,481.51,363.01
2018,10,24,11,30,921.0,75.0,2.2,22.0,669.0,523.15,397.84
2018,10,24,11,45,920.0,75.5,2.35,22.35,670.0,561.09,429.1
2018,10,24,12,0,919.0,76.0,2.5,22.7,671.0,596.51,457.79
2018,10,24,12,15,916.5,75.5,2.6,22.9,664.5,627.39,482.7
2018,10,24,12,30,914.0,75.0,2.7,23.1,658.0,655.37,505.08
2018,10,24,12,45,909.0,74.5,2.75,23.35,643.5,678.72,523.46
2018,10,24,13,0,904.0,74.0,2.8,23.6,629.0,698.87,539.3
2018,10,24,13,15,877.5,79.0,2.85,23.65,602.5,706.77,545.78
2018,10,24,13,30,851.0,84.0,2.9,23.7,576.0,710.85,549.56
2018,10,24,13,45,776.5,99.5,2.9,23.7,531.5,693.32,537.84
2018,10,24,14,0,702.0,115.0,2.9,23.7,487.0,669.54,521.53
2018,10,24,14,15,740.0,98.5,2.85,23.5,467.5,687.19,536.08
2018,10,24,14,30,778.0,82.0,2.8,23.3,448.0,698.79,545.81
2018,10,24,14,45,607.5,107.0,2.75,23.15,377.5,606.1,478.65
2018,10,24,15,0,437.0,132.0,2.7,23.0,307.0,501.97,399.73
2018,10,24,15,15,407.5,115.5,2.7,23.0,264.0,460.79,369.65
2018,10,24,15,30,378.0,99.0,2.7,23.0,221.0,418.04,337.24
2018,10,24,15,45,509.0,73.5,2.5,22.25,210.5,483.1,390.18
2018,10,24,16,0,640.0,48.0,2.3,21.5,200.0,529.85,426.08
2018,10,24,16,15,569.0,43.0,2.05,20.6,155.0,463.33,372.26
2018,10,24,16,30,498.0,38.0,1.8,19.7,110.0,405.13,321.74
2018,10,24,16,45,368.0,29.5,1.55,18.8,71.5,302.73,228.57
2018,10,24,17,0,238.0,21.0,1.3,17.9,33.0,187.77,0.0
2018,10,24,17,15,119.0,10.5,1.3,17.35,16.5,75.99,0.0
2018,10,24,17,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,25,6,15,47.0,4.5,0.8,10.3,5.0,0.0,0.0
2018,10,25,6,30,94.0,9.0,0.8,10.7,10.0,8.19,0.0
2018,10,25,6,45,229.0,20.0,0.75,11.15,38.5,16.7,0.0
2018,10,25,7,0,364.0,31.0,0.7,11.6,67.0,25.35,15.73
2018,10,25,7,15,482.5,37.5,0.75,12.2,113.5,29.7,20.63
2018,10,25,7,30,601.0,44.0,0.8,12.8,160.0,37.24,27.7
2018,10,25,7,45,463.0,64.0,0.9,13.45,168.0,48.67,38.05
2018,10,25,8,0,325.0,84.0,1.0,14.1,176.0,60.97,48.97
2018,10,25,8,15,439.5,84.0,1.0,14.85,231.0,60.47,48.35
2018,10,25,8,30,554.0,84.0,1.0,15.6,286.0,59.02,46.84
2018,10,25,8,45,641.0,85.5,1.05,16.4,345.5,58.88,46.45
2018,10,25,9,0,728.0,87.0,1.1,17.2,405.0,58.98,46.26
2018,10,25,9,15,798.5,78.5,1.25,18.05,455.0,85.07,47.74
2018,10,25,9,30,869.0,70.0,1.4,18.9,505.0,138.5,73.94
2018,10,25,9,45,882.0,71.0,1.55,19.75,536.5,190.06,110.87
2018,10,25,10,0,895.0,72.0,1.7,20.6,568.0,241.97,153.45
2018,10,25,10,15,903.5,73.0,1.75,21.35,592.5,292.87,197.51
2018,10,25,10,30,912.0,74.0,1.8,22.1,617.0,343.24,241.43
2018,10,25,10,45,917.5,75.0,1.9,22.8,634.5,391.79,283.55
2018,10,25,11,0,923.0,76.0,2.0,23.5,652.0,439.09,323.73
2018,10,25,11,15,926.0,76.5,2.0,23.9,662.0,483.37,360.72
2018,10,25,11,30,929.0,77.0,2.0,24.3,672.0,525.76,395.21
2018,10,25,11,45,929.5,77.0,2.05,24.7,673.5,564.3,426.14
2018,10,25,12,0,930.0,77.0,2.1,25.1,675.0,600.4,454.5
2018,10,25,12,15,926.5,77.5,2.1,25.35,668.5,632.04,479.03
2018,10,25,12,30,923.0,78.0,2.1,25.6,662.0,660.73,500.94
2018,10,25,12,45,917.0,78.0,2.15,25.85,647.5,684.24,519.1
2018,10,25,13,0,911.0,78.0,2.2,26.1,633.0,704.49,534.72
2018,10,25,13,15,904.5,77.0,2.25,26.2,612.0,720.03,546.66
2018,10,25,13,30,898.0,76.0,2.3,26.3,591.0,732.2,555.93
2018,10,25,13,45,888.0,74.5,2.35,26.4,562.5,737.91,560.85
2018,10,25,14,0,878.0,73.0,2.4,26.5,534.0,740.18,563.56
2018,10,25,14,15,863.0,71.0,2.4,26.35,499.0,734.8,561.3
2018,10,25,14,30,848.0,69.0,2.4,26.2,464.0,726.12,556.85
2018,10,25,14,45,826.5,67.0,2.45,26.1,424.0,715.81,551.46
2018,10,25,15,0,805.0,65.0,2.5,26.0,384.0,696.36,539.44
2018,10,25,15,15,774.0,61.0,2.5,26.0,339.0,664.61,517.81
2018,10,25,15,30,743.0,57.0,2.5,26.0,294.0,630.53,493.93
2018,10,25,15,45,697.0,53.0,2.25,24.95,247.5,583.83,460.6
2018,10,25,16,0,651.0,49.0,2.0,23.9,201.0,535.95,424.75
2018,10,25,16,15,577.0,43.0,1.8,22.55,154.5,466.19,370.32
2018,10,25,16,30,503.0,37.0,1.6,21.2,108.0,405.09,318.5
2018,10,25,16,45,359.0,28.0,1.4,19.85,68.5,294.08,217.83
2018,10,25,17,0,215.0,19.0,1.2,18.5,29.0,170.04,0.0
2018,10,25,17,15,107.5,9.5,1.25,17.85,14.5,68.29,0.0
2018,10,25,17,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,26,6,15,49.0,4.5,0.8,11.3,4.5,0.0,0.0
2018,10,26,6,30,98.0,9.0,0.8,11.7,9.0,8.19,0.0
2018,10,26,6,45,241.0,19.0,0.8,12.05,37.5,15.88,0.0
2018,10,26,7,0,384.0,29.0,0.8,12.4,66.0,23.67,14.05
2018,10,26,7,15,496.0,35.5,0.9,13.1,111.5,28.11,19.09
2018,10,26,7,30,608.0,42.0,1.0,13.8,157.0,35.54,26.03
2018,10,26,7,45,584.0,55.0,1.1,14.5,190.5,41.79,31.74
2018,10,26,8,0,560.0,68.0,1.2,15.2,224.0,50.54,39.51
2018,10,26,8,15,543.0,83.5,1.1,16.1,256.0,60.94,48.53
2018,10,26,8,30,526.0,99.0,1.0,17.0,288.0,70.93,57.01
2018,10,26,8,45,523.0,114.0,0.9,17.9,321.0,79.57,64.14
2018,10,26,9,0,520.0,129.0,0.8,18.8,354.0,88.29,71.22
2018,10,26,9,15,557.0,133.0,0.75,19.7,393.0,108.95,72.94
2018,10,26,9,30,594.0,137.0,0.7,20.6,432.0,149.85,93.43
2018,10,26,9,45,635.0,135.0,0.65,21.5,468.5,190.16,120.18
2018,10,26,10,0,676.0,133.0,0.6,22.4,505.0,234.29,153.68
2018,10,26,10,15,698.0,132.5,0.6,23.15,531.5,278.33,189.66
2018,10,26,10,30,720.0,132.0,0.6,23.9,558.0,323.57,226.89
2018,10,26,10,45,708.5,141.0,0.65,24.65,570.0,366.11,262.51
2018,10,26,11,0,697.0,150.0,0.7,25.4,582.0,406.56,295.55
2018,10,26,11,15,650.5,169.0,0.8,25.95,577.0,438.23,321.92
2018,10,26,11,30,604.0,188.0,0.9,26.5,572.0,464.9,343.63
2018,10,26,11,45,670.0,165.5,1.0,27.1,592.5,508.0,376.43
2018,10,26,12,0,736.0,143.0,1.1,27.7,613.0,553.12,410.25
2018,10,26,12,15,793.5,121.5,1.2,27.9,624.0,595.36,442.4
2018,10,26,12,30,851.0,100.0,1.3,28.1,635.0,637.4,474.2
2018,10,26,12,45,836.0,102.0,1.4,28.35,618.0,656.36,488.95
2018,10,26,13,0,821.0,104.0,1.5,28.6,601.0,671.88,501.3
2018,10,26,13,15,826.5,98.0,1.55,28.55,583.0,689.65,515.62
2018,10,26,13,30,832.0,92.0,1.6,28.5,565.0,704.47,527.61
2018,10,26,13,45,820.0,88.0,1.65,28.5,535.0,705.83,529.7
2018,10,26,14,0,808.0,84.0,1.7,28.5,505.0,703.77,529.67
2018,10,26,14,15,795.5,80.0,1.7,28.3,471.5,698.03,527.26
2018,10,26,14,30,783.0,76.0,1.7,28.1,438.0,689.07,522.71
2018,10,26,14,45,755.0,75.0,1.7,27.9,398.5,669.16,510.48
2018,10,26,15,0,727.0,74.0,1.7,27.7,359.0,646.45,496.16
2018,10,26,15,15,711.0,68.0,1.7,27.7,319.5,624.03,481.35
2018,10,26,15,30,695.0,62.0,1.7,27.7,280.0,599.11,464.2
2018,10,26,15,45,590.5,61.5,1.35,26.55,226.0,521.41,407.49
2018,10,26,16,0,486.0,61.0,1.0,25.4,172.0,440.5,345.55
2018,10,26,16,15,427.0,51.5,1.0,24.35,132.0,380.9,299.28
2018,10,26,16,30,368.0,42.0,1.0,23.3,92.0,322.43,250.66
2018,10,26,16,45,268.5,30.5,1.0,22.3,59.0,239.57,172.17
2018,10,26,17,0,169.0,19.0,1.0,21.3,26.0,115.38,0.0
2018,10,26,17,15,84.5,9.5,1.0,20.8,13.0,8.64,0.0
2018,10,26,17,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,27,6,15,24.0,3.0,1.0,12.2,3.0,0.0,0.0
2018,10,27,6,30,48.0,6.0,1.1,12.6,6.0,5.46,0.0
2018,10,27,6,45,198.0,19.0,1.15,13.0,35.0,15.98,0.0
2018,10,27,7,0,348.0,32.0,1.2,13.4,64.0,26.58,16.11
2018,10,27,7,15,450.0,39.0,1.4,14.05,106.5,31.21,21.64
2018,10,27,7,30,552.0,46.0,1.6,14.7,149.0,35.89,26.18
2018,10,27,7,45,584.0,54.5,1.75,15.3,190.5,41.52,31.36
2018,10,27,8,0,616.0,63.0,1.9,15.9,232.0,46.93,36.18
2018,10,27,8,15,553.5,83.0,1.85,16.65,255.0,60.81,48.31
2018,10,27,8,30,491.0,103.0,1.8,17.4,278.0,73.2,58.92
2018,10,27,8,45,572.5,101.5,1.8,18.15,329.5,70.97,56.66
2018,10,27,9,0,654.0,100.0,1.8,18.9,381.0,68.23,53.97
2018,10,27,9,15,621.0,118.5,1.8,19.6,404.0,98.63,64.34
2018,10,27,9,30,588.0,137.0,1.8,20.3,427.0,147.68,92.73
2018,10,27,9,45,646.0,131.0,1.8,21.0,468.0,186.76,117.97
2018,10,27,10,0,704.0,125.0,1.8,21.7,509.0,231.42,151.81
2018,10,27,10,15,787.0,105.5,1.9,22.25,552.5,280.6,190.81
2018,10,27,10,30,870.0,86.0,2.0,22.8,596.0,335.08,235.3
2018,10,27,10,45,886.5,83.5,2.05,23.3,616.5,382.53,276.26
2018,10,27,11,0,903.0,81.0,2.1,23.8,637.0,429.64,316.25
2018,10,27,11,15,892.5,86.0,2.15,24.25,642.5,471.2,351.44
2018,10,27,11,30,882.0,91.0,2.2,24.7,648.0,509.96,383.46
2018,10,27,11,45,896.5,86.5,2.25,25.1,654.0,549.85,415.47
2018,10,27,12,0,911.0,82.0,2.3,25.5,660.0,588.21,445.63
2018,10,27,12,15,909.5,82.0,2.35,25.75,654.0,619.9,470.57
2018,10,27,12,30,908.0,82.0,2.4,26.0,648.0,648.82,493.06
2018,10,27,12,45,891.5,85.0,2.4,26.25,630.5,668.31,508.12
2018,10,27,13,0,875.0,88.0,2.4,26.5,613.0,684.21,520.41
2018,10,27,13,15,875.0,84.5,2.45,26.45,594.0,700.99,534.28
2018,10,27,13,30,875.0,81.0,2.5,26.4,575.0,714.62,545.07
2018,10,27,13,45,837.5,85.0,2.55,26.35,538.5,711.78,544.25
2018,10,27,14,0,800.0,89.0,2.6,26.3,502.0,700.45,537.65
2018,10,27,14,15,758.5,90.5,2.65,26.0,461.0,679.7,524.92
2018,10,27,14,30,717.0,92.0,2.7,25.7,420.0,659.11,512.25
2018,10,27,14,45,688.0,90.0,2.75,25.4,382.0,638.04,499.06
2018,10,27,15,0,659.0,88.0,2.8,25.1,344.0,614.43,483.74
2018,10,27,15,15,631.0,80.0,2.8,25.1,301.5,581.97,460.72
2018,10,27,15,30,603.0,72.0,2.8,25.1,259.0,547.5,435.44
2018,10,27,15,45,576.5,63.5,2.8,23.95,218.5,511.8,409.95
2018,10,27,16,0,550.0,55.0,2.8,22.8,178.0,474.78,381.7
2018,10,27,16,15,489.0,47.0,2.5,21.75,137.0,414.7,332.32
2018,10,27,16,30,428.0,39.0,2.2,20.7,96.0,355.77,280.8
2018,10,27,16,45,294.5,28.5,1.95,19.6,60.0,251.83,179.83
2018,10,27,17,0,161.0,18.0,1.7,18.5,24.0,109.22,0.0
2018,10,27,17,15,80.5,9.0,1.7,17.9,12.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,28,6,15,0.5,1.0,1.6,11.65,1.0,0.0,0.0
2018,10,28,6,30,1.0,2.0,1.8,12.2,2.0,1.82,0.0
2018,10,28,6,45,6.5,12.0,1.95,12.7,12.5,10.91,0.0
2018,10,28,7,0,12.0,22.0,2.1,13.2,23.0,19.46,10.04
2018,10,28,7,15,24.5,37.5,2.3,13.85,41.5,32.34,22.57
2018,10,28,7,30,37.0,53.0,2.5,14.5,60.0,44.98,34.17
2018,10,28,7,45,61.0,76.0,2.7,15.1,91.0,62.66,50.06
2018,10,28,8,0,85.0,99.0,2.9,15.7,122.0,77.08,62.82
2018,10,28,8,15,243.5,105.0,2.95,16.3,187.5,78.75,64.15
2018,10,28,8,30,402.0,111.0,3.0,16.9,253.0,78.38,63.58
2018,10,28,8,45,468.0,116.5,3.05,17.45,301.0,81.19,65.76
2018,10,28,9,0,534.0,122.0,3.1,18.0,349.0,84.03,67.91
2018,10,28,9,15,577.5,123.5,3.15,18.55,388.5,99.41,67.06
2018,10,28,9,30,621.0,125.0,3.2,19.1,428.0,139.49,85.81
2018,10,28,9,45,503.0,167.0,3.25,19.6,422.5,191.6,129.13
2018,10,28,10,0,385.0,209.0,3.3,20.1,417.0,235.12,169.13
2018,10,28,10,15,519.5,179.5,3.3,20.5,474.0,267.07,191.31
2018,10,28,10,30,654.0,150.0,3.3,20.9,531.0,314.58,227.9
2018,10,28,10,45,709.5,137.5,3.35,21.3,561.5,358.95,265.19
2018,10,28,11,0,765.0,125.0,3.4,21.7,592.0,406.72,305.13
2018,10,28,11,15,776.0,122.5,3.45,21.9,602.5,449.23,341.35
2018,10,28,11,30,787.0,120.0,3.5,22.1,613.0,487.97,374.04
2018,10,28,11,45,851.5,98.5,3.6,22.3,633.5,534.96,412.5
2018,10,28,12,0,916.0,77.0,3.7,22.5,654.0,582.82,451.23
2018,10,28,12,15,910.5,78.0,3.75,22.5,646.5,613.2,476.39
2018,10,28,12,30,905.0,79.0,3.8,22.5,639.0,640.58,498.94
2018,10,28,12,45,896.0,80.0,3.85,22.55,624.0,662.66,517.15
2018,10,28,13,0,887.0,81.0,3.9,22.6,609.0,681.47,532.71
2018,10,28,13,15,859.5,85.0,3.95,22.5,582.0,687.58,538.96
2018,10,28,13,30,832.0,89.0,4.0,22.4,555.0,694.65,545.67
2018,10,28,13,45,743.0,106.0,4.05,22.3,506.5,666.6,525.66
2018,10,28,14,0,654.0,123.0,4.1,22.2,458.0,632.3,500.78
2018,10,28,14,15,658.0,113.5,4.05,21.9,431.0,632.55,503.23
2018,10,28,14,30,662.0,104.0,4.0,21.6,404.0,629.96,503.33
2018,10,28,14,45,513.0,118.5,4.0,21.35,338.5,532.89,429.39
2018,10,28,15,0,364.0,133.0,4.0,21.1,273.0,442.87,358.89
2018,10,28,15,15,325.5,121.0,4.0,21.1,235.0,387.12,315.86
2018,10,28,15,30,287.0,109.0,4.0,21.1,197.0,345.69,282.84
2018,10,28,15,45,292.5,91.5,3.9,20.1,168.5,341.81,280.58
2018,10,28,16,0,298.0,74.0,3.8,19.1,140.0,321.75,264.46
2018,10,28,16,15,301.0,57.5,3.6,18.55,110.0,299.63,244.61
2018,10,28,16,30,304.0,41.0,3.4,18.0,80.0,277.61,222.18
2018,10,28,16,45,196.5,28.5,3.2,17.45,49.5,189.08,131.92
2018,10,28,17,0,89.0,16.0,3.0,16.9,19.0,65.55,0.0
2018,10,28,17,15,44.5,8.0,2.95,16.45,9.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,29,6,15,5.5,1.5,1.6,9.4,1.5,0.0,0.0
2018,10,29,6,30,11.0,3.0,1.7,9.9,3.0,2.73,0.0
2018,10,29,6,45,33.5,14.5,1.75,10.4,17.0,13.19,0.0
2018,10,29,7,0,56.0,26.0,1.8,10.9,31.0,21.95,11.87
2018,10,29,7,15,46.0,36.5,2.05,11.5,42.0,30.62,21.24
2018,10,29,7,30,36.0,47.0,2.3,12.1,53.0,40.46,30.47
2018,10,29,7,45,47.0,69.5,2.55,12.7,80.0,57.99,46.36
2018,10,29,8,0,58.0,92.0,2.8,13.3,107.0,74.91,61.48
2018,10,29,8,15,101.5,117.0,3.05,13.7,149.5,89.71,74.53
2018,10,29,8,30,145.0,142.0,3.3,14.1,192.0,106.54,89.14
2018,10,29,8,45,99.5,149.5,3.6,14.55,186.0,111.8,93.4
2018,10,29,9,0,54.0,157.0,3.9,15.0,180.0,122.57,102.41
2018,10,29,9,15,84.5,182.5,4.0,15.2,222.0,142.66,112.8
2018,10,29,9,30,115.0,208.0,4.1,15.4,264.0,164.64,127.49
2018,10,29,9,45,104.5,221.5,4.2,15.6,274.5,188.58,146.43
2018,10,29,10,0,94.0,235.0,4.3,15.8,285.0,205.69,160.57
2018,10,29,10,15,172.0,246.5,4.3,15.85,343.5,238.21,184.24
2018,10,29,10,30,250.0,258.0,4.3,15.9,402.0,280.49,216.8
2018,10,29,10,45,263.5,264.5,4.25,16.0,420.5,307.97,239.8
2018,10,29,11,0,277.0,271.0,4.2,16.1,439.0,336.36,263.5
2018,10,29,11,15,316.0,265.0,4.2,16.2,459.5,366.12,288.07
2018,10,29,11,30,355.0,259.0,4.2,16.3,480.0,398.06,314.43
2018,10,29,11,45,478.0,221.5,4.15,16.45,520.0,450.53,356.87
2018,10,29,12,0,601.0,184.0,4.1,16.6,560.0,509.6,404.61
2018,10,29,12,15,655.0,163.5,4.1,16.75,569.5,547.12,435.44
2018,10,29,12,30,709.0,143.0,4.1,16.9,579.0,584.96,466.43
2018,10,29,12,45,776.0,119.5,4.1,17.1,586.5,626.53,500.14
2018,10,29,13,0,843.0,96.0,4.1,17.3,594.0,668.58,533.96
2018,10,29,13,15,834.0,95.5,4.1,17.7,573.5,682.48,545.04
2018,10,29,13,30,825.0,95.0,4.1,18.1,553.0,693.14,553.7
2018,10,29,13,45,853.5,82.0,4.1,18.45,535.0,713.14,569.18
2018,10,29,14,0,882.0,69.0,4.1,18.8,517.0,724.59,577.93
2018,10,29,14,15,867.0,67.5,4.0,18.9,482.5,719.89,575.02
2018,10,29,14,30,852.0,66.0,3.9,19.0,448.0,711.94,569.85
2018,10,29,14,45,832.0,63.0,3.8,19.1,408.0,701.5,562.85
2018,10,29,15,0,812.0,60.0,3.7,19.2,368.0,682.1,549.02
2018,10,29,15,15,779.5,57.0,3.7,19.2,323.5,650.93,526.54
2018,10,29,15,30,747.0,54.0,3.7,19.2,279.0,617.48,501.66
2018,10,29,15,45,699.0,49.5,3.25,18.75,232.5,569.46,463.99
2018,10,29,16,0,651.0,45.0,2.8,18.3,186.0,520.4,423.86
2018,10,29,16,15,572.5,39.5,2.45,17.25,141.0,449.59,364.78
2018,10,29,16,30,494.0,34.0,2.1,16.2,96.0,379.53,302.43
2018,10,29,16,45,334.0,25.0,1.75,15.15,58.5,265.5,179.91
2018,10,29,17,0,174.0,16.0,1.4,14.1,21.0,113.63,0.0
2018,10,29,17,15,87.0,8.0,1.45,13.75,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
