Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,18,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,10,30,6,15,36.5,3.5,2.1,8.6,3.0,0.0,0.0
2018,10,30,6,30,73.0,7.0,2.2,9.0,6.0,0.0,0.0
2018,10,30,6,45,257.0,16.5,2.3,9.45,34.5,15.01,0.0
2018,10,30,7,0,441.0,26.0,2.4,9.9,63.0,23.48,12.69
2018,10,30,7,15,543.0,32.5,2.75,10.7,107.5,28.39,19.28
2018,10,30,7,30,645.0,39.0,3.1,11.5,152.0,33.34,24.16
2018,10,30,7,45,703.0,43.0,3.45,12.3,199.5,35.91,26.66
2018,10,30,8,0,761.0,47.0,3.8,13.1,247.0,38.54,29.05
2018,10,30,8,15,796.5,50.5,3.95,13.7,293.5,40.67,30.91
2018,10,30,8,30,832.0,54.0,4.1,14.3,340.0,48.26,37.56
2018,10,30,8,45,856.0,56.0,4.25,14.95,382.5,49.95,38.87
2018,10,30,9,0,880.0,58.0,4.4,15.6,425.0,51.57,40.1
2018,10,30,9,15,897.0,60.0,4.4,16.25,463.0,69.76,40.5
2018,10,30,9,30,914.0,62.0,4.4,16.9,501.0,123.38,63.38
2018,10,30,9,45,925.0,64.0,4.4,17.55,533.0,177.19,100.44
2018,10,30,10,0,936.0,66.0,4.4,18.2,565.0,231.13,144.64
2018,10,30,10,15,943.5,67.0,4.5,18.7,589.0,283.33,190.79
2018,10,30,10,30,951.0,68.0,4.6,19.2,613.0,334.82,237.32
2018,10,30,10,45,956.0,68.0,4.65,19.75,630.0,383.66,281.52
2018,10,30,11,0,961.0,68.0,4.7,20.3,647.0,431.08,323.79
2018,10,30,11,15,964.5,68.5,4.7,20.65,657.0,476.7,363.83
2018,10,30,11,30,968.0,69.0,4.7,21.0,667.0,520.39,401.33
2018,10,30,11,45,969.0,68.5,4.75,21.35,668.5,559.73,434.7
2018,10,30,12,0,970.0,68.0,4.8,21.7,670.0,596.54,465.35
2018,10,30,12,15,967.0,69.0,4.85,21.9,664.0,629.9,492.99
2018,10,30,12,30,964.0,70.0,4.9,22.1,658.0,660.27,517.85
2018,10,30,12,45,959.5,70.0,4.9,22.3,644.0,685.53,538.35
2018,10,30,13,0,955.0,70.0,4.9,22.5,630.0,707.5,556.11
2018,10,30,13,15,949.0,68.5,4.9,22.55,608.5,723.45,569.51
2018,10,30,13,30,943.0,67.0,4.9,22.6,587.0,735.91,579.33
2018,10,30,13,45,932.5,66.0,4.9,22.65,558.0,742.27,584.82
2018,10,30,14,0,922.0,65.0,4.9,22.7,529.0,745.09,587.87
2018,10,30,14,15,898.5,64.0,4.8,22.6,490.5,735.05,581.44
2018,10,30,14,30,875.0,63.0,4.7,22.5,452.0,721.59,572.59
2018,10,30,14,45,849.5,61.5,4.6,22.45,410.5,702.9,559.72
2018,10,30,15,0,824.0,60.0,4.5,22.4,369.0,687.53,549.19
2018,10,30,15,15,708.5,67.5,4.5,22.4,310.0,609.98,491.53
2018,10,30,15,30,593.0,75.0,4.5,22.4,251.0,536.75,435.17
2018,10,30,15,45,449.0,72.5,3.8,21.45,193.0,427.56,348.36
2018,10,30,16,0,305.0,70.0,3.1,20.5,135.0,319.09,259.77
2018,10,30,16,15,378.0,51.5,2.7,19.2,111.5,341.55,276.63
2018,10,30,16,30,451.0,33.0,2.3,17.9,88.0,357.97,283.22
2018,10,30,16,45,318.5,24.0,1.95,16.55,54.0,251.94,161.29
2018,10,30,17,0,186.0,15.0,1.6,15.2,20.0,118.89,0.0
2018,10,30,17,15,93.0,7.5,1.6,14.75,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,31,6,15,18.0,2.5,1.25,9.05,2.0,0.0,0.0
2018,10,31,6,30,36.0,5.0,1.2,9.4,4.0,0.0,0.0
2018,10,31,6,45,74.0,17.0,1.1,9.8,21.0,15.46,0.0
2018,10,31,7,0,112.0,29.0,1.0,10.2,38.0,23.38,12.06
2018,10,31,7,15,163.5,44.5,1.2,11.1,67.5,35.37,25.31
2018,10,31,7,30,215.0,60.0,1.4,12.0,97.0,47.09,36.29
2018,10,31,7,45,247.5,76.0,1.55,12.95,131.0,58.78,46.97
2018,10,31,8,0,280.0,92.0,1.7,13.9,165.0,70.14,57.08
2018,10,31,8,15,427.0,90.0,1.8,14.5,224.0,65.31,52.71
2018,10,31,8,30,574.0,88.0,1.9,15.1,283.0,63.59,51.02
2018,10,31,8,45,646.5,85.5,1.95,15.7,331.5,60.08,47.71
2018,10,31,9,0,719.0,83.0,2.0,16.3,380.0,57.13,44.89
2018,10,31,9,15,799.0,73.5,2.1,16.9,431.0,67.75,41.73
2018,10,31,9,30,879.0,64.0,2.2,17.5,482.0,119.46,61.87
2018,10,31,9,45,885.0,68.0,2.35,18.1,512.5,172.27,97.82
2018,10,31,10,0,891.0,72.0,2.5,18.7,543.0,224.8,140.46
2018,10,31,10,15,897.5,73.5,2.65,19.2,566.5,274.94,184.24
2018,10,31,10,30,904.0,75.0,2.8,19.7,590.0,324.36,228.39
2018,10,31,10,45,900.5,79.0,2.9,20.2,604.5,371.69,270.88
2018,10,31,11,0,897.0,83.0,3.0,20.7,619.0,417.07,310.99
2018,10,31,11,15,902.0,83.0,3.15,21.05,629.0,460.35,348.67
2018,10,31,11,30,907.0,83.0,3.3,21.4,639.0,501.94,384.18
2018,10,31,11,45,918.0,79.5,3.4,21.8,643.5,541.34,417.06
2018,10,31,12,0,929.0,76.0,3.5,22.2,648.0,578.95,447.87
2018,10,31,12,15,898.5,84.0,3.5,22.4,633.0,602.38,467.42
2018,10,31,12,30,868.0,92.0,3.5,22.6,618.0,621.47,483.23
2018,10,31,12,45,812.0,106.0,3.5,22.8,589.0,629.65,490.26
2018,10,31,13,0,756.0,120.0,3.5,23.0,560.0,631.77,492.52
2018,10,31,13,15,766.5,110.5,3.45,23.15,543.0,646.47,504.82
2018,10,31,13,30,777.0,101.0,3.4,23.3,526.0,660.06,516.1
2018,10,31,13,45,735.5,106.0,3.4,23.45,491.5,652.53,511.18
2018,10,31,14,0,694.0,111.0,3.4,23.6,457.0,639.64,502.35
2018,10,31,14,15,538.0,136.0,3.4,23.6,393.0,556.44,439.86
2018,10,31,14,30,382.0,161.0,3.4,23.6,329.0,477.27,378.88
2018,10,31,14,45,367.0,146.5,3.35,23.6,296.0,453.92,362.27
2018,10,31,15,0,352.0,132.0,3.3,23.6,263.0,428.78,343.72
2018,10,31,15,15,450.0,102.5,3.3,23.6,248.5,464.02,373.52
2018,10,31,15,30,548.0,73.0,3.3,23.6,234.0,500.5,403.1
2018,10,31,15,45,494.5,65.5,2.5,22.7,192.0,448.81,361.5
2018,10,31,16,0,441.0,58.0,1.7,21.8,150.0,396.85,318.38
2018,10,31,16,15,368.5,48.0,1.55,20.85,111.5,330.15,263.41
2018,10,31,16,30,296.0,38.0,1.4,19.9,73.0,265.48,206.67
2018,10,31,16,45,194.5,25.5,1.25,18.9,44.0,176.69,103.07
2018,10,31,17,0,93.0,13.0,1.1,17.9,15.0,64.12,0.0
2018,10,31,17,15,46.5,6.5,1.1,17.7,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,1,6,15,2.0,0.5,1.15,10.45,0.5,0.0,0.0
2018,11,1,6,30,4.0,1.0,1.2,10.9,1.0,0.0,0.0
2018,11,1,6,45,44.5,14.0,1.2,11.35,17.0,12.73,0.0
2018,11,1,7,0,85.0,27.0,1.2,11.8,33.0,21.82,10.1
2018,11,1,7,15,69.5,44.0,1.35,12.6,51.5,35.81,25.42
2018,11,1,7,30,54.0,61.0,1.5,13.4,70.0,50.11,38.68
2018,11,1,7,45,75.0,79.5,1.65,14.15,96.5,62.59,50.07
2018,11,1,8,0,96.0,98.0,1.8,14.9,123.0,76.04,62.03
2018,11,1,8,15,216.5,108.5,1.75,15.7,177.5,80.99,66.25
2018,11,1,8,30,337.0,119.0,1.7,16.5,232.0,84.29,68.87
2018,11,1,8,45,340.5,135.5,1.65,17.25,262.5,99.15,81.44
2018,11,1,9,0,344.0,152.0,1.6,18.0,293.0,109.4,89.8
2018,11,1,9,15,427.5,150.0,1.8,18.85,341.0,107.96,79.82
2018,11,1,9,30,511.0,148.0,2.0,19.7,389.0,140.71,92.21
2018,11,1,9,45,513.0,159.5,2.15,20.6,415.0,181.16,119.96
2018,11,1,10,0,515.0,171.0,2.3,21.5,441.0,221.65,151.71
2018,11,1,10,15,658.0,136.0,2.45,22.05,497.5,258.94,177.88
2018,11,1,10,30,801.0,101.0,2.6,22.6,554.0,310.47,217.63
2018,11,1,10,45,864.0,84.5,2.7,23.2,586.0,361.43,260.23
2018,11,1,11,0,927.0,68.0,2.8,23.8,618.0,411.89,302.44
2018,11,1,11,15,914.0,73.5,2.9,24.25,623.0,453.61,338.63
2018,11,1,11,30,901.0,79.0,3.0,24.7,628.0,492.3,371.46
2018,11,1,11,45,873.0,89.0,3.1,25.1,622.0,524.68,398.69
2018,11,1,12,0,845.0,99.0,3.2,25.5,616.0,553.79,422.61
2018,11,1,12,15,843.0,98.5,3.2,25.75,610.0,583.44,446.41
2018,11,1,12,30,841.0,98.0,3.2,26.0,604.0,610.43,467.76
2018,11,1,12,45,864.5,89.0,3.2,26.25,598.5,638.91,490.16
2018,11,1,13,0,888.0,80.0,3.2,26.5,593.0,667.63,512.41
2018,11,1,13,15,893.0,75.5,3.2,26.65,575.5,686.51,527.41
2018,11,1,13,30,898.0,71.0,3.2,26.8,558.0,702.33,539.78
2018,11,1,13,45,852.5,77.0,3.15,26.9,520.0,691.79,532.63
2018,11,1,14,0,807.0,83.0,3.1,27.0,482.0,682.7,526.78
2018,11,1,14,15,808.0,76.5,3.0,26.95,452.0,683.85,528.47
2018,11,1,14,30,809.0,70.0,2.9,26.9,422.0,681.76,527.82
2018,11,1,14,45,783.0,66.5,2.8,26.85,381.5,660.77,513.51
2018,11,1,15,0,757.0,63.0,2.7,26.8,341.0,636.94,497.04
2018,11,1,15,15,633.0,70.5,2.7,26.8,283.0,558.86,440.21
2018,11,1,15,30,509.0,78.0,2.7,26.8,225.0,476.99,377.85
2018,11,1,15,45,418.0,72.0,1.95,25.5,179.0,397.46,316.2
2018,11,1,16,0,327.0,66.0,1.2,24.2,133.0,326.22,258.69
2018,11,1,16,15,271.0,53.0,1.2,23.4,98.5,270.57,213.1
2018,11,1,16,30,215.0,40.0,1.2,22.6,64.0,217.27,166.09
2018,11,1,16,45,139.5,25.5,1.2,21.75,38.0,142.56,73.35
2018,11,1,17,0,64.0,11.0,1.2,20.9,12.0,45.77,0.0
2018,11,1,17,15,32.0,5.5,1.2,20.5,6.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.15,19.15,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,2,6,15,13.5,2.0,0.55,14.25,1.5,0.0,0.0
2018,11,2,6,30,27.0,4.0,0.5,14.4,3.0,0.0,0.0
2018,11,2,6,45,186.5,15.0,0.45,14.6,27.0,13.64,0.0
2018,11,2,7,0,346.0,26.0,0.4,14.8,51.0,21.78,9.08
2018,11,2,7,15,456.5,33.0,0.45,15.3,92.0,26.64,17.22
2018,11,2,7,30,567.0,40.0,0.5,15.8,133.0,34.42,24.62
2018,11,2,7,45,631.0,45.0,0.55,16.3,179.0,37.75,27.83
2018,11,2,8,0,695.0,50.0,0.6,16.8,225.0,41.13,30.92
2018,11,2,8,15,736.5,53.5,0.6,17.45,270.5,43.12,32.64
2018,11,2,8,30,778.0,57.0,0.6,18.1,316.0,45.16,34.31
2018,11,2,8,45,806.0,59.5,0.6,18.75,358.0,46.34,35.18
2018,11,2,9,0,834.0,62.0,0.6,19.4,400.0,47.55,36.05
2018,11,2,9,15,852.5,64.5,0.75,20.25,437.0,64.33,41.28
2018,11,2,9,30,871.0,67.0,0.9,21.1,474.0,115.84,59.65
2018,11,2,9,45,883.5,68.5,1.05,21.95,505.0,167.02,92.2
2018,11,2,10,0,896.0,70.0,1.2,22.8,536.0,218.49,132.14
2018,11,2,10,15,904.5,71.5,1.35,23.5,560.5,269.14,174.85
2018,11,2,10,30,913.0,73.0,1.5,24.2,585.0,319.25,218.15
2018,11,2,10,45,918.5,74.0,1.7,24.95,602.0,367.21,259.76
2018,11,2,11,0,924.0,75.0,1.9,25.7,619.0,413.91,299.69
2018,11,2,11,15,927.0,75.5,2.05,26.0,628.5,457.66,336.98
2018,11,2,11,30,930.0,76.0,2.2,26.3,638.0,499.53,372.0
2018,11,2,11,45,917.0,80.5,2.4,26.6,636.0,535.26,401.88
2018,11,2,12,0,904.0,85.0,2.6,26.9,634.0,567.76,428.66
2018,11,2,12,15,901.5,84.5,2.7,26.95,627.5,597.98,453.38
2018,11,2,12,30,899.0,84.0,2.8,27.0,621.0,625.37,475.62
2018,11,2,12,45,905.5,80.5,2.9,27.05,610.5,652.31,497.31
2018,11,2,13,0,912.0,77.0,3.0,27.1,600.0,676.52,516.81
2018,11,2,13,15,886.0,79.5,2.95,26.9,572.5,682.83,523.01
2018,11,2,13,30,860.0,82.0,2.9,26.7,545.0,689.72,529.44
2018,11,2,13,45,866.0,77.0,2.9,26.5,522.0,697.9,537.03
2018,11,2,14,0,872.0,72.0,2.9,26.3,499.0,707.37,545.2
2018,11,2,14,15,856.0,70.0,2.8,26.0,464.5,701.57,542.3
2018,11,2,14,30,840.0,68.0,2.7,25.7,430.0,698.32,541.36
2018,11,2,14,45,765.5,72.0,2.6,25.4,378.5,651.85,509.07
2018,11,2,15,0,691.0,76.0,2.5,25.1,327.0,606.55,477.32
2018,11,2,15,15,681.5,68.0,2.5,25.1,289.5,587.26,464.02
2018,11,2,15,30,672.0,60.0,2.5,25.1,252.0,561.0,444.69
2018,11,2,15,45,551.5,59.0,1.95,24.05,198.0,475.49,378.24
2018,11,2,16,0,431.0,58.0,1.4,23.0,144.0,386.56,307.23
2018,11,2,16,15,350.0,47.0,1.3,21.9,105.0,314.13,248.42
2018,11,2,16,30,269.0,36.0,1.2,20.8,66.0,243.41,186.66
2018,11,2,16,45,171.5,23.5,1.15,19.7,39.0,156.19,70.49
2018,11,2,17,0,74.0,11.0,1.1,18.6,12.0,51.11,0.0
2018,11,2,17,15,37.0,5.5,1.1,18.1,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,3,6,15,16.5,1.5,1.45,10.55,1.0,0.0,0.0
2018,11,3,6,30,33.0,3.0,1.4,11.0,2.0,0.0,0.0
2018,11,3,6,45,213.5,13.5,1.35,11.4,26.5,12.28,0.0
2018,11,3,7,0,394.0,24.0,1.3,11.8,51.0,21.95,8.23
2018,11,3,7,15,504.0,30.0,1.55,12.9,93.0,26.35,17.04
2018,11,3,7,30,614.0,36.0,1.8,14.0,135.0,30.9,21.62
2018,11,3,7,45,676.5,40.5,2.05,15.15,181.5,33.98,24.56
2018,11,3,8,0,739.0,45.0,2.3,16.3,228.0,37.1,27.36
2018,11,3,8,15,776.0,48.0,2.5,17.0,273.0,38.86,28.88
2018,11,3,8,30,813.0,51.0,2.7,17.7,318.0,45.87,34.95
2018,11,3,8,45,839.0,53.0,2.9,18.45,360.0,47.6,36.3
2018,11,3,9,0,865.0,55.0,3.1,19.2,402.0,49.28,37.56
2018,11,3,9,15,882.5,57.5,3.15,19.9,439.5,57.16,44.18
2018,11,3,9,30,900.0,60.0,3.2,20.6,477.0,109.92,54.91
2018,11,3,9,45,912.5,61.5,3.3,21.35,508.5,162.36,88.1
2018,11,3,10,0,925.0,63.0,3.4,22.1,540.0,215.07,129.34
2018,11,3,10,15,933.5,64.5,3.5,22.75,565.0,266.93,173.72
2018,11,3,10,30,942.0,66.0,3.6,23.4,590.0,318.23,218.83
2018,11,3,10,45,947.0,66.5,3.7,24.05,607.0,366.73,261.79
2018,11,3,11,0,952.0,67.0,3.8,24.7,624.0,413.85,302.95
2018,11,3,11,15,927.0,75.5,3.9,25.2,625.0,454.45,338.69
2018,11,3,11,30,902.0,84.0,4.0,25.7,626.0,491.05,370.21
2018,11,3,11,45,895.5,87.0,4.05,26.2,626.0,527.6,400.5
2018,11,3,12,0,889.0,90.0,4.1,26.7,626.0,561.41,427.91
2018,11,3,12,15,869.0,94.5,4.1,26.95,614.0,587.77,449.43
2018,11,3,12,30,849.0,99.0,4.1,27.2,602.0,609.88,467.31
2018,11,3,12,45,807.5,107.5,4.1,27.5,577.0,619.16,475.17
2018,11,3,13,0,766.0,116.0,4.1,27.8,552.0,625.24,480.38
2018,11,3,13,15,570.5,161.5,4.05,27.8,479.5,557.39,429.93
2018,11,3,13,30,375.0,207.0,4.0,27.8,407.0,475.35,367.8
2018,11,3,13,45,317.0,206.0,3.95,27.85,369.0,444.04,344.71
2018,11,3,14,0,259.0,205.0,3.9,27.9,331.0,410.46,319.35
2018,11,3,14,15,413.0,158.5,3.75,27.75,342.5,486.68,380.72
2018,11,3,14,30,567.0,112.0,3.6,27.6,354.0,555.23,435.31
2018,11,3,14,45,477.0,116.5,3.5,27.4,307.0,492.97,388.5
2018,11,3,15,0,387.0,121.0,3.4,27.2,260.0,436.52,345.51
2018,11,3,15,15,240.0,106.5,3.4,27.2,189.0,302.46,240.88
2018,11,3,15,30,93.0,92.0,3.4,27.2,118.0,171.92,135.41
2018,11,3,15,45,57.0,72.5,2.5,25.45,87.5,114.26,88.96
2018,11,3,16,0,21.0,53.0,1.6,23.7,57.0,68.26,50.82
2018,11,3,16,15,54.5,41.0,1.55,22.35,47.5,86.98,66.2
2018,11,3,16,30,88.0,29.0,1.5,21.0,38.0,105.04,78.29
2018,11,3,16,45,101.0,20.0,1.45,19.65,25.5,107.25,37.25
2018,11,3,17,0,114.0,11.0,1.4,18.3,13.0,72.95,0.0
2018,11,3,17,15,57.0,5.5,1.35,17.85,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,4,6,15,13.5,1.5,1.05,9.75,1.0,0.0,0.0
2018,11,4,6,30,27.0,3.0,1.0,9.9,2.0,0.0,0.0
2018,11,4,6,45,132.0,12.5,0.95,10.1,20.0,11.37,0.0
2018,11,4,7,0,237.0,22.0,0.9,10.3,38.0,18.1,4.7
2018,11,4,7,15,219.5,37.5,1.1,11.05,61.5,29.12,19.48
2018,11,4,7,30,202.0,53.0,1.3,11.8,85.0,40.35,30.17
2018,11,4,7,45,210.5,72.0,1.5,12.55,114.5,55.76,44.23
2018,11,4,8,0,219.0,91.0,1.7,13.3,144.0,69.13,56.25
2018,11,4,8,15,241.5,107.0,1.6,14.05,176.5,80.12,65.92
2018,11,4,8,30,264.0,123.0,1.5,14.8,209.0,90.78,75.06
2018,11,4,8,45,340.0,129.5,1.4,15.5,255.0,95.33,78.69
2018,11,4,9,0,416.0,136.0,1.3,16.2,301.0,93.97,77.11
2018,11,4,9,15,430.0,147.5,1.35,17.15,332.0,102.26,83.81
2018,11,4,9,30,444.0,159.0,1.4,18.1,363.0,139.25,95.16
2018,11,4,9,45,477.0,162.5,1.4,19.05,395.0,174.15,116.75
2018,11,4,10,0,510.0,166.0,1.4,20.0,427.0,212.04,144.6
2018,11,4,10,15,560.5,159.5,1.5,20.6,458.5,248.92,173.4
2018,11,4,10,30,611.0,153.0,1.6,21.2,490.0,290.75,207.36
2018,11,4,10,45,760.5,119.0,1.65,21.8,551.5,343.08,247.54
2018,11,4,11,0,910.0,85.0,1.7,22.4,613.0,411.35,300.77
2018,11,4,11,15,936.0,80.0,1.85,22.75,630.5,459.0,340.92
2018,11,4,11,30,962.0,75.0,2.0,23.1,648.0,506.38,380.25
2018,11,4,11,45,937.5,80.0,2.15,23.45,640.0,538.21,407.57
2018,11,4,12,0,913.0,85.0,2.3,23.8,632.0,565.92,431.1
2018,11,4,12,15,912.5,83.5,2.4,23.9,625.5,596.5,456.37
2018,11,4,12,30,912.0,82.0,2.5,24.0,619.0,624.3,479.13
2018,11,4,12,45,911.5,81.0,2.55,24.1,607.0,649.73,499.61
2018,11,4,13,0,911.0,80.0,2.6,24.2,595.0,672.22,517.69
2018,11,4,13,15,877.0,83.5,2.7,24.15,564.0,674.54,521.4
2018,11,4,13,30,843.0,87.0,2.8,24.1,533.0,677.22,525.18
2018,11,4,13,45,862.0,79.5,2.85,24.0,515.0,696.15,541.17
2018,11,4,14,0,881.0,72.0,2.9,23.9,497.0,706.96,550.4
2018,11,4,14,15,820.0,75.5,2.9,23.6,448.5,681.65,533.72
2018,11,4,14,30,759.0,79.0,2.9,23.3,400.0,647.54,510.63
2018,11,4,14,45,727.5,75.0,2.9,22.95,359.0,622.5,494.06
2018,11,4,15,0,696.0,71.0,2.9,22.6,318.0,598.39,477.75
2018,11,4,15,15,634.0,70.5,2.9,22.6,273.5,552.22,443.04
2018,11,4,15,30,572.0,70.0,2.9,22.6,229.0,504.59,406.14
2018,11,4,15,45,466.0,65.0,2.75,21.2,179.0,421.18,341.45
2018,11,4,16,0,360.0,60.0,2.6,19.8,129.0,336.25,273.03
2018,11,4,16,15,336.0,46.5,2.3,18.6,97.0,301.75,242.58
2018,11,4,16,30,312.0,33.0,2.0,17.4,65.0,265.27,204.49
2018,11,4,16,45,187.0,20.5,1.7,16.25,37.0,157.82,40.01
2018,11,4,17,0,62.0,8.0,1.4,15.1,9.0,41.32,0.0
2018,11,4,17,15,31.0,4.0,1.45,14.6,4.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,5,6,15,3.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,5,6,30,6.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,5,6,45,165.0,11.0,1.45,10.7,21.0,10.01,0.0
2018,11,5,7,0,324.0,22.0,1.5,11.2,42.0,18.34,3.24
2018,11,5,7,15,448.0,28.5,1.75,11.9,82.5,25.02,15.74
2018,11,5,7,30,572.0,35.0,2.0,12.6,123.0,30.06,20.94
2018,11,5,7,45,638.0,39.5,2.25,13.35,168.0,33.14,23.96
2018,11,5,8,0,704.0,44.0,2.5,14.1,213.0,36.27,26.86
2018,11,5,8,15,745.0,46.5,2.6,14.85,257.0,37.63,28.05
2018,11,5,8,30,786.0,49.0,2.7,15.6,301.0,44.18,33.78
2018,11,5,8,45,814.5,51.0,2.85,16.35,342.5,45.94,35.17
2018,11,5,9,0,843.0,53.0,3.0,17.1,384.0,47.65,36.48
2018,11,5,9,15,859.0,56.0,3.15,17.75,420.5,50.59,38.87
2018,11,5,9,30,875.0,59.0,3.3,18.4,457.0,102.11,51.57
2018,11,5,9,45,884.5,62.0,3.5,19.1,488.0,153.84,83.67
2018,11,5,10,0,894.0,65.0,3.7,19.8,519.0,205.62,124.11
2018,11,5,10,15,904.5,66.0,3.75,20.35,543.5,255.82,167.17
2018,11,5,10,30,915.0,67.0,3.8,20.9,568.0,305.66,211.38
2018,11,5,10,45,921.5,67.5,3.85,21.5,585.5,353.23,253.96
2018,11,5,11,0,928.0,68.0,3.9,22.1,603.0,399.61,294.98
2018,11,5,11,15,931.5,69.0,3.9,22.45,613.0,443.85,333.71
2018,11,5,11,30,935.0,70.0,3.9,22.8,623.0,486.27,370.06
2018,11,5,11,45,936.5,69.5,3.95,23.15,625.0,524.27,402.27
2018,11,5,12,0,938.0,69.0,4.0,23.5,627.0,559.89,431.89
2018,11,5,12,15,936.5,69.0,4.0,23.65,621.0,591.82,458.32
2018,11,5,12,30,935.0,69.0,4.0,23.8,615.0,620.92,482.1
2018,11,5,12,45,931.5,68.0,4.0,23.95,601.5,644.79,501.64
2018,11,5,13,0,928.0,67.0,4.0,24.1,588.0,665.5,518.55
2018,11,5,13,15,920.5,66.5,4.0,24.1,567.0,680.94,531.65
2018,11,5,13,30,913.0,66.0,4.0,24.1,546.0,693.0,542.16
2018,11,5,13,45,903.0,64.5,3.95,24.05,518.0,698.83,547.4
2018,11,5,14,0,893.0,63.0,3.9,24.0,490.0,701.25,550.11
2018,11,5,14,15,877.0,62.0,3.8,23.85,456.0,696.75,547.91
2018,11,5,14,30,861.0,61.0,3.7,23.7,422.0,689.03,543.41
2018,11,5,14,45,838.5,59.0,3.65,23.5,382.5,672.43,532.56
2018,11,5,15,0,816.0,57.0,3.6,23.3,343.0,658.89,523.81
2018,11,5,15,15,781.0,54.0,3.6,23.3,299.0,626.88,500.52
2018,11,5,15,30,746.0,51.0,3.6,23.3,255.0,592.64,474.75
2018,11,5,15,45,691.5,46.5,2.85,22.05,209.0,541.67,434.79
2018,11,5,16,0,637.0,42.0,2.1,20.8,163.0,489.83,391.49
2018,11,5,16,15,545.0,36.0,1.9,19.45,119.0,412.33,327.33
2018,11,5,16,30,453.0,30.0,1.7,18.1,75.0,335.84,255.19
2018,11,5,16,45,281.5,20.0,1.55,16.75,43.0,209.33,24.19
2018,11,5,17,0,110.0,10.0,1.4,15.4,11.0,69.15,0.0
2018,11,5,17,15,55.0,5.0,1.4,14.95,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,6,6,45,160.0,11.5,1.25,7.85,21.0,10.46,0.0
2018,11,6,7,0,320.0,23.0,1.2,8.1,42.0,19.45,1.77
2018,11,6,7,15,455.0,30.5,1.4,9.15,84.0,24.87,15.7
2018,11,6,7,30,590.0,38.0,1.6,10.2,126.0,33.11,23.84
2018,11,6,7,45,658.0,42.5,1.8,11.2,172.5,36.04,26.78
2018,11,6,8,0,726.0,47.0,2.0,12.2,219.0,39.08,29.6
2018,11,6,8,15,768.0,50.5,2.2,12.8,265.0,41.18,31.49
2018,11,6,8,30,810.0,54.0,2.4,13.4,311.0,43.31,33.32
2018,11,6,8,45,838.0,56.5,2.55,14.0,353.5,50.17,39.3
2018,11,6,9,0,866.0,59.0,2.7,14.6,396.0,52.21,40.93
2018,11,6,9,15,884.0,61.5,2.75,15.2,433.5,54.12,42.41
2018,11,6,9,30,902.0,64.0,2.8,15.8,471.0,104.78,54.47
2018,11,6,9,45,913.0,66.5,2.85,16.4,502.5,157.77,86.81
2018,11,6,10,0,924.0,69.0,2.9,17.0,534.0,210.9,128.18
2018,11,6,10,15,933.5,69.5,2.9,17.6,558.5,262.0,172.13
2018,11,6,10,30,943.0,70.0,2.9,18.2,583.0,312.58,217.17
2018,11,6,10,45,949.0,71.0,2.9,18.8,600.5,361.75,261.26
2018,11,6,11,0,955.0,72.0,2.9,19.4,618.0,409.66,303.64
2018,11,6,11,15,956.5,72.0,2.9,19.95,626.5,453.38,341.93
2018,11,6,11,30,958.0,72.0,2.9,20.5,635.0,495.01,377.53
2018,11,6,11,45,958.5,72.0,2.95,21.0,636.5,533.9,410.23
2018,11,6,12,0,959.0,72.0,3.0,21.5,638.0,570.29,440.18
2018,11,6,12,15,955.0,72.0,3.05,21.85,631.0,601.59,465.88
2018,11,6,12,30,951.0,72.0,3.1,22.2,624.0,629.84,488.77
2018,11,6,12,45,943.5,73.0,3.15,22.55,609.5,653.91,508.11
2018,11,6,13,0,936.0,74.0,3.2,22.9,595.0,674.67,524.68
2018,11,6,13,15,928.0,72.5,3.15,23.05,573.0,689.03,536.46
2018,11,6,13,30,920.0,71.0,3.1,23.2,551.0,699.92,545.56
2018,11,6,13,45,908.0,70.0,3.1,23.35,522.5,705.23,550.48
2018,11,6,14,0,896.0,69.0,3.1,23.5,494.0,707.11,552.53
2018,11,6,14,15,879.5,66.5,3.0,23.45,458.5,700.69,548.64
2018,11,6,14,30,863.0,64.0,2.9,23.4,423.0,690.96,542.42
2018,11,6,14,45,839.0,62.0,2.8,23.35,383.0,679.22,534.67
2018,11,6,15,0,815.0,60.0,2.7,23.3,343.0,658.91,520.42
2018,11,6,15,15,778.5,56.0,2.7,23.3,298.0,624.76,495.83
2018,11,6,15,30,742.0,52.0,2.7,23.3,253.0,588.39,468.7
2018,11,6,15,45,686.5,48.0,1.95,21.6,207.0,537.58,428.89
2018,11,6,16,0,631.0,44.0,1.2,19.9,161.0,485.68,385.36
2018,11,6,16,15,537.0,37.0,1.2,19.0,117.0,406.02,320.12
2018,11,6,16,30,443.0,30.0,1.2,18.1,73.0,338.15,253.01
2018,11,6,16,45,274.0,20.0,1.25,17.25,42.0,202.44,0.0
2018,11,6,17,0,105.0,10.0,1.3,16.4,11.0,66.09,0.0
2018,11,6,17,15,52.5,5.0,1.3,16.0,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.15,12.7,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.1,12.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.15,12.65,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.25,12.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,7,6,45,155.5,11.0,0.45,11.0,19.5,10.01,0.0
2018,11,7,7,0,311.0,22.0,0.5,11.0,39.0,18.61,0.0
2018,11,7,7,15,443.0,29.0,0.6,11.55,79.5,25.79,16.16
2018,11,7,7,30,575.0,36.0,0.7,12.1,120.0,31.27,22.01
2018,11,7,7,45,643.0,41.0,0.8,12.65,165.5,34.73,25.45
2018,11,7,8,0,711.0,46.0,0.9,13.2,211.0,38.24,28.75
2018,11,7,8,15,753.0,49.0,1.1,13.85,256.0,39.93,30.26
2018,11,7,8,30,795.0,52.0,1.3,14.5,301.0,41.69,31.75
2018,11,7,8,45,823.0,55.0,1.45,15.15,343.0,48.96,38.06
2018,11,7,9,0,851.0,58.0,1.6,15.8,385.0,51.38,40.01
2018,11,7,9,15,869.5,60.0,1.8,16.45,422.0,52.94,41.18
2018,11,7,9,30,888.0,62.0,2.0,17.1,459.0,99.71,51.41
2018,11,7,9,45,900.5,63.5,2.15,17.75,490.0,151.2,81.76
2018,11,7,10,0,913.0,65.0,2.3,18.4,521.0,202.96,121.34
2018,11,7,10,15,922.5,66.0,2.4,18.95,545.5,253.73,164.6
2018,11,7,10,30,932.0,67.0,2.5,19.5,570.0,304.02,209.12
2018,11,7,10,45,938.5,67.5,2.65,20.05,587.5,352.25,252.33
2018,11,7,11,0,945.0,68.0,2.8,20.6,605.0,399.25,294.05
2018,11,7,11,15,947.5,68.5,2.9,20.95,614.0,443.25,332.83
2018,11,7,11,30,950.0,69.0,3.0,21.3,623.0,485.29,369.16
2018,11,7,11,45,950.5,68.5,3.05,21.7,624.5,523.27,401.37
2018,11,7,12,0,951.0,68.0,3.1,22.1,626.0,558.76,430.87
2018,11,7,12,15,949.0,68.0,3.15,22.3,619.5,590.76,457.41
2018,11,7,12,30,947.0,68.0,3.2,22.5,613.0,619.88,481.27
2018,11,7,12,45,943.0,67.0,3.25,22.7,599.0,643.73,500.85
2018,11,7,13,0,939.0,66.0,3.3,22.9,585.0,664.35,517.78
2018,11,7,13,15,931.0,65.5,3.3,22.95,563.5,679.69,530.71
2018,11,7,13,30,923.0,65.0,3.3,23.0,542.0,691.62,541.01
2018,11,7,13,45,911.5,63.5,3.3,23.05,513.5,696.61,545.89
2018,11,7,14,0,900.0,62.0,3.3,23.1,485.0,698.14,547.9
2018,11,7,14,15,883.5,60.0,3.3,22.95,450.0,692.22,544.98
2018,11,7,14,30,867.0,58.0,3.3,22.8,415.0,683.0,539.7
2018,11,7,14,45,843.5,55.5,3.3,22.6,375.0,665.17,528.06
2018,11,7,15,0,820.0,53.0,3.3,22.4,335.0,644.49,514.05
2018,11,7,15,15,785.0,50.5,3.3,22.4,291.5,619.27,495.72
2018,11,7,15,30,750.0,48.0,3.3,22.4,248.0,585.98,470.42
2018,11,7,15,45,697.0,43.5,2.55,21.0,202.5,536.44,431.15
2018,11,7,16,0,644.0,39.0,1.8,19.6,157.0,486.08,388.56
2018,11,7,16,15,553.0,33.5,1.7,18.35,114.0,410.59,325.49
2018,11,7,16,30,462.0,28.0,1.6,17.1,71.0,336.07,250.72
2018,11,7,16,45,288.5,19.0,1.45,15.85,40.5,207.51,0.0
2018,11,7,17,0,115.0,10.0,1.3,14.6,10.0,71.19,0.0
2018,11,7,17,15,57.5,5.0,1.3,14.25,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,8,6,45,92.0,11.5,1.75,6.3,16.5,10.46,0.0
2018,11,8,7,0,184.0,23.0,1.8,6.5,33.0,18.27,0.0
2018,11,8,7,15,310.5,36.0,2.1,7.35,72.0,30.17,19.93
2018,11,8,7,30,437.0,49.0,2.4,8.2,111.0,40.32,30.33
2018,11,8,7,45,519.5,56.5,2.65,9.0,156.5,45.01,35.03
2018,11,8,8,0,602.0,64.0,2.9,9.8,202.0,49.74,39.49
2018,11,8,8,15,656.0,70.0,3.0,10.6,248.5,53.06,42.49
2018,11,8,8,30,710.0,76.0,3.1,11.4,295.0,56.38,45.37
2018,11,8,8,45,750.5,79.0,3.15,12.2,339.0,57.28,45.97
2018,11,8,9,0,791.0,82.0,3.2,13.0,383.0,64.1,51.81
2018,11,8,9,15,826.0,83.0,3.3,13.8,424.5,63.67,51.14
2018,11,8,9,30,861.0,84.0,3.4,14.6,466.0,106.16,59.24
2018,11,8,9,45,886.0,84.5,3.5,15.45,501.0,157.45,88.76
2018,11,8,10,0,911.0,85.0,3.6,16.3,536.0,210.45,128.73
2018,11,8,10,15,920.5,86.5,3.65,16.85,561.0,262.46,173.22
2018,11,8,10,30,930.0,88.0,3.7,17.4,586.0,314.09,219.16
2018,11,8,10,45,935.5,90.0,3.7,17.95,604.0,364.32,264.3
2018,11,8,11,0,941.0,92.0,3.7,18.5,622.0,415.75,309.7
2018,11,8,11,15,944.0,92.5,3.7,18.8,632.0,460.27,349.17
2018,11,8,11,30,947.0,93.0,3.7,19.1,642.0,502.87,386.2
2018,11,8,11,45,947.0,93.5,3.7,19.45,643.5,541.97,419.55
2018,11,8,12,0,947.0,94.0,3.7,19.8,645.0,578.59,450.16
2018,11,8,12,15,950.5,91.0,3.65,20.0,639.5,611.09,477.14
2018,11,8,12,30,954.0,88.0,3.6,20.2,634.0,640.89,501.53
2018,11,8,12,45,957.0,84.5,3.55,20.45,621.0,667.02,522.65
2018,11,8,13,0,960.0,81.0,3.5,20.7,608.0,690.12,541.16
2018,11,8,13,15,949.5,81.0,3.35,20.8,585.5,705.21,553.31
2018,11,8,13,30,939.0,81.0,3.2,20.9,563.0,716.75,562.64
2018,11,8,13,45,923.0,80.0,3.1,21.05,532.5,724.6,569.1
2018,11,8,14,0,907.0,79.0,3.0,21.2,502.0,724.57,569.81
2018,11,8,14,15,885.5,77.0,2.85,21.1,465.0,716.01,564.31
2018,11,8,14,30,864.0,75.0,2.7,21.0,428.0,703.94,556.18
2018,11,8,14,45,832.5,72.5,2.5,20.95,385.5,681.05,539.64
2018,11,8,15,0,801.0,70.0,2.3,20.9,343.0,655.08,520.59
2018,11,8,15,15,760.5,66.0,2.3,20.9,297.5,618.47,493.85
2018,11,8,15,30,720.0,62.0,2.3,20.9,252.0,579.46,464.05
2018,11,8,15,45,652.5,56.5,1.65,19.25,204.0,526.01,421.38
2018,11,8,16,0,585.0,51.0,1.0,17.6,156.0,466.46,371.56
2018,11,8,16,15,471.0,43.0,1.0,16.85,111.5,375.59,296.77
2018,11,8,16,30,357.0,35.0,1.0,16.1,67.0,286.81,210.83
2018,11,8,16,45,202.5,21.0,1.0,15.35,37.0,157.2,0.0
2018,11,8,17,0,48.0,7.0,1.0,14.6,7.0,32.14,0.0
2018,11,8,17,15,24.0,3.5,1.05,14.3,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
