Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,22,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,9,6,45,117.0,12.0,1.35,6.45,17.5,10.91,0.0
2018,11,9,7,0,234.0,24.0,1.3,6.7,35.0,20.94,0.0
2018,11,9,7,15,375.5,34.0,1.25,7.75,75.5,28.52,18.25
2018,11,9,7,30,517.0,44.0,1.2,8.8,116.0,36.0,26.4
2018,11,9,7,45,594.5,51.0,1.15,9.85,162.5,40.52,30.88
2018,11,9,8,0,672.0,58.0,1.1,10.9,209.0,45.04,35.11
2018,11,9,8,15,718.0,62.5,1.05,11.65,254.5,47.35,37.21
2018,11,9,8,30,764.0,67.0,1.0,12.4,300.0,54.45,43.48
2018,11,9,8,45,792.0,70.5,0.95,13.15,341.5,56.11,44.78
2018,11,9,9,0,820.0,74.0,0.9,13.9,383.0,57.82,46.08
2018,11,9,9,15,815.5,83.5,0.85,14.75,416.0,64.18,51.42
2018,11,9,9,30,811.0,93.0,0.8,15.6,449.0,108.4,63.22
2018,11,9,9,45,793.0,105.5,0.8,16.5,474.0,156.48,91.32
2018,11,9,10,0,775.0,118.0,0.8,17.4,499.0,208.32,131.16
2018,11,9,10,15,787.5,120.5,0.85,17.95,523.5,255.89,170.27
2018,11,9,10,30,800.0,123.0,0.9,18.5,548.0,303.65,211.02
2018,11,9,10,45,808.0,125.0,0.9,19.05,566.0,349.59,250.51
2018,11,9,11,0,816.0,127.0,0.9,19.6,584.0,394.81,288.87
2018,11,9,11,15,823.0,129.0,0.9,19.9,596.0,438.74,325.64
2018,11,9,11,30,830.0,131.0,0.9,20.2,608.0,481.45,360.56
2018,11,9,11,45,831.0,131.5,0.95,20.5,610.5,518.55,390.87
2018,11,9,12,0,832.0,132.0,1.0,20.8,613.0,553.54,418.94
2018,11,9,12,15,827.5,132.5,1.05,20.95,606.5,583.32,442.91
2018,11,9,12,30,823.0,133.0,1.1,21.1,600.0,610.37,464.49
2018,11,9,12,45,813.5,132.5,1.15,21.3,585.0,630.64,480.82
2018,11,9,13,0,804.0,132.0,1.2,21.5,570.0,647.75,494.69
2018,11,9,13,15,792.0,129.5,1.2,21.5,547.5,658.03,503.54
2018,11,9,13,30,780.0,127.0,1.2,21.5,525.0,664.99,509.98
2018,11,9,13,45,762.0,124.5,1.25,21.55,495.5,664.66,511.51
2018,11,9,14,0,744.0,122.0,1.3,21.6,466.0,660.98,510.62
2018,11,9,14,15,719.0,118.0,1.3,21.35,430.5,647.66,502.9
2018,11,9,14,30,694.0,114.0,1.3,21.1,395.0,631.17,492.76
2018,11,9,14,45,660.0,108.0,1.3,20.85,354.0,603.4,474.12
2018,11,9,15,0,626.0,102.0,1.3,20.6,313.0,572.9,453.0
2018,11,9,15,15,580.0,94.5,1.3,20.6,269.5,530.33,421.64
2018,11,9,15,30,534.0,87.0,1.3,20.6,226.0,485.77,387.7
2018,11,9,15,45,465.5,76.0,1.15,18.6,180.5,422.63,339.91
2018,11,9,16,0,397.0,65.0,1.0,16.6,135.0,361.31,291.05
2018,11,9,16,15,300.0,50.0,1.05,15.8,94.0,278.88,222.01
2018,11,9,16,30,203.0,35.0,1.1,15.0,53.0,200.98,145.8
2018,11,9,16,45,112.0,19.5,1.15,14.25,28.5,80.45,0.0
2018,11,9,17,0,21.0,4.0,1.2,13.5,4.0,3.64,0.0
2018,11,9,17,15,10.5,2.0,1.2,13.15,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,10,6,45,30.5,7.0,0.8,7.25,8.5,6.37,0.0
2018,11,10,7,0,61.0,14.0,0.8,7.1,17.0,11.62,0.0
2018,11,10,7,15,134.0,32.0,0.75,7.4,47.5,24.93,15.0
2018,11,10,7,30,207.0,50.0,0.7,7.7,78.0,38.48,28.69
2018,11,10,7,45,269.5,67.0,0.7,7.95,118.0,50.83,40.4
2018,11,10,8,0,332.0,84.0,0.7,8.2,158.0,62.81,51.57
2018,11,10,8,15,380.5,98.0,0.8,8.8,199.5,72.15,60.05
2018,11,10,8,30,429.0,112.0,0.9,9.4,241.0,81.23,68.1
2018,11,10,8,45,466.0,122.5,1.0,10.0,281.0,87.49,73.47
2018,11,10,9,0,503.0,133.0,1.1,10.6,321.0,93.62,78.61
2018,11,10,9,15,533.0,141.0,1.15,11.3,357.5,97.85,81.96
2018,11,10,9,30,563.0,149.0,1.2,12.0,394.0,129.16,89.2
2018,11,10,9,45,586.0,154.0,1.2,12.7,425.0,169.47,112.47
2018,11,10,10,0,609.0,159.0,1.2,13.4,456.0,211.63,143.44
2018,11,10,10,15,627.5,162.0,1.2,14.15,481.0,253.03,177.12
2018,11,10,10,30,646.0,165.0,1.2,14.9,506.0,297.53,214.55
2018,11,10,10,45,661.0,166.0,1.2,15.7,524.5,337.9,249.01
2018,11,10,11,0,676.0,167.0,1.2,16.5,543.0,378.54,283.32
2018,11,10,11,15,674.0,169.0,1.2,16.85,549.0,413.5,313.42
2018,11,10,11,30,672.0,171.0,1.2,17.2,555.0,446.85,341.56
2018,11,10,11,45,683.5,169.5,1.15,17.6,561.0,481.6,369.62
2018,11,10,12,0,695.0,168.0,1.1,18.0,567.0,515.34,396.21
2018,11,10,12,15,664.0,176.0,1.25,18.1,554.0,533.89,412.65
2018,11,10,12,30,633.0,184.0,1.4,18.2,541.0,545.29,423.53
2018,11,10,12,45,589.0,193.0,1.5,18.35,519.0,549.92,428.61
2018,11,10,13,0,545.0,202.0,1.6,18.5,497.0,550.64,430.49
2018,11,10,13,15,530.0,197.0,1.65,18.45,475.0,552.3,433.42
2018,11,10,13,30,515.0,192.0,1.7,18.4,453.0,551.34,434.28
2018,11,10,13,45,495.0,185.0,1.75,18.35,424.5,542.5,429.2
2018,11,10,14,0,475.0,178.0,1.8,18.3,396.0,531.13,422.14
2018,11,10,14,15,453.0,168.5,1.6,17.95,364.0,513.41,409.55
2018,11,10,14,30,431.0,159.0,1.4,17.6,332.0,493.48,395.08
2018,11,10,14,45,402.0,147.0,1.25,17.25,295.5,464.07,373.32
2018,11,10,15,0,373.0,135.0,1.1,16.9,259.0,421.58,341.29
2018,11,10,15,15,335.0,119.5,1.1,16.9,219.5,379.12,308.52
2018,11,10,15,30,297.0,104.0,1.1,16.9,180.0,336.01,274.2
2018,11,10,15,45,250.0,85.0,1.05,15.25,140.5,281.76,231.12
2018,11,10,16,0,203.0,66.0,1.0,13.6,101.0,227.49,186.22
2018,11,10,16,15,148.5,46.0,1.05,13.1,67.5,167.02,133.74
2018,11,10,16,30,94.0,26.0,1.1,12.6,34.0,104.97,73.77
2018,11,10,16,45,51.5,14.0,1.15,12.1,18.0,41.41,0.0
2018,11,10,17,0,9.0,2.0,1.2,11.6,2.0,1.82,0.0
2018,11,10,17,15,4.5,1.0,1.2,11.3,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,11,6,45,54.0,8.5,1.35,3.4,11.0,7.73,0.0
2018,11,11,7,0,108.0,17.0,1.3,3.6,22.0,15.46,0.0
2018,11,11,7,15,221.5,33.0,1.5,4.6,57.5,25.92,15.61
2018,11,11,7,30,335.0,49.0,1.7,5.6,93.0,38.07,28.45
2018,11,11,7,45,420.5,60.0,1.85,6.65,137.0,48.59,38.5
2018,11,11,8,0,506.0,71.0,2.0,7.7,181.0,56.26,45.68
2018,11,11,8,15,566.5,77.5,2.1,8.55,226.0,59.68,48.82
2018,11,11,8,30,627.0,84.0,2.2,9.4,271.0,63.15,51.86
2018,11,11,8,45,674.0,88.0,2.3,10.25,314.5,64.54,52.89
2018,11,11,9,0,721.0,92.0,2.4,11.1,358.0,66.05,53.98
2018,11,11,9,15,740.5,97.5,2.35,12.0,394.5,68.6,55.95
2018,11,11,9,30,760.0,103.0,2.3,12.9,431.0,102.74,62.81
2018,11,11,9,45,771.0,108.0,2.25,13.85,461.0,151.31,90.06
2018,11,11,10,0,782.0,113.0,2.2,14.8,491.0,200.39,126.54
2018,11,11,10,15,785.5,116.0,2.1,15.5,511.5,246.67,165.42
2018,11,11,10,30,789.0,119.0,2.0,16.2,532.0,292.26,205.38
2018,11,11,10,45,741.0,131.5,1.9,16.95,529.0,329.89,240.59
2018,11,11,11,0,693.0,144.0,1.8,17.7,526.0,362.15,270.47
2018,11,11,11,15,713.5,141.0,1.75,18.15,540.0,401.7,304.06
2018,11,11,11,30,734.0,138.0,1.7,18.6,554.0,441.24,336.93
2018,11,11,11,45,762.5,130.0,1.65,19.05,563.5,479.55,368.14
2018,11,11,12,0,791.0,122.0,1.6,19.5,573.0,517.58,398.47
2018,11,11,12,15,781.0,117.0,1.65,19.7,558.5,537.48,415.75
2018,11,11,12,30,771.0,112.0,1.7,19.9,544.0,554.2,430.39
2018,11,11,12,45,749.5,112.0,1.7,20.1,523.5,566.17,440.8
2018,11,11,13,0,728.0,112.0,1.7,20.3,503.0,574.65,448.37
2018,11,11,13,15,722.5,114.0,1.75,20.35,489.5,591.97,462.75
2018,11,11,13,30,717.0,116.0,1.8,20.4,476.0,606.63,474.96
2018,11,11,13,45,753.5,109.0,1.85,20.45,469.0,636.58,498.74
2018,11,11,14,0,790.0,102.0,1.9,20.5,462.0,664.41,520.75
2018,11,11,14,15,769.5,98.0,1.8,20.3,427.0,654.48,514.41
2018,11,11,14,30,749.0,94.0,1.7,20.1,392.0,641.39,505.86
2018,11,11,14,45,720.0,89.5,1.65,19.9,352.5,618.96,490.48
2018,11,11,15,0,691.0,85.0,1.6,19.7,313.0,593.8,472.64
2018,11,11,15,15,647.0,78.5,1.6,19.7,269.0,553.86,442.94
2018,11,11,15,30,603.0,72.0,1.6,19.7,225.0,512.05,410.71
2018,11,11,15,45,539.5,63.5,1.35,17.7,180.5,454.07,366.22
2018,11,11,16,0,476.0,55.0,1.1,15.7,136.0,395.68,318.95
2018,11,11,16,15,376.0,43.0,1.15,15.05,95.0,312.45,248.42
2018,11,11,16,30,276.0,31.0,1.2,14.4,54.0,230.18,161.2
2018,11,11,16,45,155.0,18.5,1.3,13.7,29.5,102.68,0.0
2018,11,11,17,0,34.0,6.0,1.4,13.0,5.0,0.0,0.0
2018,11,11,17,15,17.0,3.0,1.4,12.7,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,12,6,45,63.0,8.5,1.5,4.3,11.0,7.73,0.0
2018,11,12,7,0,126.0,17.0,1.5,4.5,22.0,15.46,0.0
2018,11,12,7,15,242.0,31.0,1.65,5.65,56.5,24.4,13.83
2018,11,12,7,30,358.0,45.0,1.8,6.8,91.0,37.16,27.41
2018,11,12,7,45,434.0,56.0,1.95,7.95,133.5,45.12,35.12
2018,11,12,8,0,510.0,67.0,2.1,9.1,176.0,52.87,42.35
2018,11,12,8,15,561.0,75.0,2.15,9.95,219.5,57.69,46.76
2018,11,12,8,30,612.0,83.0,2.2,10.8,263.0,62.46,50.95
2018,11,12,8,45,646.0,90.0,2.3,11.6,304.0,66.23,54.13
2018,11,12,9,0,680.0,97.0,2.4,12.4,345.0,69.97,57.2
2018,11,12,9,15,699.0,103.0,2.35,13.25,380.5,72.79,59.39
2018,11,12,9,30,718.0,109.0,2.3,14.1,416.0,103.32,65.13
2018,11,12,9,45,727.0,115.5,2.3,14.9,445.5,150.66,91.38
2018,11,12,10,0,736.0,122.0,2.3,15.7,475.0,198.42,126.58
2018,11,12,10,15,751.0,124.0,2.25,16.4,499.5,243.89,163.93
2018,11,12,10,30,766.0,126.0,2.2,17.1,524.0,289.84,203.45
2018,11,12,10,45,776.0,128.0,2.1,17.75,542.0,334.58,242.51
2018,11,12,11,0,786.0,130.0,2.0,18.4,560.0,378.88,280.74
2018,11,12,11,15,792.5,130.0,1.9,19.0,570.0,419.4,315.36
2018,11,12,11,30,799.0,130.0,1.8,19.6,580.0,458.68,348.05
2018,11,12,11,45,802.0,129.5,1.7,20.2,582.5,494.44,377.14
2018,11,12,12,0,805.0,129.0,1.6,20.8,585.0,528.29,403.87
2018,11,12,12,15,792.5,131.5,1.5,21.1,576.5,554.81,424.88
2018,11,12,12,30,780.0,134.0,1.4,21.4,568.0,578.29,443.01
2018,11,12,12,45,760.0,137.0,1.25,21.7,551.5,594.81,455.2
2018,11,12,13,0,740.0,140.0,1.1,22.0,535.0,607.89,464.45
2018,11,12,13,15,731.5,136.0,1.0,22.0,514.0,617.75,472.2
2018,11,12,13,30,723.0,132.0,0.9,22.0,493.0,624.58,477.59
2018,11,12,13,45,709.5,127.5,0.8,22.0,465.5,624.58,477.98
2018,11,12,14,0,696.0,123.0,0.7,22.0,438.0,621.47,476.09
2018,11,12,14,15,674.0,118.0,0.6,21.75,404.0,609.08,467.91
2018,11,12,14,30,652.0,113.0,0.5,21.5,370.0,593.69,457.49
2018,11,12,14,45,621.0,106.5,0.45,21.2,331.5,567.81,439.94
2018,11,12,15,0,590.0,100.0,0.4,20.9,293.0,539.35,420.13
2018,11,12,15,15,544.5,91.5,0.4,20.9,250.5,496.9,389.35
2018,11,12,15,30,499.0,83.0,0.4,20.9,208.0,451.48,355.33
2018,11,12,15,45,435.5,72.0,0.55,19.25,165.5,393.77,313.32
2018,11,12,16,0,372.0,61.0,0.7,17.6,123.0,336.87,268.93
2018,11,12,16,15,281.0,46.0,0.75,16.95,84.5,259.57,203.78
2018,11,12,16,30,190.0,31.0,0.8,16.3,46.0,181.88,122.13
2018,11,12,16,45,104.5,17.0,0.85,15.6,24.5,73.04,0.0
2018,11,12,17,0,19.0,3.0,0.9,14.9,3.0,0.0,0.0
2018,11,12,17,15,9.5,1.5,0.9,14.55,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,13,6,45,5.5,5.0,1.2,7.2,5.0,0.0,0.0
2018,11,13,7,0,11.0,10.0,1.2,7.2,10.0,9.1,0.0
2018,11,13,7,15,5.5,20.5,1.15,7.65,20.5,18.08,8.29
2018,11,13,7,30,0.0,31.0,1.1,8.1,31.0,27.27,18.49
2018,11,13,7,45,0.0,44.5,1.05,8.5,44.5,38.73,29.3
2018,11,13,8,0,0.0,58.0,1.0,8.9,58.0,50.08,39.87
2018,11,13,8,15,13.5,81.0,1.15,9.55,85.0,68.44,56.53
2018,11,13,8,30,27.0,104.0,1.3,10.2,112.0,83.56,70.0
2018,11,13,8,45,35.0,119.5,1.45,10.8,131.5,95.1,80.06
2018,11,13,9,0,43.0,135.0,1.6,11.4,151.0,106.39,89.75
2018,11,13,9,15,28.5,142.5,1.6,12.0,153.5,112.28,94.53
2018,11,13,9,30,14.0,150.0,1.6,12.6,156.0,124.86,100.12
2018,11,13,9,45,13.0,136.0,1.55,13.25,142.0,116.86,92.76
2018,11,13,10,0,12.0,122.0,1.5,13.9,128.0,107.32,84.42
2018,11,13,10,15,43.0,166.0,1.55,14.6,188.0,146.78,115.32
2018,11,13,10,30,74.0,210.0,1.6,15.3,248.0,192.01,150.62
2018,11,13,10,45,84.0,221.5,1.6,16.0,266.0,210.29,164.8
2018,11,13,11,0,94.0,233.0,1.6,16.7,284.0,229.62,179.92
2018,11,13,11,15,73.5,227.0,1.6,17.0,267.5,224.12,176.11
2018,11,13,11,30,53.0,221.0,1.6,17.3,251.0,216.24,170.23
2018,11,13,11,45,86.0,230.0,1.65,17.55,278.5,243.68,192.03
2018,11,13,12,0,119.0,239.0,1.7,17.8,306.0,277.81,219.06
2018,11,13,12,15,63.5,209.5,1.45,17.65,245.0,224.28,176.98
2018,11,13,12,30,8.0,180.0,1.2,17.5,184.0,165.68,130.16
2018,11,13,12,45,17.5,190.5,1.0,17.35,199.5,182.09,143.7
2018,11,13,13,0,27.0,201.0,0.8,17.2,215.0,199.45,157.7
2018,11,13,13,15,72.0,200.5,0.7,17.0,236.5,237.03,188.44
2018,11,13,13,30,117.0,200.0,0.6,16.8,258.0,279.09,222.33
2018,11,13,13,45,95.5,189.5,0.55,16.6,235.0,249.18,198.87
2018,11,13,14,0,74.0,179.0,0.5,16.4,212.0,227.87,182.3
2018,11,13,14,15,168.5,151.5,0.5,16.1,219.5,275.14,222.65
2018,11,13,14,30,263.0,124.0,0.5,15.8,227.0,322.69,262.39
2018,11,13,14,45,295.5,115.5,0.55,15.45,220.0,338.13,275.77
2018,11,13,15,0,328.0,107.0,0.6,15.1,213.0,366.36,298.97
2018,11,13,15,15,270.0,100.0,0.6,15.1,179.5,307.37,251.8
2018,11,13,15,30,212.0,93.0,0.6,15.1,146.0,263.14,215.59
2018,11,13,15,45,180.0,77.0,0.75,14.25,115.5,223.9,183.71
2018,11,13,16,0,148.0,61.0,0.9,13.4,85.0,184.85,150.48
2018,11,13,16,15,111.0,44.0,0.95,13.05,59.0,141.52,111.74
2018,11,13,16,30,74.0,27.0,1.0,12.7,33.0,94.35,60.26
2018,11,13,16,45,46.5,15.0,1.05,12.35,18.0,39.14,0.0
2018,11,13,17,0,19.0,3.0,1.1,12.0,3.0,0.0,0.0
2018,11,13,17,15,9.5,1.5,1.1,11.85,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,11,14,6,45,47.5,7.5,1.1,5.1,9.0,0.0,0.0
2018,11,14,7,0,95.0,15.0,1.1,5.1,18.0,13.64,0.0
2018,11,14,7,15,196.5,30.0,1.05,5.85,49.5,23.62,11.98
2018,11,14,7,30,298.0,45.0,1.0,6.6,81.0,35.03,25.39
2018,11,14,7,45,368.5,58.5,0.95,7.3,122.0,44.92,34.98
2018,11,14,8,0,439.0,72.0,0.9,8.0,163.0,54.55,44.02
2018,11,14,8,15,487.5,83.0,1.0,8.7,205.0,61.97,50.85
2018,11,14,8,30,536.0,94.0,1.1,9.4,247.0,69.21,57.31
2018,11,14,8,45,567.5,102.5,1.2,10.1,286.0,76.86,64.0
2018,11,14,9,0,599.0,111.0,1.3,10.8,325.0,81.52,67.89
2018,11,14,9,15,629.0,116.0,1.4,11.6,361.5,83.25,69.08
2018,11,14,9,30,659.0,121.0,1.5,12.4,398.0,106.41,71.67
2018,11,14,9,45,681.5,123.5,1.6,13.2,428.0,148.53,92.81
2018,11,14,10,0,704.0,126.0,1.7,14.0,458.0,192.5,123.88
2018,11,14,10,15,718.0,129.0,1.8,14.75,482.0,236.84,160.07
2018,11,14,10,30,732.0,132.0,1.9,15.5,506.0,281.67,198.6
2018,11,14,10,45,743.0,133.0,2.05,16.2,523.5,324.19,236.07
2018,11,14,11,0,754.0,134.0,2.2,16.9,541.0,366.39,273.11
2018,11,14,11,15,760.0,134.5,2.2,17.35,551.0,405.76,307.5
2018,11,14,11,30,766.0,135.0,2.2,17.8,561.0,443.93,340.21
2018,11,14,11,45,768.5,135.0,2.2,18.2,563.5,478.69,369.62
2018,11,14,12,0,771.0,135.0,2.2,18.6,566.0,511.61,396.93
2018,11,14,12,15,752.5,139.5,2.2,18.85,556.5,535.95,417.38
2018,11,14,12,30,734.0,144.0,2.2,19.1,547.0,557.01,434.85
2018,11,14,12,45,706.5,149.0,2.2,19.35,529.0,570.11,445.96
2018,11,14,13,0,679.0,154.0,2.2,19.6,511.0,579.5,454.03
2018,11,14,13,15,666.0,151.0,2.15,19.65,490.0,586.54,460.52
2018,11,14,13,30,653.0,148.0,2.1,19.7,469.0,590.57,464.63
2018,11,14,13,45,634.5,143.5,2.05,19.7,441.0,586.58,462.79
2018,11,14,14,0,616.0,139.0,2.0,19.7,413.0,579.53,458.62
2018,11,14,14,15,591.5,133.0,1.85,19.4,380.0,560.33,445.39
2018,11,14,14,30,567.0,127.0,1.7,19.1,347.0,542.8,433.11
2018,11,14,14,45,533.5,119.0,1.55,18.75,309.0,514.68,412.54
2018,11,14,15,0,500.0,111.0,1.4,18.4,271.0,484.63,390.05
2018,11,14,15,15,443.0,99.5,1.4,18.4,227.0,433.38,350.57
2018,11,14,15,30,386.0,88.0,1.4,18.4,183.0,381.44,309.39
2018,11,14,15,45,323.0,74.0,1.25,16.4,142.5,322.53,262.88
2018,11,14,16,0,260.0,60.0,1.1,14.4,102.0,264.5,214.94
2018,11,14,16,15,198.5,43.5,1.15,13.85,69.5,205.59,162.89
2018,11,14,16,30,137.0,27.0,1.2,13.3,37.0,141.84,89.28
2018,11,14,16,45,72.5,14.5,1.25,12.75,19.5,52.74,0.0
2018,11,14,17,0,8.0,2.0,1.3,12.2,2.0,0.0,0.0
2018,11,14,17,15,4.0,1.0,1.25,12.05,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,15,6,45,24.0,5.5,1.3,4.95,6.0,0.0,0.0
2018,11,15,7,0,48.0,11.0,1.3,4.9,12.0,10.01,0.0
2018,11,15,7,15,125.0,28.0,1.25,5.65,40.5,21.97,9.94
2018,11,15,7,30,202.0,45.0,1.2,6.4,69.0,34.89,25.16
2018,11,15,7,45,270.0,61.0,1.2,7.1,107.5,46.64,36.49
2018,11,15,8,0,338.0,77.0,1.2,7.8,146.0,58.07,47.19
2018,11,15,8,15,360.0,90.0,1.35,8.5,178.5,66.73,55.16
2018,11,15,8,30,382.0,103.0,1.5,9.2,211.0,75.12,62.68
2018,11,15,8,45,448.5,112.0,1.65,9.9,257.0,80.63,67.44
2018,11,15,9,0,515.0,121.0,1.8,10.6,303.0,86.08,72.03
2018,11,15,9,15,539.0,130.5,1.8,11.25,338.5,91.52,76.55
2018,11,15,9,30,563.0,140.0,1.8,11.9,374.0,113.67,80.89
2018,11,15,9,45,559.5,149.5,1.75,12.6,396.5,154.3,103.05
2018,11,15,10,0,556.0,159.0,1.7,13.3,419.0,194.25,132.24
2018,11,15,10,15,578.0,163.0,1.75,14.0,445.5,233.97,163.87
2018,11,15,10,30,600.0,167.0,1.8,14.7,472.0,275.08,198.36
2018,11,15,10,45,617.0,169.0,1.85,15.4,491.5,314.36,232.14
2018,11,15,11,0,634.0,171.0,1.9,16.1,511.0,356.63,268.16
2018,11,15,11,15,641.0,171.5,1.9,16.55,520.5,391.66,298.47
2018,11,15,11,30,648.0,172.0,1.9,17.0,530.0,425.9,327.58
2018,11,15,11,45,650.5,171.5,1.85,17.45,531.5,456.23,352.99
2018,11,15,12,0,653.0,171.0,1.8,17.9,533.0,485.02,376.59
2018,11,15,12,15,634.5,174.5,1.8,18.1,523.5,504.92,393.49
2018,11,15,12,30,616.0,178.0,1.8,18.3,514.0,518.52,405.33
2018,11,15,12,45,588.5,181.5,1.8,18.5,496.0,527.44,413.28
2018,11,15,13,0,561.0,185.0,1.8,18.7,478.0,533.18,418.59
2018,11,15,13,15,550.0,180.5,1.8,18.75,458.5,538.08,423.58
2018,11,15,13,30,539.0,176.0,1.8,18.8,439.0,540.51,426.61
2018,11,15,13,45,522.0,169.5,1.8,18.8,412.5,534.56,423.39
2018,11,15,14,0,505.0,163.0,1.8,18.8,386.0,526.11,418.23
2018,11,15,14,15,482.0,154.0,1.65,18.45,354.0,508.66,406.04
2018,11,15,14,30,459.0,145.0,1.5,18.1,322.0,488.93,391.93
2018,11,15,14,45,427.5,134.5,1.35,17.75,286.0,459.87,370.31
2018,11,15,15,0,396.0,124.0,1.2,17.4,250.0,429.11,346.93
2018,11,15,15,15,355.0,110.0,1.2,17.4,211.0,386.77,313.99
2018,11,15,15,30,314.0,96.0,1.2,17.4,172.0,343.62,279.42
2018,11,15,15,45,263.0,78.0,1.15,15.45,133.0,277.36,226.97
2018,11,15,16,0,212.0,60.0,1.1,13.5,94.0,222.48,181.42
2018,11,15,16,15,151.0,42.0,1.15,12.9,62.0,162.07,128.11
2018,11,15,16,30,90.0,24.0,1.2,12.3,30.0,96.46,56.81
2018,11,15,16,45,47.0,12.5,1.25,11.75,15.5,36.88,0.0
2018,11,15,17,0,4.0,1.0,1.3,11.2,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.3,10.9,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,16,6,45,26.5,5.5,1.2,3.95,6.0,0.0,0.0
2018,11,16,7,0,53.0,11.0,1.2,4.0,12.0,10.01,0.0
2018,11,16,7,15,138.0,27.5,1.2,4.85,40.5,21.63,8.74
2018,11,16,7,30,223.0,44.0,1.2,5.7,69.0,34.21,24.52
2018,11,16,7,45,296.0,58.0,1.2,6.5,107.5,44.47,34.57
2018,11,16,8,0,369.0,72.0,1.2,7.3,146.0,54.47,44.0
2018,11,16,8,15,423.0,83.5,1.25,8.0,187.0,62.26,51.21
2018,11,16,8,30,477.0,95.0,1.3,8.7,228.0,69.86,58.05
2018,11,16,8,45,516.5,103.0,1.4,9.4,267.0,74.69,62.23
2018,11,16,9,0,556.0,111.0,1.5,10.1,306.0,79.42,66.23
2018,11,16,9,15,570.0,121.0,1.45,10.85,339.0,85.3,71.14
2018,11,16,9,30,584.0,131.0,1.4,11.6,372.0,106.15,75.31
2018,11,16,9,45,585.0,142.0,1.3,12.4,398.5,149.11,98.17
2018,11,16,10,0,586.0,153.0,1.2,13.2,425.0,191.89,128.9
2018,11,16,10,15,603.5,156.5,1.2,13.95,449.0,231.68,160.46
2018,11,16,10,30,621.0,160.0,1.2,14.7,473.0,272.36,194.55
2018,11,16,10,45,634.5,161.5,1.2,15.45,490.5,313.31,229.51
2018,11,16,11,0,648.0,163.0,1.2,16.2,508.0,352.09,262.56
2018,11,16,11,15,656.0,164.0,1.15,16.65,518.5,388.38,293.47
2018,11,16,11,30,664.0,165.0,1.1,17.1,529.0,423.93,323.09
2018,11,16,11,45,669.0,163.5,1.05,17.6,531.5,454.96,348.55
2018,11,16,12,0,674.0,162.0,1.0,18.1,534.0,484.56,372.26
2018,11,16,12,15,678.0,159.0,0.95,18.45,529.5,510.66,393.01
2018,11,16,12,30,682.0,156.0,0.9,18.8,525.0,534.89,411.89
2018,11,16,12,45,683.5,151.0,0.85,19.1,513.5,553.75,426.57
2018,11,16,13,0,685.0,146.0,0.8,19.4,502.0,570.27,439.28
2018,11,16,13,15,675.5,142.5,0.75,19.55,482.0,579.09,446.4
2018,11,16,13,30,666.0,139.0,0.7,19.7,462.0,585.02,451.34
2018,11,16,13,45,651.5,134.0,0.65,19.85,435.5,583.37,450.74
2018,11,16,14,0,637.0,129.0,0.6,20.0,409.0,578.74,447.96
2018,11,16,14,15,614.5,123.5,0.5,19.85,376.5,565.44,438.77
2018,11,16,14,30,592.0,118.0,0.4,19.7,344.0,549.28,427.39
2018,11,16,14,45,561.5,110.0,0.3,19.5,306.5,519.11,405.73
2018,11,16,15,0,531.0,102.0,0.2,19.3,269.0,491.03,385.18
2018,11,16,15,15,485.0,92.5,0.2,19.3,228.5,449.37,354.35
2018,11,16,15,30,439.0,83.0,0.2,19.3,188.0,406.8,321.76
2018,11,16,15,45,377.5,70.0,0.3,18.05,147.5,349.65,278.51
2018,11,16,16,0,316.0,57.0,0.4,16.8,107.0,293.26,233.37
2018,11,16,16,15,232.5,42.0,0.4,16.35,72.0,222.79,172.56
2018,11,16,16,30,149.0,27.0,0.4,15.9,37.0,146.39,82.08
2018,11,16,16,45,78.5,14.5,0.4,15.4,19.5,55.6,0.0
2018,11,16,17,0,8.0,2.0,0.4,14.9,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.35,14.65,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,17,6,45,33.0,5.5,1.1,5.9,6.5,0.0,0.0
2018,11,17,7,0,66.0,11.0,1.1,5.9,13.0,10.01,0.0
2018,11,17,7,15,166.5,26.0,1.05,6.5,42.0,20.5,6.69
2018,11,17,7,30,267.0,41.0,1.0,7.1,71.0,31.99,22.31
2018,11,17,7,45,346.0,54.0,1.0,7.7,110.5,41.59,31.77
2018,11,17,8,0,425.0,67.0,1.0,8.3,150.0,50.95,40.62
2018,11,17,8,15,481.5,76.0,1.05,8.95,191.5,59.42,48.45
2018,11,17,8,30,538.0,85.0,1.1,9.6,233.0,65.01,53.48
2018,11,17,8,45,578.0,91.0,1.15,10.2,272.0,67.88,55.94
2018,11,17,9,0,618.0,97.0,1.2,10.8,311.0,70.79,58.35
2018,11,17,9,15,662.5,98.0,1.1,11.7,349.5,69.81,57.16
2018,11,17,9,30,707.0,99.0,1.0,12.6,388.0,84.23,55.81
2018,11,17,9,45,749.5,96.0,0.95,13.45,422.5,125.7,72.64
2018,11,17,10,0,792.0,93.0,0.9,14.3,457.0,175.58,106.07
2018,11,17,10,15,805.0,94.5,0.85,14.95,481.0,221.6,142.91
2018,11,17,10,30,818.0,96.0,0.8,15.6,505.0,267.78,182.31
2018,11,17,10,45,826.5,97.5,0.8,16.25,522.5,312.68,221.57
2018,11,17,11,0,835.0,99.0,0.8,16.9,540.0,356.87,259.97
2018,11,17,11,15,840.0,99.5,0.8,17.3,550.0,397.97,295.59
2018,11,17,11,30,845.0,100.0,0.8,17.7,560.0,437.62,329.24
2018,11,17,11,45,846.0,100.0,0.8,18.1,562.0,473.41,359.14
2018,11,17,12,0,847.0,100.0,0.8,18.5,564.0,507.07,386.64
2018,11,17,12,15,815.0,109.0,0.85,18.65,552.0,530.45,406.63
2018,11,17,12,30,783.0,118.0,0.9,18.8,540.0,550.01,423.27
2018,11,17,12,45,737.0,129.0,0.95,18.95,518.5,560.03,432.46
2018,11,17,13,0,691.0,140.0,1.0,19.1,497.0,565.44,437.97
2018,11,17,13,15,680.5,137.0,1.05,19.1,477.0,574.23,446.37
2018,11,17,13,30,670.0,134.0,1.1,19.1,457.0,580.11,452.48
2018,11,17,13,45,654.5,129.5,1.1,19.05,430.5,578.39,452.67
2018,11,17,14,0,639.0,125.0,1.1,19.0,404.0,573.69,450.63
2018,11,17,14,15,616.0,119.5,1.15,18.8,371.5,560.17,442.57
2018,11,17,14,30,593.0,114.0,1.2,18.6,339.0,543.8,432.17
2018,11,17,14,45,562.0,106.5,1.2,18.35,302.0,517.48,413.69
2018,11,17,15,0,531.0,99.0,1.2,18.1,265.0,485.71,390.61
2018,11,17,15,15,484.5,90.0,1.2,18.1,225.0,444.45,358.9
2018,11,17,15,30,438.0,81.0,1.2,18.1,185.0,402.32,325.39
2018,11,17,15,45,375.5,69.0,1.0,16.35,145.0,346.05,280.55
2018,11,17,16,0,313.0,57.0,0.8,14.6,105.0,290.69,234.38
2018,11,17,16,15,228.5,41.5,0.9,13.75,70.5,219.32,171.95
2018,11,17,16,30,144.0,26.0,1.0,12.9,36.0,140.79,75.09
2018,11,17,16,45,75.5,14.0,1.05,12.05,19.0,53.34,0.0
2018,11,17,17,0,7.0,2.0,1.1,11.2,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.1,10.8,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,7.15,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,7.05,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,6.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,11,18,6,45,26.5,5.5,0.55,6.15,6.0,0.0,0.0
2018,11,18,7,0,53.0,11.0,0.6,6.1,12.0,10.01,0.0
2018,11,18,7,15,144.5,27.0,0.65,6.45,40.0,21.33,5.59
2018,11,18,7,30,236.0,43.0,0.7,6.8,68.0,33.57,23.57
2018,11,18,7,45,314.0,56.0,0.75,7.15,106.5,43.12,33.18
2018,11,18,8,0,392.0,69.0,0.8,7.5,145.0,52.44,42.07
2018,11,18,8,15,278.0,84.0,0.85,7.85,144.5,62.23,51.18
2018,11,18,8,30,164.0,99.0,0.9,8.2,144.0,74.35,62.21
2018,11,18,8,45,188.5,116.5,0.95,8.55,175.5,86.12,72.72
2018,11,18,9,0,213.0,134.0,1.0,8.9,207.0,97.55,82.75
2018,11,18,9,15,376.5,130.5,1.05,9.6,276.5,90.91,76.47
2018,11,18,9,30,540.0,127.0,1.1,10.3,346.0,98.56,72.16
2018,11,18,9,45,604.0,125.0,1.2,11.05,387.0,135.47,87.54
2018,11,18,10,0,668.0,123.0,1.3,11.8,428.0,176.54,113.64
2018,11,18,10,15,716.5,119.0,1.35,12.5,461.5,219.0,146.22
2018,11,18,10,30,765.0,115.0,1.4,13.2,495.0,265.17,184.44
2018,11,18,10,45,778.5,115.0,1.45,13.95,513.0,308.49,222.63
2018,11,18,11,0,792.0,115.0,1.5,14.7,531.0,351.6,260.57
2018,11,18,11,15,798.0,115.5,1.5,15.3,541.0,392.01,296.02
2018,11,18,11,30,804.0,116.0,1.5,15.9,551.0,431.16,329.64
2018,11,18,11,45,802.5,116.0,1.55,16.5,551.5,465.1,358.69
2018,11,18,12,0,801.0,116.0,1.6,17.1,552.0,496.84,385.32
2018,11,18,12,15,746.5,124.0,1.55,17.5,527.0,507.29,395.22
2018,11,18,12,30,692.0,132.0,1.5,17.9,502.0,512.36,400.5
2018,11,18,12,45,643.5,139.0,1.45,18.25,476.5,514.74,403.32
2018,11,18,13,0,595.0,146.0,1.4,18.6,451.0,512.61,402.37
2018,11,18,13,15,585.5,141.5,1.3,18.75,432.0,518.67,407.68
2018,11,18,13,30,576.0,137.0,1.2,18.9,413.0,522.13,410.81
2018,11,18,13,45,570.5,131.0,1.15,19.05,391.5,524.06,413.03
2018,11,18,14,0,565.0,125.0,1.1,19.2,370.0,523.52,413.32
2018,11,18,14,15,569.0,121.0,1.0,19.0,351.5,528.76,418.02
2018,11,18,14,30,573.0,117.0,0.9,18.8,333.0,527.61,417.83
2018,11,18,14,45,514.5,110.5,0.75,18.6,289.0,485.18,385.76
2018,11,18,15,0,456.0,104.0,0.6,18.4,245.0,441.08,352.09
2018,11,18,15,15,372.5,93.0,0.6,18.4,197.5,374.33,300.76
2018,11,18,15,30,289.0,82.0,0.6,18.4,150.0,307.63,247.91
2018,11,18,15,45,243.5,68.5,0.7,16.8,117.5,262.34,212.32
2018,11,18,16,0,198.0,55.0,0.8,15.2,85.0,205.15,165.26
2018,11,18,16,15,136.0,39.5,0.9,14.35,57.0,149.07,115.55
2018,11,18,16,30,74.0,24.0,1.0,13.5,29.0,86.51,40.65
2018,11,18,16,45,40.0,12.5,1.05,12.7,15.0,32.79,0.0
2018,11,18,17,0,6.0,1.0,1.1,11.9,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,11.55,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.25,10.75,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.2,10.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.2,10.65,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.25,10.45,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
