Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,4,45,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.45,11.75,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.5,11.8,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.5,11.8,1.0,0.0,0.0
2018,11,29,7,15,16.5,15.5,5.6,11.85,16.5,14.1,0.0
2018,11,29,7,30,33.0,30.0,5.7,11.9,32.0,24.42,10.93
2018,11,29,7,45,56.0,39.5,5.8,12.0,46.5,32.42,22.26
2018,11,29,8,0,79.0,49.0,5.9,12.1,61.0,40.26,29.97
2018,11,29,8,15,57.0,40.0,5.9,12.15,50.0,34.02,24.83
2018,11,29,8,30,35.0,31.0,5.9,12.2,39.0,26.88,18.58
2018,11,29,8,45,37.5,43.0,5.95,12.25,53.0,36.56,27.36
2018,11,29,9,0,40.0,55.0,6.0,12.3,67.0,45.96,35.83
2018,11,29,9,15,56.0,76.5,5.9,12.3,95.5,62.24,50.4
2018,11,29,9,30,72.0,98.0,5.8,12.3,124.0,77.81,64.23
2018,11,29,9,45,36.0,80.5,5.7,12.3,93.5,70.61,54.14
2018,11,29,10,0,0.0,63.0,5.6,12.3,63.0,55.67,42.17
2018,11,29,10,15,7.5,64.0,5.5,12.3,67.5,57.63,43.44
2018,11,29,10,30,15.0,65.0,5.4,12.3,72.0,60.36,45.4
2018,11,29,10,45,65.0,136.0,5.35,12.3,167.5,132.32,104.4
2018,11,29,11,0,115.0,207.0,5.3,12.3,263.0,207.36,165.67
2018,11,29,11,15,113.5,194.0,5.25,12.4,250.5,205.02,164.31
2018,11,29,11,30,112.0,181.0,5.2,12.5,238.0,201.31,161.93
2018,11,29,11,45,141.5,196.0,5.2,12.6,268.5,233.39,188.67
2018,11,29,12,0,171.0,211.0,5.2,12.7,299.0,267.93,217.48
2018,11,29,12,15,114.5,188.0,5.15,12.75,246.5,229.31,186.62
2018,11,29,12,30,58.0,165.0,5.1,12.8,194.0,180.4,146.57
2018,11,29,12,45,77.0,159.5,5.0,12.8,197.0,188.36,153.72
2018,11,29,13,0,96.0,154.0,4.9,12.8,200.0,203.74,167.07
2018,11,29,13,15,175.0,154.5,4.75,12.85,235.0,253.96,209.95
2018,11,29,13,30,254.0,155.0,4.6,12.9,270.0,315.7,261.98
2018,11,29,13,45,299.5,136.5,4.45,12.9,264.0,330.36,275.27
2018,11,29,14,0,345.0,118.0,4.3,12.9,258.0,356.29,297.72
2018,11,29,14,15,307.5,95.0,4.1,12.8,212.5,312.65,262.43
2018,11,29,14,30,270.0,72.0,3.9,12.7,167.0,265.69,224.06
2018,11,29,14,45,197.5,60.0,3.65,12.6,125.5,207.99,175.28
2018,11,29,15,0,125.0,48.0,3.4,12.5,84.0,137.29,114.66
2018,11,29,15,15,167.5,53.0,3.4,12.5,93.5,171.53,144.21
2018,11,29,15,30,210.0,58.0,3.4,12.5,103.0,220.08,184.44
2018,11,29,15,45,110.5,33.0,2.65,11.95,56.0,112.45,91.76
2018,11,29,16,0,11.0,8.0,1.9,11.4,9.0,14.73,6.97
2018,11,29,16,15,46.0,10.0,1.85,11.2,12.5,52.0,35.96
2018,11,29,16,30,81.0,12.0,1.8,11.0,16.0,72.77,0.0
2018,11,29,16,45,40.5,6.0,1.8,10.8,8.0,26.31,0.0
2018,11,29,17,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,30,6,45,5.0,0.5,1.6,6.9,0.5,0.0,0.0
2018,11,30,7,0,10.0,1.0,1.6,6.9,1.0,0.0,0.0
2018,11,30,7,15,17.5,12.0,1.85,7.6,13.0,10.91,0.0
2018,11,30,7,30,25.0,23.0,2.1,8.3,25.0,19.34,6.87
2018,11,30,7,45,37.0,38.5,2.35,8.95,43.5,32.36,22.45
2018,11,30,8,0,49.0,54.0,2.6,9.6,62.0,44.74,34.27
2018,11,30,8,15,62.5,71.0,2.8,10.0,84.0,56.33,45.1
2018,11,30,8,30,76.0,88.0,3.0,10.4,106.0,68.76,56.5
2018,11,30,8,45,148.5,103.0,3.2,10.75,145.5,79.89,66.57
2018,11,30,9,0,221.0,118.0,3.4,11.1,185.0,87.3,73.13
2018,11,30,9,15,343.5,117.5,3.4,11.45,236.0,83.31,69.41
2018,11,30,9,30,466.0,117.0,3.4,11.8,287.0,82.5,68.51
2018,11,30,9,45,611.5,100.0,3.4,12.15,343.0,93.51,60.36
2018,11,30,10,0,757.0,83.0,3.4,12.5,399.0,132.39,76.52
2018,11,30,10,15,772.0,84.5,3.4,12.75,423.0,175.89,108.48
2018,11,30,10,30,787.0,86.0,3.4,13.0,447.0,219.84,145.49
2018,11,30,10,45,800.0,87.0,3.4,13.25,465.5,263.11,184.21
2018,11,30,11,0,813.0,88.0,3.4,13.5,484.0,306.16,223.51
2018,11,30,11,15,849.0,82.0,3.4,13.65,503.5,349.74,262.75
2018,11,30,11,30,885.0,76.0,3.4,13.8,523.0,395.82,303.78
2018,11,30,11,45,885.0,76.5,3.45,13.95,525.5,431.95,337.02
2018,11,30,12,0,885.0,77.0,3.5,14.1,528.0,465.87,367.82
2018,11,30,12,15,885.0,76.0,3.5,14.15,523.5,495.98,395.03
2018,11,30,12,30,885.0,75.0,3.5,14.2,519.0,523.58,419.69
2018,11,30,12,45,881.5,73.5,3.55,14.2,507.0,546.2,440.21
2018,11,30,13,0,878.0,72.0,3.6,14.2,495.0,565.91,458.1
2018,11,30,13,15,857.5,73.0,3.55,14.15,472.5,578.56,469.91
2018,11,30,13,30,837.0,74.0,3.5,14.1,450.0,585.39,477.0
2018,11,30,13,45,813.5,73.5,3.4,14.05,421.5,585.29,478.38
2018,11,30,14,0,790.0,73.0,3.3,14.0,393.0,581.77,476.9
2018,11,30,14,15,793.0,67.0,3.2,13.85,366.5,585.16,480.98
2018,11,30,14,30,796.0,61.0,3.1,13.7,340.0,585.58,482.43
2018,11,30,14,45,767.5,57.5,3.0,13.5,303.0,566.34,468.05
2018,11,30,15,0,739.0,54.0,2.9,13.3,266.0,544.36,450.95
2018,11,30,15,15,656.5,53.5,2.9,13.3,221.0,490.1,407.01
2018,11,30,15,30,574.0,53.0,2.9,13.3,176.0,439.75,364.67
2018,11,30,15,45,512.0,45.5,2.2,12.15,137.0,388.65,320.47
2018,11,30,16,0,450.0,38.0,1.5,11.0,98.0,337.65,273.83
2018,11,30,16,15,349.5,29.5,1.45,10.35,65.5,265.13,200.57
2018,11,30,16,30,249.0,21.0,1.4,9.7,33.0,177.56,0.0
2018,11,30,16,45,124.5,10.5,1.35,9.1,16.5,73.49,0.0
2018,11,30,17,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,1,6,45,3.0,1.0,2.5,8.95,1.0,0.0,0.0
2018,12,1,7,0,6.0,2.0,2.4,8.9,2.0,0.0,0.0
2018,12,1,7,15,7.0,9.5,2.6,9.25,10.0,8.64,0.0
2018,12,1,7,30,8.0,17.0,2.8,9.6,18.0,15.11,3.3
2018,12,1,7,45,10.5,32.0,2.95,9.9,33.5,27.52,18.06
2018,12,1,8,0,13.0,47.0,3.1,10.2,49.0,39.65,29.62
2018,12,1,8,15,49.5,58.5,3.05,10.35,69.5,49.21,38.63
2018,12,1,8,30,86.0,70.0,3.0,10.5,90.0,56.62,45.56
2018,12,1,8,45,53.5,73.5,2.95,10.65,86.5,61.99,50.52
2018,12,1,9,0,21.0,77.0,2.9,10.8,83.0,65.08,53.3
2018,12,1,9,15,21.0,77.0,3.1,10.95,84.0,65.57,53.67
2018,12,1,9,30,21.0,77.0,3.3,11.1,85.0,65.89,53.86
2018,12,1,9,45,13.0,89.0,3.5,11.2,94.0,78.06,61.38
2018,12,1,10,0,5.0,101.0,3.7,11.3,103.0,88.16,69.93
2018,12,1,10,15,29.0,118.5,3.9,11.4,131.5,104.34,82.4
2018,12,1,10,30,53.0,136.0,4.1,11.5,160.0,125.15,98.82
2018,12,1,10,45,287.5,143.0,4.3,11.6,281.5,185.77,140.84
2018,12,1,11,0,522.0,150.0,4.5,11.7,403.0,271.99,206.48
2018,12,1,11,15,558.0,145.0,4.55,11.85,420.5,305.79,236.46
2018,12,1,11,30,594.0,140.0,4.6,12.0,438.0,343.69,270.0
2018,12,1,11,45,389.5,121.0,4.65,12.15,317.0,269.38,215.49
2018,12,1,12,0,185.0,102.0,4.7,12.3,196.0,176.55,142.4
2018,12,1,12,15,297.0,98.0,4.75,12.35,247.0,237.8,194.14
2018,12,1,12,30,409.0,94.0,4.8,12.4,298.0,305.45,251.12
2018,12,1,12,45,587.5,95.5,4.8,12.4,381.0,414.81,341.77
2018,12,1,13,0,766.0,97.0,4.8,12.4,464.0,531.58,437.0
2018,12,1,13,15,426.0,127.5,4.75,12.35,330.0,384.79,318.94
2018,12,1,13,30,86.0,158.0,4.7,12.3,196.0,202.07,166.32
2018,12,1,13,45,154.5,149.5,4.6,12.3,213.5,246.64,205.16
2018,12,1,14,0,223.0,141.0,4.5,12.3,231.0,293.95,245.74
2018,12,1,14,15,253.0,121.5,4.4,12.1,216.0,295.65,248.41
2018,12,1,14,30,283.0,102.0,4.3,11.9,201.0,308.83,260.47
2018,12,1,14,45,316.0,95.0,4.25,11.75,194.5,324.9,274.68
2018,12,1,15,0,349.0,88.0,4.2,11.6,188.0,339.71,287.47
2018,12,1,15,15,457.5,73.0,4.2,11.6,183.0,393.37,332.29
2018,12,1,15,30,566.0,58.0,4.2,11.6,178.0,439.66,369.1
2018,12,1,15,45,481.0,51.5,3.5,10.8,138.0,376.06,313.4
2018,12,1,16,0,396.0,45.0,2.8,10.0,98.0,312.4,256.02
2018,12,1,16,15,270.0,34.0,2.6,9.6,64.0,223.28,169.38
2018,12,1,16,30,144.0,23.0,2.4,9.2,30.0,125.76,0.0
2018,12,1,16,45,72.0,11.5,2.15,8.8,15.0,47.35,0.0
2018,12,1,17,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,2,6,45,14.0,1.5,0.65,3.9,1.0,0.0,0.0
2018,12,2,7,0,28.0,3.0,0.6,3.9,2.0,0.0,0.0
2018,12,2,7,15,112.0,13.0,0.6,4.3,19.0,11.82,0.0
2018,12,2,7,30,196.0,23.0,0.6,4.7,36.0,19.08,4.7
2018,12,2,7,45,376.5,31.0,0.55,5.1,78.5,25.12,16.34
2018,12,2,8,0,557.0,39.0,0.5,5.5,121.0,34.09,25.25
2018,12,2,8,15,633.5,42.5,0.45,6.0,164.0,36.16,27.51
2018,12,2,8,30,710.0,46.0,0.4,6.5,207.0,38.42,29.77
2018,12,2,8,45,751.0,49.0,0.35,7.0,247.0,40.21,31.45
2018,12,2,9,0,792.0,52.0,0.3,7.5,287.0,42.06,33.11
2018,12,2,9,15,816.0,54.5,0.4,7.95,323.0,43.44,34.28
2018,12,2,9,30,840.0,57.0,0.5,8.4,359.0,50.55,40.62
2018,12,2,9,45,857.0,59.0,0.65,8.8,390.0,76.73,43.63
2018,12,2,10,0,874.0,61.0,0.8,9.2,421.0,125.12,67.4
2018,12,2,10,15,886.5,62.5,0.8,9.45,446.0,173.13,101.85
2018,12,2,10,30,899.0,64.0,0.8,9.7,471.0,221.07,141.86
2018,12,2,10,45,907.5,64.5,0.85,9.9,489.0,266.97,182.99
2018,12,2,11,0,916.0,65.0,0.9,10.1,507.0,311.98,224.22
2018,12,2,11,15,921.0,65.5,0.95,10.45,518.0,354.78,263.54
2018,12,2,11,30,926.0,66.0,1.0,10.8,529.0,396.01,300.97
2018,12,2,11,45,927.0,66.0,1.05,11.15,532.0,433.42,334.69
2018,12,2,12,0,928.0,66.0,1.1,11.5,535.0,468.58,365.83
2018,12,2,12,15,927.0,65.5,1.15,11.65,530.5,499.94,393.6
2018,12,2,12,30,926.0,65.0,1.2,11.8,526.0,528.63,418.71
2018,12,2,12,45,921.5,64.5,1.3,12.0,514.0,552.75,440.09
2018,12,2,13,0,917.0,64.0,1.4,12.2,502.0,573.85,458.78
2018,12,2,13,15,891.0,66.5,1.4,12.15,478.5,583.07,467.91
2018,12,2,13,30,865.0,69.0,1.4,12.1,455.0,591.82,476.36
2018,12,2,13,45,867.5,64.5,1.4,12.05,432.5,599.52,484.17
2018,12,2,14,0,870.0,60.0,1.4,12.0,410.0,607.43,491.87
2018,12,2,14,15,850.5,58.5,1.3,11.75,378.0,602.41,489.02
2018,12,2,14,30,831.0,57.0,1.2,11.5,346.0,598.88,486.94
2018,12,2,14,45,661.5,69.5,1.15,11.25,284.0,514.55,422.01
2018,12,2,15,0,492.0,82.0,1.1,11.0,222.0,424.61,351.21
2018,12,2,15,15,421.0,75.0,1.1,11.0,182.0,368.51,306.35
2018,12,2,15,30,350.0,68.0,1.1,11.0,142.0,316.88,263.23
2018,12,2,15,45,293.5,57.0,0.95,10.0,109.5,269.09,222.5
2018,12,2,16,0,237.0,46.0,0.8,9.0,77.0,222.32,180.82
2018,12,2,16,15,171.0,32.0,0.9,8.5,50.0,167.78,125.82
2018,12,2,16,30,105.0,18.0,1.0,8.0,23.0,96.46,0.0
2018,12,2,16,45,52.5,9.0,1.05,7.45,11.5,35.03,0.0
2018,12,2,17,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,3,6,45,13.0,1.5,1.2,1.45,1.0,0.0,0.0
2018,12,3,7,0,26.0,3.0,1.2,1.5,2.0,0.0,0.0
2018,12,3,7,15,31.5,11.5,1.35,2.35,12.0,10.46,0.0
2018,12,3,7,30,37.0,20.0,1.5,3.2,22.0,16.94,2.27
2018,12,3,7,45,72.5,35.0,1.65,4.05,44.0,28.95,19.57
2018,12,3,8,0,108.0,50.0,1.8,4.9,66.0,39.4,29.98
2018,12,3,8,15,104.0,68.0,1.85,5.55,87.0,54.2,43.88
2018,12,3,8,30,100.0,86.0,1.9,6.2,108.0,67.28,56.02
2018,12,3,8,45,152.5,100.5,1.9,6.85,141.5,78.04,65.84
2018,12,3,9,0,205.0,115.0,1.9,7.5,175.0,85.24,72.25
2018,12,3,9,15,455.5,96.0,1.95,8.2,252.0,68.98,57.33
2018,12,3,9,30,706.0,77.0,2.0,8.9,329.0,55.01,44.5
2018,12,3,9,45,780.0,70.5,2.05,9.65,371.0,75.3,45.06
2018,12,3,10,0,854.0,64.0,2.1,10.4,413.0,118.03,62.53
2018,12,3,10,15,846.0,69.5,2.1,10.6,432.5,166.2,97.95
2018,12,3,10,30,838.0,75.0,2.1,10.8,452.0,212.62,137.66
2018,12,3,10,45,867.5,71.0,2.15,11.0,475.0,260.94,180.0
2018,12,3,11,0,897.0,67.0,2.2,11.2,498.0,306.02,220.83
2018,12,3,11,15,794.5,93.0,2.2,11.35,480.5,335.38,252.54
2018,12,3,11,30,692.0,119.0,2.2,11.5,463.0,355.92,275.54
2018,12,3,11,45,549.0,154.5,2.2,11.6,428.5,359.61,284.04
2018,12,3,12,0,406.0,190.0,2.2,11.7,394.0,354.51,283.69
2018,12,3,12,15,449.0,177.5,2.2,11.8,401.5,381.3,306.74
2018,12,3,12,30,492.0,165.0,2.2,11.9,409.0,408.9,330.29
2018,12,3,12,45,555.0,147.5,2.2,12.0,416.5,442.32,358.42
2018,12,3,13,0,618.0,130.0,2.2,12.1,424.0,480.97,390.47
2018,12,3,13,15,693.5,109.0,2.15,12.1,427.0,519.04,422.03
2018,12,3,13,30,769.0,88.0,2.1,12.1,430.0,554.73,451.62
2018,12,3,13,45,625.0,107.5,2.0,12.15,375.0,506.17,413.84
2018,12,3,14,0,481.0,127.0,1.9,12.2,320.0,445.08,365.92
2018,12,3,14,15,387.5,123.5,1.75,11.95,271.0,391.31,323.72
2018,12,3,14,30,294.0,120.0,1.6,11.7,222.0,323.0,268.86
2018,12,3,14,45,198.5,106.5,1.4,11.45,172.0,251.88,210.25
2018,12,3,15,0,103.0,93.0,1.2,11.2,122.0,168.85,140.26
2018,12,3,15,15,158.5,84.5,1.2,11.2,121.5,206.8,172.84
2018,12,3,15,30,214.0,76.0,1.2,11.2,121.0,232.84,194.1
2018,12,3,15,45,158.0,62.0,1.25,10.05,91.0,183.72,151.77
2018,12,3,16,0,102.0,48.0,1.3,8.9,61.0,135.71,109.41
2018,12,3,16,15,63.0,31.5,1.35,8.55,38.5,83.14,60.01
2018,12,3,16,30,24.0,15.0,1.4,8.2,16.0,32.93,0.0
2018,12,3,16,45,12.0,7.5,1.45,7.85,8.0,12.94,0.0
2018,12,3,17,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,4,7,15,0.0,5.0,2.25,5.75,5.0,4.55,0.0
2018,12,4,7,30,0.0,10.0,2.4,6.1,10.0,8.79,0.0
2018,12,4,7,45,0.0,16.5,2.6,6.5,16.5,14.51,6.81
2018,12,4,8,0,0.0,23.0,2.8,6.9,23.0,20.24,12.53
2018,12,4,8,15,0.0,30.5,2.8,7.4,30.5,26.87,18.79
2018,12,4,8,30,0.0,38.0,2.8,7.9,38.0,33.5,24.98
2018,12,4,8,45,0.0,50.5,2.8,8.35,50.5,44.58,35.15
2018,12,4,9,0,0.0,63.0,2.8,8.8,63.0,55.43,44.99
2018,12,4,9,15,9.0,86.0,2.85,9.4,89.0,74.06,61.68
2018,12,4,9,30,18.0,109.0,2.9,10.0,115.0,92.09,77.62
2018,12,4,9,45,16.0,111.0,2.95,10.6,117.0,94.9,75.93
2018,12,4,10,0,14.0,113.0,3.0,11.2,119.0,98.14,78.12
2018,12,4,10,15,24.5,145.0,3.05,11.6,156.0,123.13,98.4
2018,12,4,10,30,35.0,177.0,3.1,12.0,193.0,152.11,121.9
2018,12,4,10,45,38.5,185.5,3.1,12.4,203.5,163.71,131.19
2018,12,4,11,0,42.0,194.0,3.1,12.8,214.0,175.69,140.88
2018,12,4,11,15,43.5,199.5,3.1,13.05,220.5,185.03,148.56
2018,12,4,11,30,45.0,205.0,3.1,13.3,227.0,194.48,156.35
2018,12,4,11,45,39.0,191.0,3.1,13.5,210.5,184.31,148.2
2018,12,4,12,0,33.0,177.0,3.1,13.7,194.0,172.8,138.93
2018,12,4,12,15,16.5,139.0,2.8,13.7,147.5,130.99,104.58
2018,12,4,12,30,0.0,101.0,2.5,13.7,101.0,89.6,70.17
2018,12,4,12,45,0.0,97.5,2.2,13.65,97.5,86.54,67.71
2018,12,4,13,0,0.0,94.0,1.9,13.6,94.0,83.46,65.19
2018,12,4,13,15,0.0,89.0,1.75,13.4,89.0,78.98,61.55
2018,12,4,13,30,0.0,84.0,1.6,13.2,84.0,74.47,57.88
2018,12,4,13,45,0.0,77.0,1.45,13.05,77.0,68.12,52.62
2018,12,4,14,0,0.0,70.0,1.3,12.9,70.0,61.89,47.45
2018,12,4,14,15,0.0,73.0,1.35,12.5,73.0,64.62,49.95
2018,12,4,14,30,0.0,76.0,1.4,12.1,76.0,67.87,52.88
2018,12,4,14,45,0.0,70.5,1.45,11.65,70.5,63.02,48.86
2018,12,4,15,0,0.0,65.0,1.5,11.2,65.0,58.25,44.86
2018,12,4,15,15,0.0,56.5,1.5,11.2,56.5,50.47,38.09
2018,12,4,15,30,0.0,48.0,1.5,11.2,48.0,42.69,31.23
2018,12,4,15,45,0.0,37.5,1.55,10.3,37.5,33.08,22.79
2018,12,4,16,0,0.0,27.0,1.6,9.4,27.0,23.79,14.51
2018,12,4,16,15,10.5,18.5,1.6,9.0,19.0,22.4,12.04
2018,12,4,16,30,21.0,10.0,1.6,8.6,11.0,23.12,0.0
2018,12,4,16,45,10.5,5.0,1.6,8.25,5.5,9.89,0.0
2018,12,4,17,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,5,7,15,79.0,9.5,1.75,8.0,14.0,8.64,0.0
2018,12,5,7,30,158.0,19.0,1.8,8.2,28.0,15.55,0.0
2018,12,5,7,45,121.5,22.5,1.9,8.4,33.0,17.37,9.06
2018,12,5,8,0,85.0,26.0,2.0,8.6,38.0,21.34,13.38
2018,12,5,8,15,42.5,37.5,2.05,8.85,43.5,31.91,23.21
2018,12,5,8,30,0.0,49.0,2.1,9.1,49.0,43.16,33.61
2018,12,5,8,45,0.0,45.5,2.2,9.35,45.5,40.14,30.97
2018,12,5,9,0,0.0,42.0,2.3,9.6,42.0,37.03,28.16
2018,12,5,9,15,4.0,73.5,2.3,10.05,75.0,64.25,52.72
2018,12,5,9,30,8.0,105.0,2.3,10.5,108.0,89.01,74.72
2018,12,5,9,45,4.5,108.5,2.3,10.9,110.0,92.59,74.07
2018,12,5,10,0,1.0,112.0,2.3,11.3,112.0,96.26,76.98
2018,12,5,10,15,1.5,120.5,2.3,11.7,121.0,103.92,83.18
2018,12,5,10,30,2.0,129.0,2.3,12.1,130.0,111.68,89.43
2018,12,5,10,45,10.0,139.5,2.3,12.45,144.5,122.83,98.22
2018,12,5,11,0,18.0,150.0,2.3,12.8,159.0,134.83,107.76
2018,12,5,11,15,201.0,164.5,2.2,13.0,263.5,205.05,160.91
2018,12,5,11,30,384.0,179.0,2.1,13.2,368.0,294.8,230.85
2018,12,5,11,45,269.0,198.0,2.05,13.4,331.0,283.7,225.12
2018,12,5,12,0,154.0,217.0,2.0,13.6,294.0,262.64,210.33
2018,12,5,12,15,111.0,211.0,1.9,13.7,266.0,246.48,198.17
2018,12,5,12,30,68.0,205.0,1.8,13.8,238.0,221.76,178.6
2018,12,5,12,45,47.0,183.5,1.7,13.9,206.0,194.74,156.92
2018,12,5,13,0,26.0,162.0,1.6,14.0,174.0,165.7,133.27
2018,12,5,13,15,93.0,168.0,1.5,13.85,209.5,219.21,178.13
2018,12,5,13,30,160.0,174.0,1.4,13.7,245.0,268.95,219.39
2018,12,5,13,45,178.5,158.0,1.3,13.6,233.0,268.54,219.72
2018,12,5,14,0,197.0,142.0,1.2,13.5,221.0,277.29,227.59
2018,12,5,14,15,168.5,137.5,1.15,13.25,201.0,250.05,205.85
2018,12,5,14,30,140.0,133.0,1.1,13.0,181.0,232.09,191.42
2018,12,5,14,45,162.0,122.0,1.0,12.75,172.0,237.04,196.25
2018,12,5,15,0,184.0,111.0,0.9,12.5,163.0,252.38,209.07
2018,12,5,15,15,160.0,96.0,0.9,12.5,136.0,211.98,175.44
2018,12,5,15,30,136.0,81.0,0.9,12.5,109.0,182.09,149.92
2018,12,5,15,45,112.5,64.0,0.9,11.7,84.0,149.21,121.63
2018,12,5,16,0,89.0,47.0,0.9,10.9,59.0,115.83,92.04
2018,12,5,16,15,62.0,32.0,0.95,10.5,39.0,83.71,59.7
2018,12,5,16,30,35.0,17.0,1.0,10.1,19.0,42.42,0.0
2018,12,5,16,45,17.5,8.5,1.05,9.75,9.5,16.63,0.0
2018,12,5,17,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,6,7,15,42.5,7.5,1.3,5.95,10.0,6.82,0.0
2018,12,6,7,30,85.0,15.0,1.5,6.5,20.0,11.75,0.0
2018,12,6,7,45,61.0,26.5,1.7,7.05,31.5,21.56,12.55
2018,12,6,8,0,37.0,38.0,1.9,7.6,43.0,31.77,22.71
2018,12,6,8,15,78.5,51.0,1.9,8.05,66.5,42.11,32.47
2018,12,6,8,30,120.0,64.0,1.9,8.5,90.0,49.81,39.7
2018,12,6,8,45,266.5,74.0,1.95,9.0,146.0,54.21,43.78
2018,12,6,9,0,413.0,84.0,2.0,9.5,202.0,61.3,50.17
2018,12,6,9,15,599.5,72.0,1.95,10.05,268.0,52.13,41.77
2018,12,6,9,30,786.0,60.0,1.9,10.6,334.0,47.17,37.16
2018,12,6,9,45,806.0,61.5,1.9,11.15,364.5,62.21,37.23
2018,12,6,10,0,826.0,63.0,1.9,11.7,395.0,108.07,56.61
2018,12,6,10,15,839.0,65.0,1.8,12.15,419.5,154.55,88.29
2018,12,6,10,30,852.0,67.0,1.7,12.6,444.0,205.51,129.78
2018,12,6,10,45,860.0,68.5,1.65,13.0,462.5,250.0,168.98
2018,12,6,11,0,868.0,70.0,1.6,13.4,481.0,293.71,208.53
2018,12,6,11,15,873.0,70.0,1.5,13.7,491.5,334.17,245.55
2018,12,6,11,30,878.0,70.0,1.4,14.0,502.0,373.14,280.77
2018,12,6,11,45,878.5,71.0,1.35,14.35,505.5,409.69,313.39
2018,12,6,12,0,879.0,72.0,1.3,14.7,509.0,444.15,343.47
2018,12,6,12,15,877.5,71.5,1.3,14.8,505.0,473.98,369.78
2018,12,6,12,30,876.0,71.0,1.3,14.9,501.0,501.29,393.54
2018,12,6,12,45,870.5,70.5,1.3,15.05,489.5,523.93,413.16
2018,12,6,13,0,865.0,70.0,1.3,15.2,478.0,543.67,430.17
2018,12,6,13,15,856.0,69.0,1.35,15.2,459.5,558.0,443.34
2018,12,6,13,30,847.0,68.0,1.4,15.2,441.0,572.36,456.22
2018,12,6,13,45,833.0,66.5,1.45,15.2,416.0,577.46,461.99
2018,12,6,14,0,819.0,65.0,1.5,15.2,391.0,579.34,465.19
2018,12,6,14,15,799.0,63.0,1.45,15.05,360.0,573.86,462.25
2018,12,6,14,30,779.0,61.0,1.4,14.9,329.0,565.29,456.7
2018,12,6,14,45,750.0,58.5,1.4,14.75,293.5,547.68,444.16
2018,12,6,15,0,721.0,56.0,1.4,14.6,258.0,527.34,428.92
2018,12,6,15,15,676.5,52.0,1.4,14.6,219.0,493.38,401.99
2018,12,6,15,30,632.0,48.0,1.4,14.6,180.0,457.41,372.21
2018,12,6,15,45,561.5,42.0,1.05,13.4,140.0,408.25,330.3
2018,12,6,16,0,491.0,36.0,0.7,12.2,100.0,354.51,282.25
2018,12,6,16,15,365.5,28.0,0.75,11.85,65.5,269.39,198.21
2018,12,6,16,30,240.0,20.0,0.8,11.5,31.0,169.07,0.0
2018,12,6,16,45,120.0,10.0,0.8,11.2,15.5,69.99,0.0
2018,12,6,17,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.3,8.85,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.2,8.8,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.25,8.65,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.35,8.35,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,7,15,48.5,9.5,0.75,6.15,12.0,8.64,0.0
2018,12,7,7,30,97.0,19.0,0.8,6.5,24.0,14.98,0.0
2018,12,7,7,45,150.5,33.0,0.8,6.8,49.0,25.72,15.9
2018,12,7,8,0,204.0,47.0,0.8,7.1,74.0,36.15,26.66
2018,12,7,8,15,236.0,60.5,1.0,7.55,102.5,45.85,35.9
2018,12,7,8,30,268.0,74.0,1.2,8.0,131.0,55.26,44.71
2018,12,7,8,45,376.0,79.0,1.35,8.45,176.0,58.46,47.72
2018,12,7,9,0,484.0,84.0,1.5,8.9,221.0,63.27,52.07
2018,12,7,9,15,450.5,99.5,1.4,9.25,240.0,71.77,59.65
2018,12,7,9,30,417.0,115.0,1.3,9.6,259.0,81.51,68.24
2018,12,7,9,45,400.5,130.0,1.25,10.0,278.5,98.04,74.33
2018,12,7,10,0,384.0,145.0,1.2,10.4,298.0,132.53,94.02
2018,12,7,10,15,421.0,148.0,1.05,11.05,325.5,162.83,113.9
2018,12,7,10,30,458.0,151.0,0.9,11.7,353.0,196.17,139.09
2018,12,7,10,45,578.5,130.0,0.8,12.3,395.5,232.79,165.33
2018,12,7,11,0,699.0,109.0,0.7,12.9,438.0,275.8,198.41
2018,12,7,11,15,795.5,89.0,0.65,13.45,472.0,323.38,237.0
2018,12,7,11,30,892.0,69.0,0.6,14.0,506.0,374.76,278.78
2018,12,7,11,45,894.5,69.5,0.55,14.55,510.0,412.15,311.01
2018,12,7,12,0,897.0,70.0,0.5,15.1,514.0,447.52,340.79
2018,12,7,12,15,896.0,69.0,0.6,15.35,510.0,477.68,367.34
2018,12,7,12,30,895.0,68.0,0.7,15.6,506.0,505.27,391.42
2018,12,7,12,45,891.0,67.5,0.85,15.8,495.0,529.19,412.77
2018,12,7,13,0,887.0,67.0,1.0,16.0,484.0,550.23,431.59
2018,12,7,13,15,878.0,66.0,1.0,16.0,465.0,565.03,444.67
2018,12,7,13,30,869.0,65.0,1.0,16.0,446.0,576.68,455.17
2018,12,7,13,45,855.0,64.0,1.05,16.0,421.0,582.26,461.37
2018,12,7,14,0,841.0,63.0,1.1,16.0,396.0,588.58,467.83
2018,12,7,14,15,820.5,60.5,1.1,15.8,364.5,582.46,464.87
2018,12,7,14,30,800.0,58.0,1.1,15.6,333.0,573.17,459.32
2018,12,7,14,45,769.5,56.0,1.05,15.4,297.0,555.4,446.53
2018,12,7,15,0,739.0,54.0,1.0,15.2,261.0,534.86,431.05
2018,12,7,15,15,695.0,50.0,1.0,15.2,221.5,501.28,404.8
2018,12,7,15,30,651.0,46.0,1.0,15.2,182.0,465.7,375.72
2018,12,7,15,45,580.5,41.0,0.9,13.9,142.0,411.87,331.85
2018,12,7,16,0,510.0,36.0,0.8,12.6,102.0,364.73,290.06
2018,12,7,16,15,383.5,28.0,0.85,12.2,67.0,278.88,204.93
2018,12,7,16,30,257.0,20.0,0.9,11.8,32.0,177.8,0.0
2018,12,7,16,45,128.5,10.0,0.95,11.4,16.0,74.21,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,8,7,15,131.5,10.0,1.15,4.5,16.5,9.1,0.0
2018,12,8,7,30,263.0,20.0,1.2,5.2,33.0,16.92,0.0
2018,12,8,7,45,383.5,28.5,1.2,5.9,68.0,23.45,13.83
2018,12,8,8,0,504.0,37.0,1.2,6.6,103.0,29.87,21.05
2018,12,8,8,15,581.5,42.0,1.3,7.15,144.0,36.1,27.12
2018,12,8,8,30,659.0,47.0,1.4,7.7,185.0,39.64,30.57
2018,12,8,8,45,704.5,50.5,1.45,8.3,225.0,41.76,32.58
2018,12,8,9,0,750.0,54.0,1.5,8.9,265.0,43.95,34.56
2018,12,8,9,15,780.5,56.5,1.6,9.65,301.5,45.27,35.65
2018,12,8,9,30,811.0,59.0,1.7,10.4,338.0,46.66,36.75
2018,12,8,9,45,833.0,60.5,1.75,11.1,369.5,57.64,36.16
2018,12,8,10,0,855.0,62.0,1.8,11.8,401.0,110.19,58.66
2018,12,8,10,15,868.5,63.5,1.8,12.35,426.5,157.22,89.51
2018,12,8,10,30,882.0,65.0,1.8,12.9,452.0,204.34,127.19
2018,12,8,10,45,890.0,66.5,1.85,13.4,470.5,250.16,167.35
2018,12,8,11,0,898.0,68.0,1.9,13.9,489.0,295.16,208.06
2018,12,8,11,15,903.0,68.5,1.85,14.1,500.5,337.33,246.82
2018,12,8,11,30,908.0,69.0,1.8,14.3,512.0,377.98,283.89
2018,12,8,11,45,909.0,69.5,1.8,14.5,515.5,415.44,317.88
2018,12,8,12,0,910.0,70.0,1.8,14.7,519.0,450.76,349.39
2018,12,8,12,15,866.5,79.5,1.75,14.75,504.5,473.1,370.45
2018,12,8,12,30,823.0,89.0,1.7,14.8,490.0,491.04,387.27
2018,12,8,12,45,774.0,97.0,1.65,14.85,467.5,499.91,396.49
2018,12,8,13,0,725.0,105.0,1.6,14.9,445.0,504.93,402.21
2018,12,8,13,15,794.0,87.5,1.55,14.85,446.5,542.66,433.08
2018,12,8,13,30,863.0,70.0,1.5,14.8,448.0,580.24,463.29
2018,12,8,13,45,848.0,68.5,1.45,14.75,422.5,585.23,468.27
2018,12,8,14,0,833.0,67.0,1.4,14.7,397.0,586.92,470.81
2018,12,8,14,15,811.5,65.0,1.25,14.45,365.5,580.89,466.93
2018,12,8,14,30,790.0,63.0,1.1,14.2,334.0,571.7,460.33
2018,12,8,14,45,759.0,60.0,1.0,14.0,297.5,552.54,446.07
2018,12,8,15,0,728.0,57.0,0.9,13.8,261.0,530.59,429.1
2018,12,8,15,15,682.0,53.0,0.9,13.8,221.5,495.93,401.95
2018,12,8,15,30,636.0,49.0,0.9,13.8,182.0,459.19,371.9
2018,12,8,15,45,562.0,43.5,0.9,12.5,141.5,409.08,331.12
2018,12,8,16,0,488.0,38.0,0.9,11.2,101.0,353.98,283.49
2018,12,8,16,15,305.5,28.0,0.95,10.65,62.5,235.71,174.44
2018,12,8,16,30,123.0,18.0,1.0,10.1,24.0,104.89,0.0
2018,12,8,16,45,61.5,9.0,1.1,9.6,12.0,39.32,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,9,7,15,10.5,7.5,0.85,6.15,8.0,6.82,0.0
2018,12,9,7,30,21.0,15.0,0.8,6.4,16.0,12.86,0.0
2018,12,9,7,45,21.5,28.5,0.75,6.7,30.5,24.37,14.32
2018,12,9,8,0,22.0,42.0,0.7,7.0,45.0,35.41,25.91
2018,12,9,8,15,34.0,57.5,0.8,7.4,64.0,47.73,37.56
2018,12,9,8,30,46.0,73.0,0.9,7.8,83.0,59.82,48.83
2018,12,9,8,45,62.0,88.5,1.0,8.2,104.5,71.71,59.72
2018,12,9,9,0,78.0,104.0,1.1,8.6,126.0,80.5,67.65
2018,12,9,9,15,64.5,119.0,1.0,8.9,138.5,94.29,79.92
2018,12,9,9,30,51.0,134.0,0.9,9.2,151.0,104.95,89.22
2018,12,9,9,45,177.5,142.5,0.8,9.5,211.0,109.98,87.8
2018,12,9,10,0,304.0,151.0,0.7,9.8,271.0,132.8,97.66
2018,12,9,10,15,198.5,163.0,0.7,10.1,243.5,151.91,114.98
2018,12,9,10,30,93.0,175.0,0.7,10.4,216.0,158.86,124.93
2018,12,9,10,45,128.0,188.5,0.7,10.65,247.0,182.01,142.65
2018,12,9,11,0,163.0,202.0,0.7,10.9,278.0,210.84,165.35
2018,12,9,11,15,86.0,151.5,0.8,11.0,191.5,157.68,124.95
2018,12,9,11,30,9.0,101.0,0.9,11.1,105.0,92.21,72.76
2018,12,9,11,45,4.5,106.5,1.0,11.2,108.5,95.8,76.0
2018,12,9,12,0,0.0,112.0,1.1,11.3,112.0,99.1,78.8
2018,12,9,12,15,2.0,127.5,1.15,11.25,128.5,114.0,91.31
2018,12,9,12,30,4.0,143.0,1.2,11.2,145.0,129.39,104.2
2018,12,9,12,45,43.5,167.0,1.3,11.15,187.5,176.57,143.68
2018,12,9,13,0,83.0,191.0,1.4,11.1,230.0,224.13,183.22
2018,12,9,13,15,109.0,184.0,1.4,11.0,233.0,243.39,199.53
2018,12,9,13,30,135.0,177.0,1.4,10.9,236.0,256.44,211.0
2018,12,9,13,45,286.0,155.0,1.4,10.75,271.0,335.62,277.61
