Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,14,0,437.0,133.0,1.4,10.6,306.0,419.29,346.4
2018,12,9,14,15,467.5,117.0,1.4,10.4,288.5,427.49,353.95
2018,12,9,14,30,498.0,101.0,1.4,10.2,271.0,433.65,360.31
2018,12,9,14,45,476.0,92.5,1.45,10.0,241.0,414.51,345.88
2018,12,9,15,0,454.0,84.0,1.5,9.8,211.0,393.55,329.55
2018,12,9,15,15,367.0,78.0,1.5,9.8,170.5,335.11,281.07
2018,12,9,15,30,280.0,72.0,1.5,9.8,130.0,276.85,231.56
2018,12,9,15,45,241.5,59.0,1.4,9.2,101.0,238.73,198.31
2018,12,9,16,0,203.0,46.0,1.3,8.6,72.0,200.93,163.73
2018,12,9,16,15,135.0,32.0,1.2,8.35,46.5,146.69,108.76
2018,12,9,16,30,67.0,18.0,1.1,8.1,21.0,67.26,0.0
2018,12,9,16,45,33.5,9.0,1.05,7.85,10.5,25.13,0.0
2018,12,9,17,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,10,7,15,34.0,8.0,1.4,5.25,9.5,7.28,0.0
2018,12,10,7,30,68.0,16.0,1.6,5.5,19.0,13.17,0.0
2018,12,10,7,45,47.0,22.5,1.8,5.7,25.5,19.27,9.95
2018,12,10,8,0,26.0,29.0,2.0,5.9,32.0,25.62,17.21
2018,12,10,8,15,33.0,42.0,2.1,6.2,47.5,36.43,27.45
2018,12,10,8,30,40.0,55.0,2.2,6.5,63.0,47.02,37.4
2018,12,10,8,45,25.5,74.0,2.25,6.85,79.5,61.62,50.86
2018,12,10,9,0,11.0,93.0,2.3,7.2,96.0,77.99,65.77
2018,12,10,9,15,19.5,108.5,2.4,7.6,115.0,90.26,76.77
2018,12,10,9,30,28.0,124.0,2.5,8.0,134.0,98.45,83.95
2018,12,10,9,45,83.0,143.0,2.6,8.4,175.0,112.81,96.57
2018,12,10,10,0,138.0,162.0,2.7,8.8,216.0,132.63,104.15
2018,12,10,10,15,88.5,165.5,2.8,9.25,201.0,143.62,113.86
2018,12,10,10,30,39.0,169.0,2.9,9.7,186.0,145.44,117.18
2018,12,10,10,45,21.5,153.5,2.95,10.15,163.0,136.1,109.87
2018,12,10,11,0,4.0,138.0,3.0,10.6,140.0,120.92,97.55
2018,12,10,11,15,5.0,144.5,3.0,11.0,147.0,127.49,102.87
2018,12,10,11,30,6.0,151.0,3.0,11.4,154.0,134.22,108.29
2018,12,10,11,45,13.5,156.5,2.95,11.8,163.0,142.68,115.07
2018,12,10,12,0,21.0,162.0,2.9,12.2,172.0,151.78,122.45
2018,12,10,12,15,61.5,178.0,2.9,12.4,207.5,188.49,152.74
2018,12,10,12,30,102.0,194.0,2.9,12.6,243.0,231.51,188.21
2018,12,10,12,45,400.5,150.0,2.9,12.8,337.5,357.65,291.64
2018,12,10,13,0,699.0,106.0,2.9,13.0,432.0,489.2,397.59
2018,12,10,13,15,783.5,85.0,2.9,13.0,437.5,531.13,432.17
2018,12,10,13,30,868.0,64.0,2.9,13.0,443.0,570.05,464.82
2018,12,10,13,45,828.0,67.0,2.85,13.05,412.0,568.85,465.02
2018,12,10,14,0,788.0,70.0,2.8,13.1,381.0,560.82,459.91
2018,12,10,14,15,800.0,62.5,2.75,13.0,357.0,568.45,467.43
2018,12,10,14,30,812.0,55.0,2.7,12.9,333.0,573.1,472.24
2018,12,10,14,45,786.0,52.5,2.65,12.75,297.5,557.83,460.92
2018,12,10,15,0,760.0,50.0,2.6,12.6,262.0,539.78,446.86
2018,12,10,15,15,716.5,47.0,2.6,12.6,223.0,508.05,420.94
2018,12,10,15,30,673.0,44.0,2.6,12.6,184.0,474.27,392.06
2018,12,10,15,45,606.0,39.0,1.85,11.15,144.0,422.82,347.37
2018,12,10,16,0,539.0,34.0,1.1,9.7,104.0,370.61,299.02
2018,12,10,16,15,411.0,27.0,1.1,9.15,68.5,291.89,217.74
2018,12,10,16,30,283.0,20.0,1.1,8.6,33.0,191.24,0.0
2018,12,10,16,45,141.5,10.0,1.1,8.05,16.5,80.59,0.0
2018,12,10,17,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,11,7,15,130.5,9.0,1.15,2.15,14.5,8.19,0.0
2018,12,11,7,30,261.0,18.0,1.2,2.8,29.0,16.37,0.0
2018,12,11,7,45,409.5,25.0,1.25,3.5,65.5,22.38,12.32
2018,12,11,8,0,558.0,32.0,1.3,4.2,102.0,28.1,19.55
2018,12,11,8,15,626.5,37.0,1.4,4.75,142.5,31.75,23.36
2018,12,11,8,30,695.0,42.0,1.5,5.3,183.0,35.44,26.98
2018,12,11,8,45,738.0,45.0,1.6,5.9,223.0,37.29,28.78
2018,12,11,9,0,781.0,48.0,1.7,6.5,263.0,39.21,30.54
2018,12,11,9,15,807.0,51.5,1.7,7.1,299.5,41.48,32.55
2018,12,11,9,30,833.0,55.0,1.7,7.7,336.0,43.75,34.51
2018,12,11,9,45,849.0,57.5,1.75,8.35,367.0,54.9,44.5
2018,12,11,10,0,865.0,60.0,1.8,9.0,398.0,102.79,54.76
2018,12,11,10,15,876.5,61.5,1.8,9.5,423.0,149.97,84.65
2018,12,11,10,30,888.0,63.0,1.8,10.0,448.0,197.05,122.05
2018,12,11,10,45,896.5,64.0,1.8,10.5,466.5,242.79,162.19
2018,12,11,11,0,905.0,65.0,1.8,11.0,485.0,287.72,203.13
2018,12,11,11,15,908.0,66.0,1.9,11.45,496.0,330.05,242.51
2018,12,11,11,30,911.0,67.0,2.0,11.9,507.0,370.73,280.17
2018,12,11,11,45,911.0,67.5,2.1,12.35,510.5,408.01,314.5
2018,12,11,12,0,911.0,68.0,2.2,12.8,514.0,443.09,346.3
2018,12,11,12,15,910.0,67.5,2.25,13.0,510.5,474.38,374.63
2018,12,11,12,30,909.0,67.0,2.3,13.2,507.0,503.12,400.3
2018,12,11,12,45,904.5,66.0,2.35,13.4,495.5,526.92,421.62
2018,12,11,13,0,900.0,65.0,2.4,13.6,484.0,547.76,440.21
2018,12,11,13,15,891.5,63.5,2.4,13.6,465.5,562.87,454.18
2018,12,11,13,30,883.0,62.0,2.4,13.6,447.0,574.77,465.41
2018,12,11,13,45,869.5,60.5,2.4,13.6,421.5,580.61,471.72
2018,12,11,14,0,856.0,59.0,2.4,13.6,396.0,583.2,475.31
2018,12,11,14,15,835.0,57.0,2.25,13.4,364.5,577.55,472.01
2018,12,11,14,30,814.0,55.0,2.1,13.2,333.0,573.22,469.29
2018,12,11,14,45,784.5,52.5,1.95,13.0,297.0,555.94,456.17
2018,12,11,15,0,755.0,50.0,1.8,12.8,261.0,535.89,440.3
2018,12,11,15,15,712.0,47.0,1.8,12.8,222.0,504.61,415.1
2018,12,11,15,30,669.0,44.0,1.8,12.8,183.0,471.28,386.96
2018,12,11,15,45,597.5,39.5,1.35,11.55,143.0,417.94,341.32
2018,12,11,16,0,526.0,35.0,0.9,10.3,103.0,363.71,292.26
2018,12,11,16,15,391.5,27.5,0.9,9.9,67.5,281.48,209.37
2018,12,11,16,30,257.0,20.0,0.9,9.5,32.0,177.6,0.0
2018,12,11,16,45,128.5,10.0,0.95,9.1,16.0,73.98,0.0
2018,12,11,17,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,12,7,15,54.0,8.0,2.2,7.55,10.0,7.28,0.0
2018,12,12,7,30,108.0,16.0,2.5,7.7,20.0,14.55,0.0
2018,12,12,7,45,233.5,27.0,2.75,7.85,51.0,22.19,11.55
2018,12,12,8,0,359.0,38.0,3.0,8.0,82.0,30.85,21.54
2018,12,12,8,15,440.0,44.0,3.05,8.25,118.5,34.71,25.61
2018,12,12,8,30,521.0,50.0,3.1,8.5,155.0,38.63,29.46
2018,12,12,8,45,330.5,66.5,3.15,8.75,138.0,49.3,39.3
2018,12,12,9,0,140.0,83.0,3.2,9.0,121.0,63.26,52.01
2018,12,12,9,15,78.5,96.5,3.25,9.45,118.5,76.14,63.56
2018,12,12,9,30,17.0,110.0,3.3,9.9,116.0,92.25,77.86
2018,12,12,9,45,129.5,129.5,3.35,10.3,179.5,99.51,84.1
2018,12,12,10,0,242.0,149.0,3.4,10.7,243.0,125.03,93.98
2018,12,12,10,15,515.5,115.5,3.45,11.15,333.0,142.74,93.98
2018,12,12,10,30,789.0,82.0,3.5,11.6,423.0,191.27,121.28
2018,12,12,10,45,854.5,71.5,3.55,12.0,455.0,234.81,157.02
2018,12,12,11,0,920.0,61.0,3.6,12.4,487.0,285.82,201.03
2018,12,12,11,15,926.0,61.5,3.65,12.7,499.0,329.14,241.56
2018,12,12,11,30,932.0,62.0,3.7,13.0,511.0,371.01,280.63
2018,12,12,11,45,934.5,62.0,3.7,13.25,515.5,409.47,316.41
2018,12,12,12,0,937.0,62.0,3.7,13.5,520.0,445.84,349.76
2018,12,12,12,15,933.0,62.5,3.75,13.7,516.0,477.61,378.91
2018,12,12,12,30,929.0,63.0,3.8,13.9,512.0,506.62,405.19
2018,12,12,12,45,920.5,64.5,3.85,14.1,501.0,531.6,427.72
2018,12,12,13,0,912.0,66.0,3.9,14.3,490.0,553.49,447.32
2018,12,12,13,15,898.5,65.0,3.9,14.3,469.5,566.81,460.14
2018,12,12,13,30,885.0,64.0,3.9,14.3,449.0,576.74,470.02
2018,12,12,13,45,829.5,67.5,3.85,14.25,412.5,567.64,464.5
2018,12,12,14,0,774.0,71.0,3.8,14.2,376.0,551.29,453.07
2018,12,12,14,15,735.5,69.0,3.55,14.0,340.5,535.06,441.36
2018,12,12,14,30,697.0,67.0,3.3,13.8,305.0,515.65,426.71
2018,12,12,14,45,674.0,62.0,3.1,13.55,272.0,499.38,414.4
2018,12,12,15,0,651.0,57.0,2.9,13.3,239.0,480.58,399.44
2018,12,12,15,15,649.5,51.0,2.9,13.3,209.5,471.23,391.36
2018,12,12,15,30,648.0,45.0,2.9,13.3,180.0,459.48,380.05
2018,12,12,15,45,446.0,44.5,2.1,11.45,128.0,341.09,281.57
2018,12,12,16,0,244.0,44.0,1.3,9.6,76.0,220.4,178.94
2018,12,12,16,15,257.5,31.5,1.3,9.0,54.0,211.48,158.99
2018,12,12,16,30,271.0,19.0,1.3,8.4,32.0,184.51,0.0
2018,12,12,16,45,135.5,9.5,1.3,7.85,16.0,77.03,0.0
2018,12,12,17,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,13,7,15,119.5,8.5,1.3,4.25,13.0,7.73,0.0
2018,12,13,7,30,239.0,17.0,1.3,5.0,26.0,15.46,0.0
2018,12,13,7,45,385.0,24.5,1.3,5.7,61.0,22.01,11.21
2018,12,13,8,0,531.0,32.0,1.3,6.4,96.0,28.2,19.34
2018,12,13,8,15,604.0,36.5,1.5,7.05,136.0,31.35,22.72
2018,12,13,8,30,677.0,41.0,1.7,7.7,176.0,34.59,25.9
2018,12,13,8,45,723.5,44.5,1.9,8.4,216.0,36.9,28.1
2018,12,13,9,0,770.0,48.0,2.1,9.1,256.0,39.25,30.23
2018,12,13,9,15,798.0,50.5,2.2,9.75,292.5,40.71,31.48
2018,12,13,9,30,826.0,53.0,2.3,10.4,329.0,47.45,37.47
2018,12,13,9,45,844.5,55.5,2.35,11.05,360.5,49.48,39.15
2018,12,13,10,0,863.0,58.0,2.4,11.7,392.0,97.02,50.85
2018,12,13,10,15,877.0,59.5,2.5,12.2,418.0,144.29,79.55
2018,12,13,10,30,891.0,61.0,2.6,12.7,444.0,191.72,116.42
2018,12,13,10,45,900.5,61.5,2.65,13.15,463.0,237.33,156.05
2018,12,13,11,0,910.0,62.0,2.7,13.6,482.0,282.21,196.8
2018,12,13,11,15,914.0,63.0,2.75,13.85,493.5,325.03,236.61
2018,12,13,11,30,918.0,64.0,2.8,14.1,505.0,366.29,274.87
2018,12,13,11,45,919.0,64.0,2.8,14.35,509.0,403.76,309.48
2018,12,13,12,0,920.0,64.0,2.8,14.6,513.0,439.07,341.61
2018,12,13,12,15,916.0,64.5,2.85,14.75,509.0,470.39,370.14
2018,12,13,12,30,912.0,65.0,2.9,14.9,505.0,499.0,395.89
2018,12,13,12,45,903.5,66.0,2.9,15.05,494.0,523.11,417.45
2018,12,13,13,0,895.0,67.0,2.9,15.2,483.0,544.16,436.13
2018,12,13,13,15,885.5,66.0,2.9,15.2,464.5,559.41,450.24
2018,12,13,13,30,876.0,65.0,2.9,15.2,446.0,571.47,461.6
2018,12,13,13,45,861.0,64.0,2.85,15.2,421.0,577.2,467.67
2018,12,13,14,0,846.0,63.0,2.8,15.2,396.0,583.47,473.81
2018,12,13,14,15,824.5,61.5,2.6,14.9,365.0,578.67,471.21
2018,12,13,14,30,803.0,60.0,2.4,14.6,334.0,570.68,465.83
2018,12,13,14,45,771.5,57.5,2.2,14.35,298.0,552.44,451.97
2018,12,13,15,0,740.0,55.0,2.0,14.1,262.0,531.38,435.3
2018,12,13,15,15,695.0,51.0,2.0,14.1,222.5,497.93,408.47
2018,12,13,15,30,650.0,47.0,2.0,14.1,183.0,462.42,378.73
2018,12,13,15,45,575.5,42.0,1.6,12.15,143.0,406.97,332.78
2018,12,13,16,0,501.0,37.0,1.2,10.2,103.0,358.4,289.22
2018,12,13,16,15,368.0,29.0,1.2,9.6,67.5,269.74,202.43
2018,12,13,16,30,235.0,21.0,1.2,9.0,32.0,166.86,0.0
2018,12,13,16,45,117.5,10.5,1.25,8.4,16.0,68.83,0.0
2018,12,13,17,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,14,7,15,4.0,1.5,2.35,9.0,1.5,1.36,0.0
2018,12,14,7,30,8.0,3.0,2.6,9.4,3.0,2.73,0.0
2018,12,14,7,45,4.0,6.0,2.8,9.8,6.0,5.37,0.0
2018,12,14,8,0,0.0,9.0,3.0,10.2,9.0,7.9,1.23
2018,12,14,8,15,0.0,11.0,3.25,10.6,11.0,9.65,2.97
2018,12,14,8,30,0.0,13.0,3.5,11.0,13.0,11.42,4.64
2018,12,14,8,45,0.5,25.0,3.75,11.4,25.0,22.0,14.26
2018,12,14,9,0,1.0,37.0,4.0,11.8,37.0,32.61,23.87
2018,12,14,9,15,2.0,68.5,4.1,12.05,69.0,59.98,48.48
2018,12,14,9,30,3.0,100.0,4.2,12.3,101.0,84.76,70.52
2018,12,14,9,45,1.5,62.0,4.35,12.55,62.5,54.78,43.62
2018,12,14,10,0,0.0,24.0,4.5,12.8,24.0,21.13,12.57
2018,12,14,10,15,1.0,54.5,4.55,12.95,55.0,48.23,35.72
2018,12,14,10,30,2.0,85.0,4.6,13.1,86.0,75.23,58.57
2018,12,14,10,45,5.5,120.5,4.6,13.25,123.0,105.81,84.11
2018,12,14,11,0,9.0,156.0,4.6,13.4,160.0,136.72,109.74
2018,12,14,11,15,32.5,161.5,4.65,13.5,177.0,148.92,119.13
2018,12,14,11,30,56.0,167.0,4.7,13.6,194.0,164.28,131.47
2018,12,14,11,45,50.0,137.5,4.75,13.7,161.5,140.38,111.99
2018,12,14,12,0,44.0,108.0,4.8,13.8,129.0,114.58,90.82
2018,12,14,12,15,168.5,131.5,4.75,13.9,212.5,198.99,160.67
2018,12,14,12,30,293.0,155.0,4.7,14.0,296.0,287.47,233.58
2018,12,14,12,45,168.0,145.0,4.7,14.05,225.5,227.39,185.22
2018,12,14,13,0,43.0,135.0,4.7,14.1,155.0,147.58,119.09
2018,12,14,13,15,109.0,146.0,4.6,14.1,194.0,203.41,166.43
2018,12,14,13,30,175.0,157.0,4.5,14.1,233.0,256.4,211.13
2018,12,14,13,45,190.5,151.5,4.4,14.1,230.0,265.27,219.07
2018,12,14,14,0,206.0,146.0,4.3,14.1,227.0,283.55,234.75
2018,12,14,14,15,139.5,103.0,4.05,13.95,156.0,191.16,158.34
2018,12,14,14,30,73.0,60.0,3.8,13.8,85.0,106.24,86.51
2018,12,14,14,45,104.0,79.0,3.55,13.65,110.5,147.92,122.46
2018,12,14,15,0,135.0,98.0,3.3,13.5,136.0,192.8,160.44
2018,12,14,15,15,74.0,82.5,3.3,13.5,103.0,140.27,115.08
2018,12,14,15,30,13.0,67.0,3.3,13.5,70.0,72.28,56.23
2018,12,14,15,45,8.0,53.0,2.65,12.6,54.5,55.86,41.97
2018,12,14,16,0,3.0,39.0,2.0,11.7,39.0,39.17,27.26
2018,12,14,16,15,12.0,26.0,1.85,11.2,26.5,34.59,21.55
2018,12,14,16,30,21.0,13.0,1.7,10.7,14.0,27.58,0.0
2018,12,14,16,45,10.5,6.5,1.6,10.25,7.0,11.21,0.0
2018,12,14,17,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,15,7,15,11.0,4.5,1.05,7.25,5.0,0.0,0.0
2018,12,15,7,30,22.0,9.0,1.1,7.7,10.0,8.19,0.0
2018,12,15,7,45,14.0,20.5,1.15,8.2,21.5,18.02,7.35
2018,12,15,8,0,6.0,32.0,1.2,8.7,33.0,27.91,18.78
2018,12,15,8,15,14.0,52.0,1.35,9.15,54.5,43.38,33.2
2018,12,15,8,30,22.0,72.0,1.5,9.6,76.0,58.52,47.17
2018,12,15,8,45,81.5,88.0,1.7,10.05,109.0,68.79,56.6
2018,12,15,9,0,141.0,104.0,1.9,10.5,142.0,80.44,67.1
2018,12,15,9,15,319.0,101.0,1.9,11.1,202.0,72.69,60.04
2018,12,15,9,30,497.0,98.0,1.9,11.7,262.0,70.53,57.94
2018,12,15,9,45,601.0,88.5,1.9,12.3,306.0,63.11,51.12
2018,12,15,10,0,705.0,79.0,1.9,12.9,350.0,91.76,52.22
2018,12,15,10,15,534.0,119.5,1.85,13.5,332.5,143.83,93.6
2018,12,15,10,30,363.0,160.0,1.8,14.1,315.0,181.18,130.17
2018,12,15,10,45,259.0,176.0,1.75,14.65,289.0,193.97,145.4
2018,12,15,11,0,155.0,192.0,1.7,15.2,263.0,198.11,153.37
2018,12,15,11,15,105.0,195.0,1.65,15.5,243.5,196.65,154.31
2018,12,15,11,30,55.0,198.0,1.6,15.8,224.0,189.63,150.15
2018,12,15,11,45,69.5,202.0,1.5,16.1,235.5,202.98,160.77
2018,12,15,12,0,84.0,206.0,1.4,16.4,247.0,217.37,172.24
2018,12,15,12,15,65.0,200.5,1.35,16.55,232.0,209.58,166.37
2018,12,15,12,30,46.0,195.0,1.3,16.7,217.0,200.14,159.06
2018,12,15,12,45,47.5,186.0,1.3,16.85,208.5,196.0,155.98
2018,12,15,13,0,49.0,177.0,1.3,17.0,200.0,191.5,152.62
2018,12,15,13,15,60.5,167.0,1.25,16.95,194.0,191.07,152.73
2018,12,15,13,30,72.0,157.0,1.2,16.9,188.0,190.69,152.92
2018,12,15,13,45,49.5,132.5,1.2,16.9,153.5,155.53,124.47
2018,12,15,14,0,27.0,108.0,1.2,16.9,119.0,119.03,94.54
2018,12,15,14,15,25.0,106.5,1.1,16.7,116.0,118.03,93.98
2018,12,15,14,30,23.0,105.0,1.0,16.5,113.0,117.31,93.55
2018,12,15,14,45,36.0,90.0,0.9,16.3,101.0,110.55,88.36
2018,12,15,15,0,49.0,75.0,0.8,16.1,89.0,103.35,82.71
2018,12,15,15,15,63.5,78.0,0.8,16.1,93.0,127.92,103.2
2018,12,15,15,30,78.0,81.0,0.8,16.1,97.0,146.07,117.73
2018,12,15,15,45,61.5,64.5,0.8,15.0,75.5,118.94,94.57
2018,12,15,16,0,45.0,48.0,0.8,13.9,54.0,82.07,62.94
2018,12,15,16,15,39.5,32.0,0.9,13.3,36.0,69.86,48.98
2018,12,15,16,30,34.0,16.0,1.0,12.7,18.0,39.53,0.0
2018,12,15,16,45,17.0,8.0,1.1,12.1,9.0,15.85,0.0
2018,12,15,17,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.9,9.7,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,2.1,10.2,2.0,1.82,0.0
2018,12,16,7,45,0.0,7.5,2.25,10.75,7.5,6.58,0.0
2018,12,16,8,0,0.0,13.0,2.4,11.3,13.0,11.42,4.23
2018,12,16,8,15,0.0,14.0,2.65,11.7,14.0,12.3,5.27
2018,12,16,8,30,0.0,15.0,2.9,12.1,15.0,13.18,6.18
2018,12,16,8,45,0.0,23.5,3.1,12.5,23.5,20.67,12.99
2018,12,16,9,0,0.0,32.0,3.3,12.9,32.0,28.18,19.77
2018,12,16,9,15,0.0,53.5,3.5,13.25,53.5,47.23,36.85
2018,12,16,9,30,0.0,75.0,3.7,13.6,75.0,65.52,53.09
2018,12,16,9,45,0.0,58.5,3.85,13.9,58.5,51.67,40.62
2018,12,16,10,0,0.0,42.0,4.0,14.2,42.0,37.04,26.1
2018,12,16,10,15,0.0,36.5,4.0,14.35,36.5,32.18,21.89
2018,12,16,10,30,0.0,31.0,4.0,14.5,31.0,27.32,17.7
2018,12,16,10,45,0.0,61.5,4.0,14.65,61.5,54.34,40.6
2018,12,16,11,0,0.0,92.0,4.0,14.8,92.0,81.12,63.07
2018,12,16,11,15,0.5,98.5,3.85,14.75,98.5,86.96,67.89
2018,12,16,11,30,1.0,105.0,3.7,14.7,105.0,92.91,72.82
2018,12,16,11,45,0.5,85.5,3.6,14.7,85.5,75.86,58.51
2018,12,16,12,0,0.0,66.0,3.5,14.7,66.0,58.35,43.81
2018,12,16,12,15,30.0,91.5,3.4,14.65,106.0,95.51,74.91
2018,12,16,12,30,60.0,117.0,3.3,14.6,146.0,134.15,107.25
2018,12,16,12,45,30.0,84.0,3.2,14.55,98.5,91.17,71.57
2018,12,16,13,0,0.0,51.0,3.1,14.5,51.0,45.03,32.65
2018,12,16,13,15,0.0,63.0,3.1,14.45,63.0,55.68,41.74
2018,12,16,13,30,0.0,75.0,3.1,14.4,75.0,66.34,50.81
2018,12,16,13,45,0.0,65.5,3.15,14.35,65.5,57.89,43.73
2018,12,16,14,0,0.0,56.0,3.2,14.3,56.0,49.45,36.64
2018,12,16,14,15,0.0,48.5,3.2,14.15,48.5,42.79,31.05
2018,12,16,14,30,0.0,41.0,3.2,14.0,41.0,36.15,25.43
2018,12,16,14,45,0.0,32.0,3.2,13.9,32.0,28.18,18.63
2018,12,16,15,0,0.0,23.0,3.2,13.8,23.0,20.23,11.8
2018,12,16,15,15,0.0,20.0,3.2,13.8,20.0,17.58,9.49
2018,12,16,15,30,0.0,17.0,3.2,13.8,17.0,14.94,7.16
2018,12,16,15,45,0.0,14.0,3.05,13.4,14.0,12.29,4.81
2018,12,16,16,0,0.0,11.0,2.9,13.0,11.0,9.65,2.43
2018,12,16,16,15,1.0,8.0,2.9,12.9,8.0,7.56,0.28
2018,12,16,16,30,2.0,5.0,2.9,12.8,5.0,5.52,0.0
2018,12,16,16,45,1.0,2.5,2.95,12.7,2.5,2.78,0.0
2018,12,16,17,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,17,7,15,89.0,7.5,1.0,7.75,10.0,0.0,0.0
2018,12,17,7,30,178.0,15.0,1.0,8.3,20.0,13.64,0.0
2018,12,17,7,45,284.5,21.0,1.0,8.85,45.5,17.04,5.83
2018,12,17,8,0,391.0,27.0,1.0,9.4,71.0,21.37,12.95
2018,12,17,8,15,521.0,33.5,1.05,9.85,118.0,28.53,19.86
2018,12,17,8,30,651.0,40.0,1.1,10.3,165.0,33.8,24.88
2018,12,17,8,45,700.5,43.0,1.2,10.7,204.5,35.68,26.72
2018,12,17,9,0,750.0,46.0,1.3,11.1,244.0,37.63,28.52
2018,12,17,9,15,776.5,49.5,1.25,11.5,280.0,39.92,30.57
2018,12,17,9,30,803.0,53.0,1.2,11.9,316.0,42.21,32.56
2018,12,17,9,45,819.0,56.5,1.2,12.3,347.0,44.42,34.45
2018,12,17,10,0,835.0,60.0,1.2,12.7,378.0,84.25,43.58
2018,12,17,10,15,849.5,61.5,1.2,12.95,404.0,135.63,74.11
2018,12,17,10,30,864.0,63.0,1.2,13.2,430.0,181.86,108.77
2018,12,17,10,45,874.0,63.5,1.25,13.5,449.0,226.44,146.64
2018,12,17,11,0,884.0,64.0,1.3,13.8,468.0,270.4,185.96
2018,12,17,11,15,888.5,65.0,1.35,13.95,480.0,312.44,224.57
2018,12,17,11,30,893.0,66.0,1.4,14.1,492.0,353.05,261.83
2018,12,17,11,45,895.0,66.0,1.45,14.25,496.5,390.18,295.86
2018,12,17,12,0,897.0,66.0,1.5,14.4,501.0,425.31,327.63
2018,12,17,12,15,820.5,83.0,1.55,14.45,479.0,441.37,344.71
2018,12,17,12,30,744.0,100.0,1.6,14.5,457.0,450.8,355.68
2018,12,17,12,45,628.5,122.5,1.65,14.55,420.0,441.18,351.11
2018,12,17,13,0,513.0,145.0,1.7,14.6,383.0,419.43,336.26
2018,12,17,13,15,414.0,146.5,1.7,14.55,334.0,383.19,309.45
2018,12,17,13,30,315.0,148.0,1.7,14.5,285.0,332.21,270.17
2018,12,17,13,45,269.0,143.5,1.7,14.5,256.0,309.59,252.94
2018,12,17,14,0,223.0,139.0,1.7,14.5,227.0,284.77,233.38
2018,12,17,14,15,216.0,137.0,1.55,14.15,217.0,284.32,233.71
2018,12,17,14,30,209.0,135.0,1.4,13.8,207.0,283.42,233.4
2018,12,17,14,45,240.0,115.5,1.2,13.5,189.5,283.65,234.42
2018,12,17,15,0,271.0,96.0,1.0,13.2,172.0,282.21,233.76
2018,12,17,15,15,321.5,81.0,1.0,13.2,158.5,308.94,255.42
2018,12,17,15,30,372.0,66.0,1.0,13.2,145.0,321.12,264.37
2018,12,17,15,45,308.5,55.5,0.9,12.1,111.5,270.84,221.94
2018,12,17,16,0,245.0,45.0,0.8,11.0,78.0,221.48,178.9
2018,12,17,16,15,185.5,32.0,0.85,10.6,52.0,172.47,130.06
2018,12,17,16,30,126.0,19.0,0.9,10.2,26.0,108.71,0.0
2018,12,17,16,45,63.0,9.5,0.95,9.85,13.0,40.45,0.0
2018,12,17,17,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,18,7,15,29.5,5.5,1.15,6.8,6.5,0.0,0.0
2018,12,18,7,30,59.0,11.0,1.1,7.4,13.0,10.01,0.0
2018,12,18,7,45,127.0,24.5,1.1,8.0,36.5,19.22,6.84
2018,12,18,8,0,195.0,38.0,1.1,8.6,60.0,29.48,19.98
2018,12,18,8,15,293.5,49.0,1.2,9.2,97.0,37.63,28.0
2018,12,18,8,30,392.0,60.0,1.3,9.8,134.0,45.64,35.55
2018,12,18,8,45,567.0,53.0,1.4,10.4,187.5,40.35,30.95
2018,12,18,9,0,742.0,46.0,1.5,11.0,241.0,37.63,28.52
2018,12,18,9,15,769.0,50.0,1.4,11.5,277.0,40.33,30.93
2018,12,18,9,30,796.0,54.0,1.3,12.0,313.0,43.0,33.26
2018,12,18,9,45,812.0,57.0,1.25,12.55,344.0,44.8,34.75
2018,12,18,10,0,828.0,60.0,1.2,13.1,375.0,82.23,42.72
2018,12,18,10,15,843.0,61.0,1.15,13.45,400.5,132.92,72.23
2018,12,18,10,30,858.0,62.0,1.1,13.8,426.0,178.5,105.98
2018,12,18,10,45,832.5,71.0,1.1,14.2,437.0,219.38,142.0
2018,12,18,11,0,807.0,80.0,1.1,14.6,448.0,261.44,180.57
2018,12,18,11,15,825.5,78.0,1.15,14.8,463.0,302.36,217.21
2018,12,18,11,30,844.0,76.0,1.2,15.0,478.0,343.05,253.65
2018,12,18,11,45,868.5,71.5,1.3,15.2,488.5,384.39,290.21
2018,12,18,12,0,893.0,67.0,1.4,15.4,499.0,423.29,324.43
2018,12,18,12,15,891.5,66.5,1.45,15.4,496.0,454.23,352.34
2018,12,18,12,30,890.0,66.0,1.5,15.4,493.0,482.64,377.75
2018,12,18,12,45,853.5,72.5,1.55,15.45,475.0,499.85,394.04
2018,12,18,13,0,817.0,79.0,1.6,15.5,457.0,512.26,406.17
2018,12,18,13,15,757.5,88.0,1.65,15.45,428.5,510.74,407.38
2018,12,18,13,30,698.0,97.0,1.7,15.4,400.0,505.95,405.65
2018,12,18,13,45,599.0,108.5,1.7,15.4,358.5,475.99,383.75
2018,12,18,14,0,500.0,120.0,1.7,15.4,317.0,436.33,353.86
2018,12,18,14,15,575.5,99.5,1.65,15.25,309.5,471.91,383.52
2018,12,18,14,30,651.0,79.0,1.6,15.1,302.0,500.86,407.32
2018,12,18,14,45,588.5,78.5,1.55,14.9,264.0,467.03,381.21
2018,12,18,15,0,526.0,78.0,1.5,14.7,226.0,430.66,352.81
2018,12,18,15,15,413.0,75.0,1.5,14.7,181.0,355.79,292.66
2018,12,18,15,30,300.0,72.0,1.5,14.7,136.0,286.38,235.21
2018,12,18,15,45,317.5,56.5,1.15,13.45,111.0,277.3,226.83
2018,12,18,16,0,335.0,41.0,0.8,12.2,86.0,268.7,216.4
2018,12,18,16,15,308.0,30.5,0.85,11.8,60.5,238.21,180.3
2018,12,18,16,30,281.0,20.0,0.9,11.4,35.0,192.7,11.11
2018,12,18,16,45,140.5,10.0,0.95,11.0,17.5,80.08,0.0
2018,12,18,17,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,19,7,15,2.5,2.5,0.7,9.0,2.5,0.0,0.0
2018,12,19,7,30,5.0,5.0,0.7,9.3,5.0,4.55,0.0
2018,12,19,7,45,2.5,13.5,0.65,9.6,13.5,11.88,1.71
2018,12,19,8,0,0.0,22.0,0.6,9.9,22.0,19.37,11.12
2018,12,19,8,15,0.0,36.0,0.75,10.35,36.0,31.68,22.6
2018,12,19,8,30,0.0,50.0,0.9,10.8,50.0,43.42,33.43
2018,12,19,8,45,26.0,70.0,1.0,11.2,77.0,58.31,46.97
2018,12,19,9,0,52.0,90.0,1.1,11.6,104.0,73.31,60.44
2018,12,19,9,15,53.0,104.5,1.2,12.0,120.5,84.18,70.05
2018,12,19,9,30,54.0,119.0,1.3,12.4,137.0,94.8,79.3
2018,12,19,9,45,44.0,120.5,1.4,12.8,136.0,96.78,80.82
2018,12,19,10,0,34.0,122.0,1.5,13.2,135.0,101.13,79.73
2018,12,19,10,15,49.5,139.0,1.65,13.5,159.0,118.57,92.97
2018,12,19,10,30,65.0,156.0,1.8,13.8,183.0,137.88,107.9
2018,12,19,10,45,44.0,135.0,1.95,14.05,153.5,123.09,96.43
2018,12,19,11,0,23.0,114.0,2.1,14.3,124.0,104.46,81.78
2018,12,19,11,15,53.0,137.0,2.2,14.55,161.5,133.84,105.31
2018,12,19,11,30,83.0,160.0,2.3,14.8,199.0,166.2,131.39
2018,12,19,11,45,86.0,154.5,2.4,15.0,195.5,169.24,134.2
2018,12,19,12,0,89.0,149.0,2.5,15.2,192.0,170.96,136.01
2018,12,19,12,15,138.0,156.5,2.5,15.3,223.0,203.95,163.08
2018,12,19,12,30,187.0,164.0,2.5,15.4,254.0,244.7,196.53
2018,12,19,12,45,299.0,159.5,2.5,15.5,299.5,303.79,244.77
2018,12,19,13,0,411.0,155.0,2.5,15.6,345.0,375.54,302.79
2018,12,19,13,15,489.0,138.0,2.35,15.55,356.0,413.64,334.06
2018,12,19,13,30,567.0,121.0,2.2,15.5,367.0,457.34,369.57
2018,12,19,13,45,461.5,120.5,2.1,15.5,313.5,404.43,328.7
2018,12,19,14,0,356.0,120.0,2.0,15.5,260.0,351.83,287.48
2018,12,19,14,15,496.0,96.0,1.8,15.3,275.5,420.64,344.13
2018,12,19,14,30,636.0,72.0,1.6,15.1,291.0,483.29,394.25
2018,12,19,14,45,678.0,64.0,1.4,14.9,275.5,503.41,409.58
2018,12,19,15,0,720.0,56.0,1.2,14.7,260.0,518.08,420.3
2018,12,19,15,15,691.0,51.5,1.2,14.7,224.0,494.31,401.21
2018,12,19,15,30,662.0,47.0,1.2,14.7,188.0,468.29,379.47
2018,12,19,15,45,596.0,41.5,0.9,13.7,148.0,417.75,336.92
2018,12,19,16,0,530.0,36.0,0.6,12.7,108.0,366.33,291.41
2018,12,19,16,15,406.5,28.5,0.6,12.35,72.0,290.11,218.59
2018,12,19,16,30,283.0,21.0,0.6,12.0,36.0,195.09,23.19
2018,12,19,16,45,141.5,10.5,0.65,11.6,18.0,81.09,0.0
2018,12,19,17,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
