Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,20,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,20,7,15,9.5,3.5,1.15,6.65,3.5,0.0,0.0
2018,12,20,7,30,19.0,7.0,1.2,6.8,7.0,6.37,0.0
2018,12,20,7,45,105.0,19.0,1.3,6.95,29.5,14.85,3.18
2018,12,20,8,0,191.0,31.0,1.4,7.1,52.0,24.02,15.25
2018,12,20,8,15,119.0,45.5,1.4,7.4,60.5,36.18,26.87
2018,12,20,8,30,47.0,60.0,1.4,7.7,69.0,50.14,39.89
2018,12,20,8,45,40.5,70.5,1.4,8.0,79.5,58.68,47.88
2018,12,20,9,0,34.0,81.0,1.4,8.3,90.0,67.06,55.57
2018,12,20,9,15,41.0,88.0,1.35,8.7,100.5,72.92,60.82
2018,12,20,9,30,48.0,95.0,1.3,9.1,111.0,78.65,65.85
2018,12,20,9,45,39.5,119.0,1.25,9.5,133.0,95.72,80.94
2018,12,20,10,0,31.0,143.0,1.2,9.9,155.0,115.0,92.59
2018,12,20,10,15,21.0,143.5,1.2,10.25,152.0,122.33,98.4
2018,12,20,10,30,11.0,144.0,1.2,10.6,149.0,123.87,99.78
2018,12,20,10,45,27.0,163.0,1.2,11.0,175.5,141.27,113.36
2018,12,20,11,0,43.0,182.0,1.2,11.4,202.0,163.23,130.76
2018,12,20,11,15,64.5,193.5,1.15,11.55,224.0,182.73,146.14
2018,12,20,11,30,86.0,205.0,1.1,11.7,246.0,204.28,163.38
2018,12,20,11,45,86.0,207.0,1.1,11.85,248.5,212.1,170.05
2018,12,20,12,0,86.0,209.0,1.1,12.0,251.0,219.71,176.58
2018,12,20,12,15,89.5,209.5,1.05,12.1,253.0,227.31,183.03
2018,12,20,12,30,93.0,210.0,1.0,12.2,255.0,234.97,189.51
2018,12,20,12,45,142.5,204.5,0.9,12.25,271.5,264.9,213.9
2018,12,20,13,0,192.0,199.0,0.8,12.3,288.0,292.24,236.13
2018,12,20,13,15,200.0,191.0,0.75,12.25,280.5,296.52,240.13
2018,12,20,13,30,208.0,183.0,0.7,12.2,273.0,300.31,243.87
2018,12,20,13,45,171.5,175.5,0.6,12.15,247.0,278.74,226.79
2018,12,20,14,0,135.0,168.0,0.5,12.1,221.0,255.54,208.28
2018,12,20,14,15,92.5,148.0,0.4,11.95,183.0,203.78,166.45
2018,12,20,14,30,50.0,128.0,0.3,11.8,145.0,159.4,129.93
2018,12,20,14,45,48.5,118.5,0.25,11.65,133.5,151.23,123.57
2018,12,20,15,0,47.0,109.0,0.2,11.5,122.0,143.18,116.94
2018,12,20,15,15,43.0,94.5,0.2,11.5,105.0,127.17,103.45
2018,12,20,15,30,39.0,80.0,0.2,11.5,88.0,110.93,89.5
2018,12,20,15,45,29.0,63.5,0.25,11.1,69.0,87.97,69.62
2018,12,20,16,0,19.0,47.0,0.3,10.7,50.0,64.41,48.89
2018,12,20,16,15,13.5,32.0,0.3,10.5,33.5,44.95,30.54
2018,12,20,16,30,8.0,17.0,0.3,10.3,17.0,21.65,0.0
2018,12,20,16,45,4.0,8.5,0.35,10.15,8.5,9.76,0.0
2018,12,20,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,21,7,15,68.0,6.0,0.6,9.85,7.5,0.0,0.0
2018,12,21,7,30,136.0,12.0,0.6,10.0,15.0,10.91,0.0
2018,12,21,7,45,181.5,20.5,0.6,10.15,34.0,16.66,3.63
2018,12,21,8,0,227.0,29.0,0.6,10.3,53.0,23.01,14.13
2018,12,21,8,15,262.5,41.0,0.7,10.6,80.5,31.45,22.33
2018,12,21,8,30,298.0,53.0,0.8,10.9,108.0,40.1,30.42
2018,12,21,8,45,276.0,62.0,0.95,11.2,122.5,46.05,35.97
2018,12,21,9,0,254.0,71.0,1.1,11.5,137.0,51.79,41.21
2018,12,21,9,15,190.0,89.5,1.15,11.75,143.0,67.96,55.69
2018,12,21,9,30,126.0,108.0,1.2,12.0,149.0,84.38,70.21
2018,12,21,9,45,79.0,120.0,1.25,12.3,146.5,92.45,77.17
2018,12,21,10,0,32.0,132.0,1.3,12.6,144.0,107.59,85.46
2018,12,21,10,15,48.5,150.0,1.45,12.85,169.5,125.82,99.3
2018,12,21,10,30,65.0,168.0,1.6,13.1,195.0,146.07,114.94
2018,12,21,10,45,36.5,158.5,1.7,13.35,174.0,139.52,110.58
2018,12,21,11,0,8.0,149.0,1.8,13.6,153.0,130.39,104.09
2018,12,21,11,15,5.5,145.0,1.85,13.8,147.5,127.61,101.77
2018,12,21,11,30,3.0,141.0,1.9,14.0,142.0,124.34,99.03
2018,12,21,11,45,1.5,114.5,1.95,14.2,115.0,101.52,80.01
2018,12,21,12,0,0.0,88.0,2.0,14.4,88.0,77.89,60.25
2018,12,21,12,15,11.5,125.0,2.05,14.5,130.5,115.65,91.7
2018,12,21,12,30,23.0,162.0,2.1,14.6,173.0,154.99,124.16
2018,12,21,12,45,73.0,173.5,2.2,14.65,207.5,195.7,157.76
2018,12,21,13,0,123.0,185.0,2.3,14.7,242.0,242.84,196.6
2018,12,21,13,15,223.5,171.0,2.25,14.65,270.0,295.89,240.55
2018,12,21,13,30,324.0,157.0,2.2,14.6,298.0,345.19,281.45
2018,12,21,13,45,321.0,153.5,2.2,14.5,287.0,348.81,285.17
2018,12,21,14,0,318.0,150.0,2.2,14.4,276.0,351.35,288.14
2018,12,21,14,15,233.0,143.5,2.1,14.2,232.0,300.91,247.54
2018,12,21,14,30,148.0,137.0,2.0,14.0,188.0,238.18,196.25
2018,12,21,14,45,153.5,115.0,1.9,13.8,163.0,219.71,181.88
2018,12,21,15,0,159.0,93.0,1.8,13.6,138.0,210.43,174.59
2018,12,21,15,15,236.0,77.5,1.8,13.6,133.5,240.05,199.98
2018,12,21,15,30,313.0,62.0,1.8,13.6,129.0,280.58,232.92
2018,12,21,15,45,267.0,49.5,1.4,12.1,98.5,237.89,196.38
2018,12,21,16,0,221.0,37.0,1.0,10.6,68.0,194.96,158.65
2018,12,21,16,15,211.5,30.0,1.05,10.2,51.0,182.27,140.58
2018,12,21,16,30,202.0,23.0,1.1,9.8,34.0,155.09,36.76
2018,12,21,16,45,101.0,11.5,1.15,9.4,17.0,61.65,0.0
2018,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,22,7,15,76.5,6.5,0.7,5.0,8.0,0.0,0.0
2018,12,22,7,30,153.0,13.0,0.7,5.3,16.0,11.82,0.0
2018,12,22,7,45,226.0,22.5,0.7,5.65,39.5,18.65,4.31
2018,12,22,8,0,299.0,32.0,0.7,6.0,63.0,25.94,16.92
2018,12,22,8,15,204.0,51.0,0.8,6.5,76.5,39.04,29.53
2018,12,22,8,30,109.0,70.0,0.9,7.0,90.0,55.53,44.85
2018,12,22,8,45,159.5,83.5,1.0,7.5,120.5,63.64,52.45
2018,12,22,9,0,210.0,97.0,1.1,8.0,151.0,73.2,61.17
2018,12,22,9,15,364.0,94.0,1.1,8.4,204.5,68.18,56.59
2018,12,22,9,30,518.0,91.0,1.1,8.8,258.0,66.89,55.33
2018,12,22,9,45,613.5,86.0,1.1,9.2,303.0,61.68,50.5
2018,12,22,10,0,709.0,81.0,1.1,9.6,348.0,83.55,50.11
2018,12,22,10,15,601.0,108.0,1.05,9.95,345.0,134.17,85.09
2018,12,22,10,30,493.0,135.0,1.0,10.3,342.0,172.14,118.44
2018,12,22,10,45,493.5,142.0,0.9,10.65,357.5,205.14,146.02
2018,12,22,11,0,494.0,149.0,0.8,11.0,373.0,237.59,174.29
2018,12,22,11,15,505.0,151.0,0.8,11.15,385.5,268.11,201.24
2018,12,22,11,30,516.0,153.0,0.8,11.3,398.0,298.57,228.16
2018,12,22,11,45,499.0,159.0,0.8,11.5,398.0,322.41,250.09
2018,12,22,12,0,482.0,165.0,0.8,11.7,398.0,343.97,269.67
2018,12,22,12,15,429.5,176.0,0.9,11.95,383.0,352.75,279.31
2018,12,22,12,30,377.0,187.0,1.0,12.2,368.0,352.1,280.98
2018,12,22,12,45,368.5,184.0,1.05,12.45,358.0,360.02,288.72
2018,12,22,13,0,360.0,181.0,1.1,12.7,348.0,366.3,294.89
2018,12,22,13,15,292.5,175.5,1.15,12.75,308.0,337.0,272.92
2018,12,22,13,30,225.0,170.0,1.2,12.8,268.0,303.78,247.32
2018,12,22,13,45,146.0,159.0,1.2,12.85,221.5,246.01,201.06
2018,12,22,14,0,67.0,148.0,1.2,12.9,175.0,184.47,150.51
2018,12,22,14,15,86.5,142.5,1.15,12.75,174.5,193.66,159.0
2018,12,22,14,30,106.0,137.0,1.1,12.6,174.0,212.87,175.41
2018,12,22,14,45,88.0,123.0,1.05,12.4,151.5,190.0,156.55
2018,12,22,15,0,70.0,109.0,1.0,12.2,129.0,156.66,128.83
2018,12,22,15,15,62.0,95.5,1.0,12.2,111.5,139.47,114.32
2018,12,22,15,30,54.0,82.0,1.0,12.2,94.0,122.2,99.34
2018,12,22,15,45,40.5,66.0,0.95,10.9,74.0,97.95,78.46
2018,12,22,16,0,27.0,50.0,0.9,9.6,54.0,73.34,56.81
2018,12,22,16,15,16.0,34.5,0.95,9.25,36.5,50.32,35.32
2018,12,22,16,30,5.0,19.0,1.0,8.9,19.0,20.71,1.25
2018,12,22,16,45,2.5,9.5,1.0,8.55,9.5,9.91,0.0
2018,12,22,17,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,23,7,15,25.0,5.0,0.5,6.9,5.5,0.0,0.0
2018,12,23,7,30,50.0,10.0,0.5,7.2,11.0,9.1,0.0
2018,12,23,7,45,92.0,23.5,0.45,7.55,31.0,19.06,3.82
2018,12,23,8,0,134.0,37.0,0.4,7.9,51.0,29.6,19.89
2018,12,23,8,15,172.5,51.5,0.4,8.35,78.0,40.64,30.73
2018,12,23,8,30,211.0,66.0,0.4,8.8,105.0,51.41,40.86
2018,12,23,8,45,230.0,80.0,0.4,9.2,131.5,61.51,50.2
2018,12,23,9,0,249.0,94.0,0.4,9.6,158.0,71.35,59.12
2018,12,23,9,15,284.0,105.0,0.5,10.15,188.0,79.01,65.89
2018,12,23,9,30,319.0,116.0,0.6,10.7,218.0,86.51,72.4
2018,12,23,9,45,284.5,132.5,0.65,11.2,230.5,97.0,81.46
2018,12,23,10,0,250.0,149.0,0.7,11.7,243.0,118.32,89.82
2018,12,23,10,15,250.0,161.0,0.95,12.2,260.5,143.66,106.28
2018,12,23,10,30,250.0,173.0,1.2,12.7,278.0,169.0,125.65
2018,12,23,10,45,429.0,147.0,1.45,13.25,337.5,196.44,140.6
2018,12,23,11,0,608.0,121.0,1.7,13.8,397.0,241.58,172.38
2018,12,23,11,15,684.5,106.0,1.75,13.95,424.5,279.66,204.17
2018,12,23,11,30,761.0,91.0,1.8,14.1,452.0,324.63,242.32
2018,12,23,11,45,551.0,133.5,1.85,14.3,396.5,320.33,247.04
2018,12,23,12,0,341.0,176.0,1.9,14.5,341.0,294.82,232.38
2018,12,23,12,15,351.0,178.5,1.95,14.55,347.5,316.85,251.71
2018,12,23,12,30,361.0,181.0,2.0,14.6,354.0,338.72,270.55
2018,12,23,12,45,322.5,185.0,2.0,14.65,337.5,338.3,271.59
2018,12,23,13,0,284.0,189.0,2.0,14.7,321.0,335.1,270.12
2018,12,23,13,15,277.5,180.0,2.0,14.6,305.0,333.3,269.91
2018,12,23,13,30,271.0,171.0,2.0,14.5,289.0,330.01,268.38
2018,12,23,13,45,224.5,159.0,2.0,14.45,253.5,299.32,244.44
2018,12,23,14,0,178.0,147.0,2.0,14.4,218.0,256.7,210.5
2018,12,23,14,15,132.0,134.5,1.95,14.15,185.0,220.64,181.32
2018,12,23,14,30,86.0,122.0,1.9,13.9,152.0,183.07,150.27
2018,12,23,14,45,183.0,112.0,1.8,13.65,167.0,244.03,202.5
2018,12,23,15,0,280.0,102.0,1.7,13.4,182.0,294.33,244.85
2018,12,23,15,15,174.5,82.5,1.7,13.4,130.0,209.74,173.89
2018,12,23,15,30,69.0,63.0,1.7,13.4,78.0,114.16,92.52
2018,12,23,15,45,34.5,46.5,1.3,12.0,54.0,66.59,51.74
2018,12,23,16,0,0.0,30.0,0.9,10.6,30.0,26.45,16.8
2018,12,23,16,15,12.5,20.5,0.9,10.2,21.0,25.33,15.14
2018,12,23,16,30,25.0,11.0,0.9,9.8,12.0,26.34,4.63
2018,12,23,16,45,25.0,7.0,0.95,9.4,7.0,19.08,0.0
2018,12,23,17,0,25.0,3.0,1.0,9.0,2.0,0.0,0.0
2018,12,23,17,15,12.5,1.5,1.0,8.9,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,24,7,15,18.0,4.0,1.3,7.8,4.5,0.0,0.0
2018,12,24,7,30,36.0,8.0,1.4,8.3,9.0,7.28,0.0
2018,12,24,7,45,25.0,21.5,1.5,8.85,22.5,18.05,2.61
2018,12,24,8,0,14.0,35.0,1.6,9.4,36.0,29.51,19.54
2018,12,24,8,15,35.5,52.0,1.75,9.75,57.5,42.91,32.46
2018,12,24,8,30,57.0,69.0,1.9,10.1,79.0,56.07,44.72
2018,12,24,8,45,63.0,80.0,2.05,10.5,94.0,65.04,53.06
2018,12,24,9,0,69.0,91.0,2.2,10.9,109.0,73.84,61.05
2018,12,24,9,15,34.5,73.5,2.3,11.25,82.5,62.37,50.76
2018,12,24,9,30,0.0,56.0,2.4,11.6,56.0,49.45,39.08
2018,12,24,9,45,14.5,85.0,2.5,12.0,90.5,73.79,60.77
2018,12,24,10,0,29.0,114.0,2.6,12.4,125.0,94.72,74.92
2018,12,24,10,15,55.0,144.5,2.7,12.75,167.0,122.09,96.2
2018,12,24,10,30,81.0,175.0,2.8,13.1,209.0,152.55,119.87
2018,12,24,10,45,44.5,154.0,2.95,13.5,173.0,137.2,108.45
2018,12,24,11,0,8.0,133.0,3.1,13.9,137.0,117.19,93.16
2018,12,24,11,15,11.5,142.0,3.2,14.05,147.5,126.64,100.86
2018,12,24,11,30,15.0,151.0,3.3,14.2,158.0,136.49,108.9
2018,12,24,11,45,8.0,117.5,3.4,14.35,121.0,106.38,83.98
2018,12,24,12,0,1.0,84.0,3.5,14.5,84.0,74.75,57.61
2018,12,24,12,15,0.5,73.5,3.5,14.35,73.5,65.23,49.67
2018,12,24,12,30,0.0,63.0,3.5,14.2,63.0,55.69,41.67
2018,12,24,12,45,0.0,66.5,3.55,14.05,66.5,58.79,44.35
2018,12,24,13,0,0.0,70.0,3.6,13.9,70.0,61.9,47.03
2018,12,24,13,15,0.0,73.0,3.45,13.65,73.0,64.56,49.38
2018,12,24,13,30,0.0,76.0,3.3,13.4,76.0,67.23,51.75
2018,12,24,13,45,0.0,72.5,3.2,13.15,72.5,64.11,49.22
2018,12,24,14,0,0.0,69.0,3.1,12.9,69.0,61.0,46.7
2018,12,24,14,15,1.5,53.5,3.05,12.8,54.0,48.12,35.8
2018,12,24,14,30,3.0,38.0,3.0,12.7,39.0,35.29,24.89
2018,12,24,14,45,16.5,51.5,2.9,12.55,56.5,57.34,44.2
2018,12,24,15,0,30.0,65.0,2.8,12.4,74.0,80.24,64.11
2018,12,24,15,15,15.0,43.5,2.8,12.4,48.0,49.03,36.99
2018,12,24,15,30,0.0,22.0,2.8,12.4,22.0,19.35,11.04
2018,12,24,15,45,0.0,17.5,2.95,12.25,17.5,15.38,7.53
2018,12,24,16,0,0.0,13.0,3.1,12.1,13.0,11.41,3.99
2018,12,24,16,15,6.0,9.5,3.3,12.05,10.0,11.8,3.99
2018,12,24,16,30,12.0,6.0,3.5,12.0,7.0,12.75,0.0
2018,12,24,16,45,12.0,4.0,3.7,11.95,4.5,9.75,0.0
2018,12,24,17,0,12.0,2.0,3.9,11.9,2.0,0.0,0.0
2018,12,24,17,15,6.0,1.0,3.85,11.65,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,25,7,15,11.0,2.0,1.4,4.55,2.0,0.0,0.0
2018,12,25,7,30,22.0,4.0,1.5,5.3,4.0,3.64,0.0
2018,12,25,7,45,88.0,11.5,1.6,6.05,19.5,8.97,0.0
2018,12,25,8,0,154.0,19.0,1.7,6.8,35.0,14.38,6.73
2018,12,25,8,15,362.5,28.5,1.9,7.3,88.5,21.87,13.98
2018,12,25,8,30,571.0,38.0,2.1,7.8,142.0,32.0,23.41
2018,12,25,8,45,657.5,42.0,2.3,8.35,188.5,34.87,26.19
2018,12,25,9,0,744.0,46.0,2.5,8.9,235.0,37.82,28.92
2018,12,25,9,15,774.5,49.5,2.65,9.4,272.5,40.11,30.98
2018,12,25,9,30,805.0,53.0,2.8,9.9,310.0,42.41,32.99
2018,12,25,9,45,825.5,55.5,2.95,10.35,342.5,43.85,34.19
2018,12,25,10,0,846.0,58.0,3.1,10.8,375.0,76.8,43.0
2018,12,25,10,15,863.0,59.5,3.3,11.15,402.5,123.58,66.22
2018,12,25,10,30,880.0,61.0,3.5,11.5,430.0,170.9,100.29
2018,12,25,10,45,892.5,61.5,3.7,11.85,451.0,216.88,139.03
2018,12,25,11,0,905.0,62.0,3.9,12.2,472.0,262.5,180.17
2018,12,25,11,15,913.5,62.0,4.0,12.4,486.0,306.0,220.81
2018,12,25,11,30,922.0,62.0,4.1,12.6,500.0,348.35,260.61
2018,12,25,11,45,926.0,62.0,4.15,12.8,506.0,387.76,297.67
2018,12,25,12,0,930.0,62.0,4.2,13.0,512.0,425.28,332.56
2018,12,25,12,15,928.5,62.5,4.25,13.1,510.5,458.92,363.84
2018,12,25,12,30,927.0,63.0,4.3,13.2,509.0,490.03,392.42
2018,12,25,12,45,923.5,63.0,4.35,13.35,500.5,517.0,417.07
2018,12,25,13,0,920.0,63.0,4.4,13.5,492.0,541.11,438.95
2018,12,25,13,15,913.0,62.5,4.4,13.55,475.5,559.88,456.24
2018,12,25,13,30,906.0,62.0,4.4,13.6,459.0,575.51,470.72
2018,12,25,13,45,894.0,60.5,4.4,13.6,435.5,584.02,479.43
2018,12,25,14,0,882.0,59.0,4.4,13.6,412.0,589.23,485.3
2018,12,25,14,15,864.0,57.5,4.2,13.45,382.0,587.68,485.15
2018,12,25,14,30,846.0,56.0,4.0,13.3,352.0,582.96,482.32
2018,12,25,14,45,819.0,53.5,3.85,13.1,316.5,573.01,475.15
2018,12,25,15,0,792.0,51.0,3.7,12.9,281.0,555.83,461.8
2018,12,25,15,15,752.5,48.0,3.7,12.9,242.0,527.84,439.03
2018,12,25,15,30,713.0,45.0,3.7,12.9,203.0,497.53,413.2
2018,12,25,15,45,650.0,40.5,3.0,11.6,162.0,449.82,372.35
2018,12,25,16,0,587.0,36.0,2.3,10.3,121.0,400.97,328.22
2018,12,25,16,15,479.0,29.5,2.2,9.7,83.5,324.67,256.37
2018,12,25,16,30,371.0,23.0,2.1,9.1,46.0,240.44,109.81
2018,12,25,16,45,201.0,13.0,2.0,8.5,24.0,114.4,0.0
2018,12,25,17,0,31.0,3.0,1.9,7.9,2.0,0.0,0.0
2018,12,25,17,15,15.5,1.5,1.85,7.65,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,26,7,15,19.0,4.0,1.15,4.6,4.5,0.0,0.0
2018,12,26,7,30,38.0,8.0,1.1,5.1,9.0,7.28,0.0
2018,12,26,7,45,64.0,17.5,1.0,5.65,22.5,14.44,0.06
2018,12,26,8,0,90.0,27.0,0.9,6.2,36.0,22.02,13.31
2018,12,26,8,15,45.0,28.0,1.15,6.9,32.5,24.17,16.08
2018,12,26,8,30,0.0,29.0,1.4,7.6,29.0,25.54,17.59
2018,12,26,8,45,3.0,43.5,1.6,8.25,44.5,38.39,29.42
2018,12,26,9,0,6.0,58.0,1.8,8.9,60.0,50.92,40.83
2018,12,26,9,15,97.0,93.0,2.1,9.3,124.0,73.56,61.28
2018,12,26,9,30,188.0,128.0,2.4,9.7,188.0,97.35,82.5
2018,12,26,9,45,307.0,127.5,2.65,10.1,237.0,93.9,79.19
2018,12,26,10,0,426.0,127.0,2.9,10.5,286.0,103.51,74.97
2018,12,26,10,15,501.5,123.0,3.0,10.75,323.5,132.44,88.2
2018,12,26,10,30,577.0,119.0,3.1,11.0,361.0,169.18,112.56
2018,12,26,10,45,742.5,91.0,3.2,11.3,417.5,206.37,136.85
2018,12,26,11,0,908.0,63.0,3.3,11.6,474.0,263.01,180.54
2018,12,26,11,15,914.0,63.0,3.25,11.75,487.0,306.07,220.8
2018,12,26,11,30,920.0,63.0,3.2,11.9,500.0,347.75,259.97
2018,12,26,11,45,922.0,63.5,3.1,12.1,506.0,386.96,296.61
2018,12,26,12,0,924.0,64.0,3.0,12.3,512.0,424.16,330.85
2018,12,26,12,15,919.0,65.5,2.95,12.4,510.0,457.26,361.3
2018,12,26,12,30,914.0,67.0,2.9,12.5,508.0,487.65,388.83
2018,12,26,12,45,904.5,68.5,2.9,12.6,498.0,513.1,411.96
2018,12,26,13,0,895.0,70.0,2.9,12.7,488.0,535.47,432.13
2018,12,26,13,15,886.0,69.0,2.85,12.65,471.0,552.33,447.72
2018,12,26,13,30,877.0,68.0,2.8,12.6,454.0,566.03,460.5
2018,12,26,13,45,862.5,67.5,2.8,12.55,430.5,577.22,471.12
2018,12,26,14,0,848.0,67.0,2.8,12.5,407.0,582.38,476.85
2018,12,26,14,15,807.5,68.5,2.65,12.3,373.0,571.18,469.26
2018,12,26,14,30,767.0,70.0,2.5,12.1,339.0,556.39,458.58
2018,12,26,14,45,627.0,78.0,2.35,11.85,283.5,489.33,405.72
2018,12,26,15,0,487.0,86.0,2.2,11.6,228.0,411.7,343.4
2018,12,26,15,15,519.0,72.0,2.2,11.6,204.5,420.33,350.76
2018,12,26,15,30,551.0,58.0,2.2,11.6,181.0,421.93,351.08
2018,12,26,15,45,491.0,51.5,1.65,10.3,144.5,375.77,311.36
2018,12,26,16,0,431.0,45.0,1.1,9.0,108.0,328.97,269.38
2018,12,26,16,15,303.0,35.0,1.15,8.5,72.0,241.34,191.06
2018,12,26,16,30,175.0,25.0,1.2,8.0,36.0,148.61,72.76
2018,12,26,16,45,98.5,14.0,1.2,7.5,19.0,63.11,0.0
2018,12,26,17,0,22.0,3.0,1.2,7.0,2.0,0.0,0.0
2018,12,26,17,15,11.0,1.5,1.25,6.7,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.05,3.9,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.95,2.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,12,27,7,15,80.5,5.5,2.3,3.5,7.0,0.0,0.0
2018,12,27,7,30,161.0,11.0,2.6,4.3,14.0,10.01,0.0
2018,12,27,7,45,340.5,19.0,2.9,5.05,46.5,17.09,0.53
2018,12,27,8,0,520.0,27.0,3.2,5.8,79.0,23.96,14.9
2018,12,27,8,15,601.0,31.5,3.55,6.4,119.0,27.22,18.79
2018,12,27,8,30,682.0,36.0,3.9,7.0,159.0,30.59,22.17
2018,12,27,8,45,731.0,39.0,4.25,7.6,199.5,35.62,26.92
2018,12,27,9,0,780.0,42.0,4.6,8.2,240.0,38.45,29.55
2018,12,27,9,15,809.0,45.0,4.85,8.65,277.5,41.12,31.96
2018,12,27,9,30,838.0,48.0,5.1,9.1,315.0,43.72,34.26
2018,12,27,9,45,857.5,51.0,5.35,9.55,348.5,46.19,36.4
2018,12,27,10,0,877.0,54.0,5.6,10.0,382.0,72.5,40.08
2018,12,27,10,15,894.5,55.5,5.75,10.35,410.5,120.79,63.39
2018,12,27,10,30,912.0,57.0,5.9,10.7,439.0,169.65,98.45
2018,12,27,10,45,923.0,57.0,6.0,11.0,459.5,216.42,138.15
2018,12,27,11,0,934.0,57.0,6.1,11.3,480.0,262.62,180.39
2018,12,27,11,15,940.5,57.5,6.15,11.5,494.0,307.3,222.75
2018,12,27,11,30,947.0,58.0,6.2,11.7,508.0,350.64,264.14
2018,12,27,11,45,950.5,57.5,6.25,11.85,514.0,390.44,302.36
2018,12,27,12,0,954.0,57.0,6.3,12.0,520.0,428.23,338.33
2018,12,27,12,15,952.5,57.5,6.3,12.05,518.5,462.77,371.09
2018,12,27,12,30,951.0,58.0,6.3,12.1,517.0,494.71,401.04
2018,12,27,12,45,946.5,58.0,6.25,12.15,508.0,521.97,426.54
2018,12,27,13,0,942.0,58.0,6.2,12.2,499.0,546.25,449.09
2018,12,27,13,15,934.5,57.5,6.15,12.15,482.5,565.34,467.19
2018,12,27,13,30,927.0,57.0,6.1,12.1,466.0,581.2,482.33
2018,12,27,13,45,915.0,56.5,6.05,12.05,442.5,591.28,492.52
2018,12,27,14,0,903.0,56.0,6.0,12.0,419.0,598.05,499.76
2018,12,27,14,15,886.0,54.0,5.9,11.8,389.0,596.79,500.48
2018,12,27,14,30,869.0,52.0,5.8,11.6,359.0,592.26,498.24
2018,12,27,14,45,844.0,50.0,5.65,11.4,323.5,579.81,489.04
2018,12,27,15,0,819.0,48.0,5.5,11.2,288.0,564.5,476.93
2018,12,27,15,15,781.5,45.0,5.5,11.2,248.5,537.8,454.71
2018,12,27,15,30,744.0,42.0,5.5,11.2,209.0,513.33,432.98
2018,12,27,15,45,683.0,38.5,4.95,10.25,168.0,467.89,393.0
2018,12,27,16,0,622.0,35.0,4.4,9.3,127.0,421.21,349.8
2018,12,27,16,15,517.5,29.5,4.3,8.8,89.0,347.38,279.27
2018,12,27,16,30,413.0,24.0,4.2,8.3,51.0,265.9,144.78
2018,12,27,16,45,225.5,14.0,4.1,7.8,27.0,128.34,0.0
2018,12,27,17,0,38.0,4.0,4.0,7.3,3.0,0.0,0.0
2018,12,27,17,15,19.0,2.0,3.9,7.0,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.7,6.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,5.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.2,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,4.95,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,4.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.65,4.15,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.35,2.9,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.35,2.7,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.45,2.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.5,2.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,1.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.3,1.45,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.3,1.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,1.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.25,1.05,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.2,0.95,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.2,0.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.15,0.9,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.1,0.85,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,12,28,7,15,18.0,3.5,2.2,1.45,4.0,0.0,0.0
2018,12,28,7,30,36.0,7.0,2.3,2.1,8.0,6.37,0.0
2018,12,28,7,45,92.0,21.5,2.45,2.75,29.5,17.5,0.19
2018,12,28,8,0,148.0,36.0,2.6,3.4,51.0,28.0,18.52
2018,12,28,8,15,320.5,43.0,2.7,3.95,94.5,34.53,25.6
2018,12,28,8,30,493.0,50.0,2.8,4.5,138.0,39.46,30.53
2018,12,28,8,45,623.5,47.5,2.95,5.05,187.0,39.72,30.99
2018,12,28,9,0,754.0,45.0,3.1,5.6,236.0,37.05,28.6
2018,12,28,9,15,719.0,57.5,3.2,6.25,262.0,46.64,37.38
2018,12,28,9,30,684.0,70.0,3.3,6.9,288.0,51.09,41.34
2018,12,28,9,45,789.5,59.5,3.45,7.5,336.0,46.84,37.31
2018,12,28,10,0,895.0,49.0,3.6,8.1,384.0,68.18,36.9
2018,12,28,10,15,909.5,50.0,3.6,8.55,411.5,116.59,59.8
2018,12,28,10,30,924.0,51.0,3.6,9.0,439.0,165.25,94.58
2018,12,28,10,45,934.0,52.0,3.55,9.4,460.0,213.14,135.12
2018,12,28,11,0,944.0,53.0,3.5,9.8,481.0,260.43,178.06
2018,12,28,11,15,948.5,53.5,3.55,10.05,494.5,304.98,220.13
2018,12,28,11,30,953.0,54.0,3.6,10.3,508.0,348.0,260.97
2018,12,28,11,45,955.5,54.0,3.65,10.55,514.0,388.15,299.02
2018,12,28,12,0,958.0,54.0,3.7,10.8,520.0,426.23,334.67
2018,12,28,12,15,954.0,56.0,3.7,10.9,519.0,461.4,367.38
2018,12,28,12,30,950.0,58.0,3.7,11.0,518.0,493.88,397.15
2018,12,28,12,45,942.0,60.0,3.7,11.1,509.0,521.63,422.51
2018,12,28,13,0,934.0,62.0,3.7,11.2,500.0,546.32,444.86
2018,12,28,13,15,927.5,61.0,3.6,11.2,483.5,565.41,462.32
2018,12,28,13,30,921.0,60.0,3.5,11.2,467.0,581.31,476.89
2018,12,28,13,45,910.5,58.5,3.45,11.2,443.5,591.17,486.54
2018,12,28,14,0,900.0,57.0,3.4,11.2,420.0,597.71,493.34
2018,12,28,14,15,883.0,55.5,3.2,11.0,390.5,597.15,494.2
2018,12,28,14,30,866.0,54.0,3.0,10.8,361.0,593.36,492.18
2018,12,28,14,45,841.5,51.5,2.8,10.6,325.5,580.71,482.8
2018,12,28,15,0,817.0,49.0,2.6,10.4,290.0,565.16,470.58
2018,12,28,15,15,779.0,46.0,2.6,10.4,250.5,542.82,452.4
2018,12,28,15,30,741.0,43.0,2.6,10.4,211.0,513.47,427.62
2018,12,28,15,45,681.5,39.5,1.95,8.55,170.0,468.92,389.77
2018,12,28,16,0,622.0,36.0,1.3,6.7,129.0,423.01,348.19
2018,12,28,16,15,518.5,30.0,1.3,6.15,90.5,349.12,279.9
2018,12,28,16,30,415.0,24.0,1.3,5.6,52.0,268.76,155.74
2018,12,28,16,45,226.5,14.0,1.3,5.1,27.5,129.16,0.0
2018,12,28,17,0,38.0,4.0,1.3,4.6,3.0,0.0,0.0
2018,12,28,17,15,19.0,2.0,1.3,4.5,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,29,7,15,70.0,5.5,0.85,2.7,6.5,0.0,0.0
2018,12,29,7,30,140.0,11.0,0.8,3.2,13.0,10.01,0.0
2018,12,29,7,45,198.0,21.0,0.75,3.7,34.5,17.46,0.0
2018,12,29,8,0,256.0,31.0,0.7,4.2,56.0,25.22,16.1
2018,12,29,8,15,393.5,38.5,0.8,4.8,98.5,30.65,22.07
2018,12,29,8,30,531.0,46.0,0.9,5.4,141.0,36.1,27.42
2018,12,29,8,45,638.5,45.5,0.95,6.0,187.0,37.98,29.33
2018,12,29,9,0,746.0,45.0,1.0,6.6,233.0,37.03,28.51
2018,12,29,9,15,776.5,48.0,1.15,7.2,270.0,38.92,30.22
2018,12,29,9,30,807.0,51.0,1.3,7.8,307.0,45.8,36.41
2018,12,29,9,45,827.0,53.0,1.4,8.4,339.5,47.49,37.81
2018,12,29,10,0,847.0,55.0,1.5,9.0,372.0,70.29,40.06
2018,12,29,10,15,861.0,57.0,1.6,9.45,399.0,117.3,62.2
2018,12,29,10,30,875.0,59.0,1.7,9.9,426.0,164.61,95.67
2018,12,29,10,45,884.0,60.5,1.75,10.35,446.5,210.71,134.17
2018,12,29,11,0,893.0,62.0,1.8,10.8,467.0,256.22,174.9
2018,12,29,11,15,899.0,62.5,1.95,11.15,480.5,299.23,214.82
2018,12,29,11,30,905.0,63.0,2.1,11.5,494.0,340.96,253.74
2018,12,29,11,45,907.5,63.5,2.2,11.85,500.5,379.98,290.05
2018,12,29,12,0,910.0,64.0,2.3,12.2,507.0,417.09,324.12
2018,12,29,12,15,907.0,65.0,2.35,12.3,505.5,450.31,354.66
2018,12,29,12,30,904.0,66.0,2.4,12.4,504.0,480.99,382.49
2018,12,29,12,45,897.5,66.0,2.45,12.5,494.5,506.29,405.56
2018,12,29,13,0,891.0,66.0,2.5,12.6,485.0,528.65,425.82
2018,12,29,13,15,882.5,65.5,2.45,12.55,469.0,546.42,442.03
2018,12,29,13,30,874.0,65.0,2.4,12.5,453.0,561.08,455.46
2018,12,29,13,45,861.0,64.0,2.4,12.45,430.0,569.51,464.0
2018,12,29,14,0,848.0,63.0,2.4,12.4,407.0,578.34,472.52
2018,12,29,14,15,829.5,61.5,2.2,12.2,378.0,576.96,472.38
2018,12,29,14,30,811.0,60.0,2.0,12.0,349.0,572.38,469.46
2018,12,29,14,45,783.5,58.0,1.8,11.8,314.5,558.71,459.07
2018,12,29,15,0,756.0,56.0,1.6,11.6,280.0,542.12,445.89
2018,12,29,15,15,716.5,52.5,1.6,11.6,241.5,513.84,423.59
2018,12,29,15,30,677.0,49.0,1.6,11.6,203.0,483.26,398.39
2018,12,29,15,45,594.0,45.0,1.2,10.35,161.0,424.58,349.46
2018,12,29,16,0,511.0,41.0,0.8,9.1,119.0,371.91,303.13
2018,12,29,16,15,316.0,32.5,0.8,8.9,76.0,247.33,196.73
2018,12,29,16,30,121.0,24.0,0.8,8.7,33.0,119.98,70.23
2018,12,29,16,45,76.0,14.0,0.8,8.55,18.0,51.9,0.0
2018,12,29,17,0,31.0,4.0,0.8,8.4,3.0,0.0,0.0
2018,12,29,17,15,15.5,2.0,0.75,8.4,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,30,7,15,3.5,3.0,1.1,5.1,3.0,0.0,0.0
2018,12,30,7,30,7.0,6.0,1.3,5.3,6.0,5.46,0.0
2018,12,30,7,45,32.5,20.5,1.5,5.5,23.5,17.2,0.0
2018,12,30,8,0,58.0,35.0,1.7,5.7,41.0,28.76,18.92
2018,12,30,8,15,91.0,50.5,1.7,5.8,64.5,40.85,31.05
2018,12,30,8,30,124.0,66.0,1.7,5.9,88.0,52.71,42.38
2018,12,30,8,45,148.0,82.0,1.75,5.95,114.5,62.54,51.7
2018,12,30,9,0,172.0,98.0,1.8,6.0,141.0,73.68,62.06
2018,12,30,9,15,391.5,89.5,1.75,6.2,208.0,65.19,54.35
2018,12,30,9,30,611.0,81.0,1.7,6.4,275.0,59.42,49.05
2018,12,30,9,45,710.5,73.0,1.65,6.6,321.5,52.39,42.55
2018,12,30,10,0,810.0,65.0,1.6,6.8,368.0,70.56,41.8
2018,12,30,10,15,837.0,65.0,1.4,7.25,398.0,115.75,62.5
2018,12,30,10,30,864.0,65.0,1.2,7.7,428.0,167.26,99.1
2018,12,30,10,45,878.5,64.5,1.05,8.1,449.0,212.36,136.42
2018,12,30,11,0,893.0,64.0,0.9,8.5,470.0,257.27,176.17
2018,12,30,11,15,840.5,77.5,0.95,9.05,468.5,293.58,212.18
2018,12,30,11,30,788.0,91.0,1.0,9.6,467.0,327.87,245.84
2018,12,30,11,45,823.5,84.0,1.1,10.1,481.5,368.02,281.48
2018,12,30,12,0,859.0,77.0,1.2,10.6,496.0,408.67,317.12
2018,12,30,12,15,888.0,70.5,1.5,10.95,503.0,447.49,351.87
2018,12,30,12,30,917.0,64.0,1.8,11.3,510.0,484.65,384.92
2018,12,30,12,45,909.5,65.5,2.1,11.6,501.0,511.47,409.67
2018,12,30,13,0,902.0,67.0,2.4,11.9,492.0,535.31,431.62
2018,12,30,13,15,893.5,66.0,2.45,12.0,475.5,552.92,447.83
2018,12,30,13,30,885.0,65.0,2.5,12.1,459.0,567.35,461.27
2018,12,30,13,45,871.5,64.0,2.55,12.2,435.5,575.79,469.78
2018,12,30,14,0,858.0,63.0,2.6,12.3,412.0,580.96,475.54
2018,12,30,14,15,839.0,62.0,2.45,12.2,383.0,583.65,478.58
2018,12,30,14,30,820.0,61.0,2.3,12.1,354.0,579.53,476.11
2018,12,30,14,45,792.5,58.5,2.2,12.0,319.5,565.37,465.73
2018,12,30,15,0,765.0,56.0,2.1,11.9,285.0,548.26,452.57
2018,12,30,15,15,725.5,53.0,2.1,11.9,246.5,520.59,430.62
2018,12,30,15,30,686.0,50.0,2.1,11.9,208.0,490.54,405.7
2018,12,30,15,45,592.0,47.0,1.55,10.45,164.5,431.68,356.33
2018,12,30,16,0,498.0,44.0,1.0,9.0,121.0,368.57,301.61
2018,12,30,16,15,331.0,35.0,1.05,8.6,79.5,258.79,207.21
2018,12,30,16,30,164.0,26.0,1.1,8.2,38.0,147.36,91.83
2018,12,30,16,45,99.5,15.5,1.15,7.75,21.0,65.53,0.0
2018,12,30,17,0,35.0,5.0,1.2,7.3,4.0,0.0,0.0
2018,12,30,17,15,17.5,2.5,1.25,7.2,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.25,3.55,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.25,3.25,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.75,3.25,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.25,3.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.5,3.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.6,3.2,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.7,3.1,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.9,2.9,0.0,0.0,0.0
2018,12,31,7,15,82.5,6.0,4.0,3.15,7.0,0.0,0.0
2018,12,31,7,30,165.0,12.0,4.1,3.4,14.0,10.91,0.0
2018,12,31,7,45,327.5,19.0,4.2,3.65,44.0,17.18,0.0
2018,12,31,8,0,490.0,26.0,4.3,3.9,74.0,22.99,14.06
2018,12,31,8,15,512.0,35.5,4.45,4.45,107.0,30.91,22.23
2018,12,31,8,30,534.0,45.0,4.6,5.0,140.0,35.27,26.61
2018,12,31,8,45,638.0,46.5,4.75,5.55,187.5,38.91,30.15
2018,12,31,9,0,742.0,48.0,4.9,6.1,235.0,39.59,30.85
2018,12,31,9,15,806.0,47.5,5.1,6.6,279.0,43.0,33.96
2018,12,31,9,30,870.0,47.0,5.3,7.1,323.0,43.14,34.01
2018,12,31,9,45,889.0,49.0,5.5,7.65,357.0,44.89,35.5
2018,12,31,10,0,908.0,51.0,5.7,8.2,391.0,67.3,37.54
2018,12,31,10,15,923.0,52.5,5.75,8.55,419.5,116.99,60.33
2018,12,31,10,30,938.0,54.0,5.8,8.9,448.0,167.01,95.81
2018,12,31,10,45,947.5,54.5,5.8,9.25,469.5,215.31,136.76
2018,12,31,11,0,957.0,55.0,5.8,9.6,491.0,262.93,180.39
2018,12,31,11,15,962.5,56.0,5.8,9.8,505.5,309.05,224.27
2018,12,31,11,30,968.0,57.0,5.8,10.0,520.0,353.75,267.1
2018,12,31,11,45,969.5,57.5,5.8,10.2,526.5,394.96,306.73
2018,12,31,12,0,971.0,58.0,5.8,10.4,533.0,434.05,343.91
2018,12,31,12,15,967.5,59.0,5.8,10.45,531.5,469.25,377.4
2018,12,31,12,30,964.0,60.0,5.8,10.5,530.0,501.71,407.92
2018,12,31,12,45,956.5,61.5,5.8,10.6,521.0,529.94,434.3
2018,12,31,13,0,949.0,63.0,5.8,10.7,512.0,555.06,457.57
2018,12,31,13,15,938.5,62.0,5.75,10.7,494.0,572.7,474.49
2018,12,31,13,30,928.0,61.0,5.7,10.7,476.0,586.95,488.3
2018,12,31,13,45,916.5,60.0,5.7,10.7,452.5,597.26,498.75
2018,12,31,14,0,905.0,59.0,5.7,10.7,429.0,604.22,506.23
2018,12,31,14,15,888.0,58.0,5.55,10.55,399.5,604.65,508.07
2018,12,31,14,30,871.0,57.0,5.4,10.4,370.0,601.83,506.98
2018,12,31,14,45,846.5,54.5,5.25,10.25,334.5,589.52,497.87
2018,12,31,15,0,822.0,52.0,5.1,10.1,299.0,578.77,489.36
2018,12,31,15,15,785.0,49.0,5.1,10.1,259.5,552.54,467.75
2018,12,31,15,30,748.0,46.0,5.1,10.1,220.0,523.83,442.99
2018,12,31,15,45,433.5,46.5,2.9,10.8,143.0,338.57,283.25
2018,12,31,16,0,119.0,47.0,0.7,11.5,66.0,138.13,111.32
2018,12,31,16,15,82.0,37.0,0.7,11.15,48.0,107.13,83.45
2018,12,31,16,30,45.0,27.0,0.7,10.8,30.0,65.2,39.06
2018,12,31,16,45,34.0,15.5,0.7,10.4,17.0,31.72,0.0
2018,12,31,17,0,23.0,4.0,0.7,10.0,4.0,0.0,0.0
2018,12,31,17,15,11.5,2.0,0.7,9.9,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
